Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,1,7,15,14.5,4.0,0.6,12.25,4.0,0.0,0.0
2018,1,1,7,30,29.0,8.0,0.7,12.3,8.0,14.66,0.0
2018,1,1,7,45,78.5,19.0,0.85,12.35,25.0,46.43,0.0
2018,1,1,8,0,128.0,30.0,1.0,12.4,42.0,86.75,57.2
2018,1,1,8,15,210.0,43.5,1.15,12.55,75.0,132.15,99.15
2018,1,1,8,30,292.0,57.0,1.3,12.7,108.0,182.34,142.16
2018,1,1,8,45,303.5,71.0,1.5,12.8,135.5,209.39,166.82
2018,1,1,9,0,315.0,85.0,1.7,12.9,163.0,236.1,190.6
2018,1,1,9,15,331.5,97.5,1.75,13.1,191.5,262.85,213.58
2018,1,1,9,30,348.0,110.0,1.8,13.3,220.0,289.21,235.66
2018,1,1,9,45,378.5,118.5,1.85,13.45,249.5,317.35,258.79
2018,1,1,10,0,409.0,127.0,1.9,13.6,279.0,345.18,281.26
2018,1,1,10,15,457.5,128.0,1.85,13.8,310.5,373.49,303.63
2018,1,1,10,30,506.0,129.0,1.8,14.0,342.0,401.26,325.16
2018,1,1,10,45,539.0,129.0,1.75,14.15,366.0,418.97,338.5
2018,1,1,11,0,572.0,129.0,1.7,14.3,390.0,437.34,352.08
2018,1,1,11,15,555.5,138.0,1.55,14.45,398.0,433.27,347.53
2018,1,1,11,30,539.0,147.0,1.4,14.6,406.0,429.52,343.19
2018,1,1,11,45,513.5,156.0,1.3,14.75,405.5,419.54,334.12
2018,1,1,12,0,488.0,165.0,1.2,14.9,405.0,408.22,324.0
2018,1,1,12,15,473.0,168.5,1.15,15.05,401.0,395.46,312.99
2018,1,1,12,30,458.0,172.0,1.1,15.2,397.0,381.65,301.09
2018,1,1,12,45,471.0,166.0,1.1,15.35,394.5,370.15,291.02
2018,1,1,13,0,484.0,160.0,1.1,15.5,392.0,356.81,279.22
2018,1,1,13,15,487.5,153.5,1.1,15.65,381.0,337.41,262.48
2018,1,1,13,30,491.0,147.0,1.1,15.8,370.0,316.61,244.33
2018,1,1,13,45,490.5,139.5,1.15,15.9,353.0,292.2,223.2
2018,1,1,14,0,490.0,132.0,1.2,16.0,336.0,266.76,200.84
2018,1,1,14,15,507.0,118.5,1.2,16.05,317.0,239.5,176.16
2018,1,1,14,30,524.0,105.0,1.2,16.1,298.0,210.6,149.79
2018,1,1,14,45,537.5,92.0,1.25,16.15,274.0,178.57,121.03
2018,1,1,15,0,551.0,79.0,1.3,16.2,250.0,144.69,91.47
2018,1,1,15,15,535.5,70.5,1.3,16.2,219.0,110.19,64.66
2018,1,1,15,30,520.0,62.0,1.3,16.2,188.0,76.39,42.28
2018,1,1,15,45,463.0,55.5,1.15,15.9,152.5,44.86,28.92
2018,1,1,16,0,406.0,49.0,1.0,15.6,117.0,36.67,26.5
2018,1,1,16,15,325.5,40.0,1.05,15.4,84.5,31.0,20.94
2018,1,1,16,30,245.0,31.0,1.1,15.2,52.0,24.2,12.56
2018,1,1,16,45,145.0,19.5,1.1,15.05,30.0,19.17,0.0
2018,1,1,17,0,45.0,8.0,1.1,14.9,8.0,7.86,0.0
2018,1,1,17,15,22.5,4.0,1.1,14.8,4.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.2,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.4,5.0,4.91,0.0
2018,1,2,7,45,5.5,18.5,2.65,12.6,19.0,20.23,0.0
2018,1,2,8,0,11.0,32.0,2.7,12.8,33.0,39.25,23.83
2018,1,2,8,15,24.5,47.5,2.7,12.95,51.5,60.46,43.93
2018,1,2,8,30,38.0,63.0,2.7,13.1,70.0,82.04,62.9
2018,1,2,8,45,41.0,78.0,2.7,13.25,87.0,99.39,78.23
2018,1,2,9,0,44.0,93.0,2.7,13.4,104.0,116.7,93.29
2018,1,2,9,15,89.0,109.0,2.6,13.6,135.5,158.39,128.39
2018,1,2,9,30,134.0,125.0,2.5,13.8,167.0,196.96,160.54
2018,1,2,9,45,174.5,138.0,2.35,13.95,199.0,231.12,188.69
2018,1,2,10,0,215.0,151.0,2.2,14.1,231.0,270.75,220.83
2018,1,2,10,15,180.0,165.5,2.15,14.4,236.0,264.53,215.1
2018,1,2,10,30,145.0,180.0,2.1,14.7,241.0,261.73,212.1
2018,1,2,10,45,100.5,173.0,2.0,14.95,216.5,230.24,185.93
2018,1,2,11,0,56.0,166.0,1.9,15.2,192.0,194.94,156.65
2018,1,2,11,15,28.0,128.5,1.85,15.4,141.5,141.47,112.64
2018,1,2,11,30,0.0,91.0,1.8,15.6,91.0,88.08,68.25
2018,1,2,11,45,0.0,79.0,1.8,15.85,79.0,76.4,58.52
2018,1,2,12,0,0.0,67.0,1.8,16.1,67.0,64.77,48.78
2018,1,2,12,15,0.0,88.0,1.8,16.25,88.0,85.12,65.66
2018,1,2,12,30,0.0,109.0,1.8,16.4,109.0,105.39,82.33
2018,1,2,12,45,0.0,118.0,1.8,16.55,118.0,113.96,89.33
2018,1,2,13,0,0.0,127.0,1.8,16.7,127.0,122.43,96.25
2018,1,2,13,15,0.0,112.5,1.8,16.8,112.5,108.45,84.8
2018,1,2,13,30,0.0,98.0,1.8,16.9,98.0,94.54,73.41
2018,1,2,13,45,0.0,84.5,1.8,16.95,84.5,81.64,62.82
2018,1,2,14,0,0.0,71.0,1.8,17.0,71.0,68.64,52.09
2018,1,2,14,15,0.0,66.0,1.7,16.95,66.0,63.79,48.14
2018,1,2,14,30,0.0,61.0,1.6,16.9,61.0,58.95,44.16
2018,1,2,14,45,56.0,74.5,1.55,16.85,92.0,79.7,59.3
2018,1,2,15,0,112.0,88.0,1.5,16.8,123.0,96.3,70.55
2018,1,2,15,15,159.5,90.0,1.5,16.8,133.0,93.39,66.24
2018,1,2,15,30,207.0,92.0,1.5,16.8,143.0,88.1,61.65
2018,1,2,15,45,180.0,77.5,1.4,16.15,116.0,64.06,46.58
2018,1,2,16,0,153.0,63.0,1.3,15.5,89.0,50.39,38.46
2018,1,2,16,15,114.0,48.0,1.3,15.3,64.5,39.0,27.83
2018,1,2,16,30,75.0,33.0,1.3,15.1,40.0,27.26,15.28
2018,1,2,16,45,40.0,19.5,1.35,14.85,23.0,17.17,0.0
2018,1,2,17,0,5.0,6.0,1.4,14.6,6.0,5.9,0.0
2018,1,2,17,15,2.5,3.0,1.4,14.45,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,12.6,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,12.7,1.0,0.98,0.0
2018,1,3,7,45,0.0,2.5,1.85,12.85,2.5,2.41,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.0,4.0,3.85,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.15,5.0,4.82,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.3,6.0,5.78,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.45,7.0,6.75,0.12
2018,1,3,9,0,0.0,8.0,1.0,13.6,8.0,7.71,0.98
2018,1,3,9,15,0.0,11.0,1.0,13.75,11.0,10.61,3.49
2018,1,3,9,30,0.0,14.0,1.0,13.9,14.0,13.5,5.98
2018,1,3,9,45,0.0,16.5,0.95,14.05,16.5,15.92,8.05
2018,1,3,10,0,0.0,19.0,0.9,14.2,19.0,18.33,10.1
2018,1,3,10,15,0.0,19.0,1.2,14.25,19.0,18.33,10.07
2018,1,3,10,30,0.0,19.0,1.5,14.3,19.0,18.34,10.04
2018,1,3,10,45,0.0,29.5,1.75,14.4,29.5,28.48,18.65
2018,1,3,11,0,0.0,40.0,2.0,14.5,40.0,38.64,27.22
2018,1,3,11,15,0.0,48.0,2.35,14.5,48.0,46.38,33.72
2018,1,3,11,30,0.0,56.0,2.7,14.5,56.0,54.12,40.21
2018,1,3,11,45,0.0,67.0,3.1,14.5,67.0,64.77,49.13
2018,1,3,12,0,0.0,78.0,3.5,14.5,78.0,75.43,58.04
2018,1,3,12,15,0.0,80.0,3.75,14.55,80.0,77.37,59.64
2018,1,3,12,30,0.0,82.0,4.0,14.6,82.0,79.31,61.26
2018,1,3,12,45,0.0,77.5,4.25,14.65,77.5,74.95,57.62
2018,1,3,13,0,0.0,73.0,4.5,14.7,73.0,70.59,53.99
2018,1,3,13,15,0.0,72.5,4.45,14.75,72.5,70.1,53.62
2018,1,3,13,30,0.0,72.0,4.4,14.8,72.0,69.61,53.26
2018,1,3,13,45,0.0,49.5,4.35,14.8,49.5,47.82,34.95
2018,1,3,14,0,0.0,27.0,4.3,14.8,27.0,26.06,16.55
2018,1,3,14,15,0.0,33.0,4.0,14.8,33.0,31.86,21.52
2018,1,3,14,30,0.0,39.0,3.7,14.8,39.0,37.66,26.49
2018,1,3,14,45,0.0,52.5,3.45,14.8,52.5,50.72,37.62
2018,1,3,15,0,0.0,66.0,3.2,14.8,66.0,63.69,48.63
2018,1,3,15,15,0.0,65.0,3.2,14.8,65.0,62.45,47.54
2018,1,3,15,30,0.0,64.0,3.2,14.8,64.0,60.97,46.18
2018,1,3,15,45,0.0,52.0,3.1,14.7,52.0,49.72,36.46
2018,1,3,16,0,0.0,40.0,3.0,14.6,40.0,38.57,28.3
2018,1,3,16,15,0.0,30.0,3.25,14.6,30.0,28.97,19.34
2018,1,3,16,30,0.0,20.0,3.5,14.6,20.0,19.3,9.44
2018,1,3,16,45,0.0,11.5,3.75,14.55,11.5,11.1,0.0
2018,1,3,17,0,0.0,3.0,4.0,14.5,3.0,2.95,0.0
2018,1,3,17,15,0.0,1.5,4.25,14.55,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.25,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.7,13.9,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.8,14.1,4.0,3.93,0.0
2018,1,4,7,45,0.0,12.0,3.95,14.3,12.0,11.58,0.0
2018,1,4,8,0,0.0,20.0,4.1,14.5,20.0,19.3,8.86
2018,1,4,8,15,101.0,33.5,4.1,14.7,51.0,76.6,55.55
2018,1,4,8,30,202.0,47.0,4.1,14.9,82.0,137.61,106.44
2018,1,4,8,45,203.0,54.5,4.1,15.05,97.5,150.76,119.23
2018,1,4,9,0,204.0,62.0,4.1,15.2,113.0,163.53,131.2
2018,1,4,9,15,106.5,82.0,4.1,15.5,109.0,135.34,108.57
2018,1,4,9,30,9.0,102.0,4.1,15.8,105.0,105.46,83.49
2018,1,4,9,45,15.0,116.5,4.15,16.05,122.0,122.85,97.95
2018,1,4,10,0,21.0,131.0,4.2,16.3,139.0,140.32,112.3
2018,1,4,10,15,19.5,142.5,4.3,16.5,150.5,150.89,120.78
2018,1,4,10,30,18.0,154.0,4.4,16.7,162.0,161.34,129.11
2018,1,4,10,45,23.5,160.5,4.5,16.9,171.0,170.21,136.18
2018,1,4,11,0,29.0,167.0,4.6,17.1,180.0,182.08,145.68
2018,1,4,11,15,38.5,176.0,4.7,17.15,194.0,195.21,156.29
2018,1,4,11,30,48.0,185.0,4.8,17.2,208.0,208.07,166.64
2018,1,4,11,45,119.5,186.5,4.9,17.3,245.5,247.15,198.67
2018,1,4,12,0,191.0,188.0,5.0,17.4,283.0,281.5,226.39
2018,1,4,12,15,311.5,168.0,5.0,17.4,322.5,317.74,255.5
2018,1,4,12,30,432.0,148.0,5.0,17.4,362.0,349.15,279.94
2018,1,4,12,45,628.0,111.5,5.0,17.4,418.0,391.6,312.13
2018,1,4,13,0,824.0,75.0,5.0,17.4,474.0,423.56,334.36
2018,1,4,13,15,643.0,110.5,5.0,17.35,416.0,362.52,284.73
2018,1,4,13,30,462.0,146.0,5.0,17.3,358.0,308.54,241.52
2018,1,4,13,45,514.0,126.5,4.95,17.25,352.0,291.75,225.25
2018,1,4,14,0,566.0,107.0,4.9,17.2,346.0,270.98,204.83
2018,1,4,14,15,660.0,87.0,4.85,17.15,348.0,255.76,186.81
2018,1,4,14,30,754.0,67.0,4.8,17.1,350.0,234.64,162.84
2018,1,4,14,45,729.5,64.0,4.75,17.0,317.5,196.06,128.66
2018,1,4,15,0,705.0,61.0,4.7,16.9,285.0,158.19,96.37
2018,1,4,15,15,668.0,57.5,4.7,16.9,248.5,119.5,66.45
2018,1,4,15,30,631.0,54.0,4.7,16.9,212.0,80.42,40.55
2018,1,4,15,45,574.0,49.5,4.3,16.5,173.5,45.13,25.11
2018,1,4,16,0,517.0,45.0,3.9,16.1,135.0,32.52,22.85
2018,1,4,16,15,426.0,38.5,3.8,15.85,99.0,29.05,19.35
2018,1,4,16,30,335.0,32.0,3.7,15.6,63.0,25.61,14.59
2018,1,4,16,45,203.5,20.5,3.55,15.3,36.5,16.82,0.0
2018,1,4,17,0,72.0,9.0,3.4,15.0,10.0,8.85,0.0
2018,1,4,17,15,36.0,4.5,3.45,14.95,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.1,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,1,5,7,15,31.0,3.5,3.8,14.8,4.0,0.0,0.0
2018,1,5,7,30,62.0,7.0,3.8,14.9,8.0,21.44,0.0
2018,1,5,7,45,62.0,9.0,3.85,15.0,12.5,31.3,0.0
2018,1,5,8,0,62.0,11.0,3.9,15.1,17.0,38.05,21.64
2018,1,5,8,15,31.0,19.5,3.75,15.15,22.5,31.56,19.81
2018,1,5,8,30,0.0,28.0,3.6,15.2,28.0,27.02,17.03
2018,1,5,8,45,0.0,37.5,3.5,15.2,37.5,36.21,25.02
2018,1,5,9,0,0.0,47.0,3.4,15.2,47.0,45.4,32.97
2018,1,5,9,15,0.0,60.0,3.3,15.25,60.0,58.05,43.76
2018,1,5,9,30,0.0,73.0,3.2,15.3,73.0,71.02,54.72
2018,1,5,9,45,0.0,64.0,3.1,15.35,64.0,61.86,46.93
2018,1,5,10,0,0.0,55.0,3.0,15.4,55.0,53.14,39.52
2018,1,5,10,15,0.0,43.0,2.85,15.45,43.0,41.53,29.65
2018,1,5,10,30,0.0,31.0,2.7,15.5,31.0,29.93,19.78
2018,1,5,10,45,0.0,45.5,2.55,15.55,45.5,43.95,31.6
2018,1,5,11,0,0.0,60.0,2.4,15.6,60.0,57.99,43.35
2018,1,5,11,15,0.0,61.0,2.3,15.6,61.0,58.96,44.1
2018,1,5,11,30,0.0,62.0,2.2,15.6,62.0,59.93,44.88
2018,1,5,11,45,0.0,75.5,2.05,15.6,75.5,73.01,55.77
2018,1,5,12,0,0.0,89.0,1.9,15.6,89.0,86.1,66.62
2018,1,5,12,15,0.0,73.5,1.95,15.5,73.5,71.07,54.12
2018,1,5,12,30,0.0,58.0,2.0,15.4,58.0,56.06,41.62
2018,1,5,12,45,0.0,62.5,2.05,15.35,62.5,60.42,45.3
2018,1,5,13,0,0.0,67.0,2.1,15.3,67.0,64.77,48.98
2018,1,5,13,15,0.5,87.5,2.1,15.2,87.5,84.79,65.76
2018,1,5,13,30,1.0,108.0,2.1,15.1,108.0,104.43,82.16
2018,1,5,13,45,29.5,119.0,2.15,15.0,131.5,123.75,97.81
2018,1,5,14,0,58.0,130.0,2.2,14.9,155.0,141.0,111.41
2018,1,5,14,15,29.0,116.5,2.25,14.8,129.0,118.05,93.02
2018,1,5,14,30,0.0,103.0,2.3,14.7,103.0,98.38,77.65
2018,1,5,14,45,0.0,83.5,2.3,14.6,83.5,80.11,62.45
2018,1,5,15,0,0.0,64.0,2.3,14.5,64.0,61.86,47.12
2018,1,5,15,15,0.0,50.5,2.3,14.5,50.5,48.78,36.03
2018,1,5,15,30,0.0,37.0,2.3,14.5,37.0,35.72,24.86
2018,1,5,15,45,0.0,29.5,2.5,14.25,29.5,28.47,18.59
2018,1,5,16,0,0.0,22.0,2.7,14.0,22.0,21.22,13.14
2018,1,5,16,15,0.0,16.5,2.85,13.85,16.5,15.91,8.19
2018,1,5,16,30,0.0,11.0,3.0,13.7,11.0,10.6,2.91
2018,1,5,16,45,0.0,6.5,3.1,13.6,6.5,6.26,0.0
2018,1,5,17,0,0.0,2.0,3.2,13.5,2.0,1.97,0.0
2018,1,5,17,15,0.0,1.0,3.25,13.4,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,6,7,15,1.5,3.0,2.4,12.0,3.0,0.0,0.0
2018,1,6,7,30,3.0,6.0,2.4,12.2,6.0,6.6,0.0
2018,1,6,7,45,160.5,19.5,2.45,12.4,34.0,72.73,0.0
2018,1,6,8,0,318.0,33.0,2.5,12.6,62.0,148.21,98.91
2018,1,6,8,15,456.5,36.5,2.5,12.75,103.0,209.01,156.83
2018,1,6,8,30,595.0,40.0,2.5,12.9,144.0,274.61,213.35
2018,1,6,8,45,651.5,44.0,2.55,13.05,184.5,317.9,252.23
2018,1,6,9,0,708.0,48.0,2.6,13.2,225.0,362.42,291.17
2018,1,6,9,15,662.5,60.5,2.6,13.35,247.0,373.27,302.48
2018,1,6,9,30,617.0,73.0,2.6,13.5,269.0,378.44,308.26
2018,1,6,9,45,539.0,95.5,2.6,13.65,280.5,374.64,305.89
2018,1,6,10,0,461.0,118.0,2.6,13.8,292.0,364.07,297.48
2018,1,6,10,15,516.5,117.0,2.75,13.9,325.5,394.96,322.71
2018,1,6,10,30,572.0,116.0,2.9,14.0,359.0,427.87,348.99
2018,1,6,10,45,393.0,155.5,3.05,14.15,326.5,374.48,305.09
2018,1,6,11,0,214.0,195.0,3.2,14.3,294.0,312.17,253.65
2018,1,6,11,15,417.0,160.0,3.3,14.35,360.5,388.19,315.98
2018,1,6,11,30,620.0,125.0,3.4,14.4,427.0,456.35,370.32
2018,1,6,11,45,736.0,100.0,3.5,14.45,464.0,483.72,391.41
2018,1,6,12,0,852.0,75.0,3.6,14.5,501.0,506.95,408.88
2018,1,6,12,15,852.0,75.5,3.5,14.55,501.5,494.43,397.31
2018,1,6,12,30,852.0,76.0,3.4,14.6,502.0,479.31,383.59
2018,1,6,12,45,867.0,73.0,3.3,14.65,501.5,465.48,370.52
2018,1,6,13,0,882.0,70.0,3.2,14.7,501.0,448.3,354.37
2018,1,6,13,15,813.0,83.0,3.1,14.7,471.0,408.68,320.84
2018,1,6,13,30,744.0,96.0,3.0,14.7,441.0,369.73,287.79
2018,1,6,13,45,748.0,88.0,2.95,14.7,421.5,340.61,261.4
2018,1,6,14,0,752.0,80.0,2.9,14.7,402.0,308.02,231.6
2018,1,6,14,15,739.0,76.0,3.0,14.6,375.0,272.69,199.68
2018,1,6,14,30,726.0,72.0,3.1,14.5,348.0,236.79,167.05
2018,1,6,14,45,732.0,65.5,3.2,14.45,322.5,201.92,134.7
2018,1,6,15,0,738.0,59.0,3.3,14.4,297.0,165.33,101.79
2018,1,6,15,15,723.0,55.0,3.3,14.4,264.5,127.05,70.7
2018,1,6,15,30,708.0,51.0,3.3,14.4,232.0,89.08,44.53
2018,1,6,15,45,658.0,47.0,3.15,13.9,192.0,50.87,26.91
2018,1,6,16,0,608.0,43.0,3.0,13.4,152.0,33.39,23.95
2018,1,6,16,15,522.0,36.5,2.9,13.1,112.5,29.44,20.03
2018,1,6,16,30,436.0,30.0,2.8,12.8,73.0,23.26,13.39
2018,1,6,16,45,271.5,20.0,2.75,12.5,42.5,15.97,0.0
2018,1,6,17,0,107.0,10.0,2.7,12.2,12.0,9.83,0.0
2018,1,6,17,15,53.5,5.0,2.65,12.1,6.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.0,2.55,9.7,2.0,0.0,0.0
2018,1,7,7,30,0.0,4.0,2.5,9.9,4.0,3.93,0.0
2018,1,7,7,45,0.0,13.0,2.45,10.05,13.0,12.55,0.0
2018,1,7,8,0,0.0,22.0,2.4,10.2,22.0,21.24,10.64
2018,1,7,8,15,0.0,33.5,2.5,10.35,33.5,32.61,21.66
2018,1,7,8,30,0.0,45.0,2.6,10.5,45.0,44.13,31.99
2018,1,7,8,45,0.0,52.0,2.65,10.65,52.0,50.72,37.97
2018,1,7,9,0,0.0,59.0,2.7,10.8,59.0,57.43,43.92
2018,1,7,9,15,0.0,54.5,2.75,11.0,54.5,52.66,39.88
2018,1,7,9,30,0.0,50.0,2.8,11.2,50.0,48.3,36.12
2018,1,7,9,45,0.0,59.0,2.8,11.4,59.0,57.01,43.55
2018,1,7,10,0,0.0,68.0,2.8,11.6,68.0,65.73,50.91
2018,1,7,10,15,0.0,75.5,2.8,11.85,75.5,73.0,56.97
2018,1,7,10,30,0.0,83.0,2.8,12.1,83.0,80.37,63.07
2018,1,7,10,45,0.0,86.0,2.75,12.3,86.0,83.27,65.38
2018,1,7,11,0,0.0,89.0,2.7,12.5,89.0,86.18,67.69
2018,1,7,11,15,0.0,95.0,2.55,12.7,95.0,92.03,72.48
2018,1,7,11,30,0.0,101.0,2.4,12.9,101.0,97.86,77.23
2018,1,7,11,45,0.0,88.5,2.25,13.1,88.5,85.63,66.87
2018,1,7,12,0,0.0,76.0,2.1,13.3,76.0,73.5,56.63
2018,1,7,12,15,0.5,91.0,1.95,13.4,91.5,88.28,69.0
2018,1,7,12,30,1.0,106.0,1.8,13.5,107.0,102.98,81.21
2018,1,7,12,45,1.5,129.0,1.65,13.55,130.0,125.24,99.64
2018,1,7,13,0,2.0,152.0,1.5,13.6,153.0,147.19,117.67
2018,1,7,13,15,1.0,147.0,1.35,13.6,147.5,141.66,113.11
2018,1,7,13,30,0.0,142.0,1.2,13.6,142.0,136.19,108.69
2018,1,7,13,45,0.0,136.5,1.05,13.6,136.5,130.66,104.23
2018,1,7,14,0,0.0,131.0,0.9,13.6,131.0,125.12,99.75
2018,1,7,14,15,0.0,123.0,0.9,13.5,123.0,117.26,93.44
2018,1,7,14,30,0.0,115.0,0.9,13.4,115.0,109.41,87.09
2018,1,7,14,45,0.0,99.5,0.9,13.35,99.5,94.77,74.98
2018,1,7,15,0,0.0,84.0,0.9,13.3,84.0,80.22,62.84
2018,1,7,15,15,0.0,74.0,0.9,13.3,74.0,70.68,54.81
2018,1,7,15,30,0.0,64.0,0.9,13.3,64.0,61.17,46.67
2018,1,7,15,45,0.0,52.5,0.9,13.05,52.5,50.37,37.37
2018,1,7,16,0,0.0,41.0,0.9,12.8,41.0,39.61,29.59
2018,1,7,16,15,0.0,31.0,0.85,12.75,31.0,29.94,20.59
2018,1,7,16,30,0.0,21.0,0.8,12.7,21.0,20.27,11.15
2018,1,7,16,45,0.0,12.5,0.75,12.6,12.5,12.06,0.0
2018,1,7,17,0,0.0,4.0,0.7,12.5,4.0,3.93,0.0
2018,1,7,17,15,0.0,2.0,0.75,12.45,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,12.95,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,13.1,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,4.8,13.25,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,5.0,13.4,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,5.15,13.55,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,5.3,13.7,7.0,6.74,0.04
2018,1,8,8,45,0.0,9.0,5.5,13.85,9.0,8.67,1.74
2018,1,8,9,0,0.0,11.0,5.7,14.0,11.0,10.6,3.42
2018,1,8,9,15,0.0,19.5,5.8,14.1,19.5,18.81,10.47
2018,1,8,9,30,0.0,28.0,5.9,14.2,28.0,27.02,17.5
2018,1,8,9,45,0.0,29.5,6.0,14.25,29.5,28.47,18.72
2018,1,8,10,0,0.0,31.0,6.1,14.3,31.0,29.92,19.92
2018,1,8,10,15,0.0,26.5,6.15,14.4,26.5,25.58,16.18
2018,1,8,10,30,0.0,22.0,6.2,14.5,22.0,21.23,12.44
2018,1,8,10,45,0.0,25.5,6.2,14.55,25.5,24.62,15.29
2018,1,8,11,0,0.0,29.0,6.2,14.6,29.0,28.0,18.13
2018,1,8,11,15,0.0,32.5,6.3,14.7,32.5,31.39,20.97
2018,1,8,11,30,0.0,36.0,6.4,14.8,36.0,34.77,23.8
2018,1,8,11,45,0.0,41.5,6.55,14.85,41.5,40.09,28.26
2018,1,8,12,0,0.0,47.0,6.7,14.9,47.0,45.41,32.72
2018,1,8,12,15,0.0,50.0,6.55,14.95,50.0,48.32,35.16
2018,1,8,12,30,0.0,53.0,6.4,15.0,53.0,51.22,37.59
2018,1,8,12,45,0.0,42.5,6.3,15.05,42.5,41.06,29.05
2018,1,8,13,0,0.0,32.0,6.2,15.1,32.0,30.91,20.49
2018,1,8,13,15,0.0,40.0,6.1,15.1,40.0,38.64,27.05
2018,1,8,13,30,0.0,48.0,6.0,15.1,48.0,46.38,33.61
2018,1,8,13,45,0.0,43.0,5.9,15.1,43.0,41.54,29.56
2018,1,8,14,0,0.0,38.0,5.8,15.1,38.0,36.7,25.51
2018,1,8,14,15,0.0,42.0,5.7,15.05,42.0,40.56,28.84
2018,1,8,14,30,0.0,46.0,5.6,15.0,46.0,44.43,32.17
2018,1,8,14,45,0.0,50.0,5.5,14.95,50.0,48.3,35.51
2018,1,8,15,0,0.0,54.0,5.4,14.9,54.0,52.17,38.84
2018,1,8,15,15,0.0,39.5,5.4,14.9,39.5,38.14,26.9
2018,1,8,15,30,0.0,25.0,5.4,14.9,25.0,24.12,14.93
2018,1,8,15,45,0.0,19.5,5.5,14.85,19.5,18.81,10.34
2018,1,8,16,0,0.0,14.0,5.6,14.8,14.0,13.5,6.28
2018,1,8,16,15,0.0,11.5,5.45,14.75,11.5,11.08,3.99
2018,1,8,16,30,0.0,9.0,5.3,14.7,9.0,8.67,1.52
2018,1,8,16,45,0.0,5.5,5.2,14.7,5.5,5.3,0.0
2018,1,8,17,0,0.0,2.0,5.1,14.7,2.0,1.97,0.0
2018,1,8,17,15,0.0,1.0,4.9,14.65,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.45,13.75,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,3.9,13.8,2.0,1.97,0.0
2018,1,9,7,45,0.0,7.0,4.35,13.9,7.0,6.75,0.0
2018,1,9,8,0,0.0,12.0,4.8,14.0,12.0,11.57,3.13
2018,1,9,8,15,0.0,17.5,5.1,14.0,17.5,16.88,8.31
2018,1,9,8,30,0.0,23.0,5.4,14.0,23.0,22.19,13.06
2018,1,9,8,45,0.0,24.5,5.7,14.0,24.5,23.64,14.47
2018,1,9,9,0,0.0,26.0,6.0,14.0,26.0,25.09,15.8
2018,1,9,9,15,0.5,47.0,6.0,14.0,47.0,45.62,33.39
2018,1,9,9,30,1.0,68.0,6.0,14.0,68.0,66.37,51.07
2018,1,9,9,45,1.0,92.5,5.95,14.0,92.5,91.07,71.96
2018,1,9,10,0,1.0,117.0,5.9,14.0,117.0,115.79,92.68
2018,1,9,10,15,0.5,119.5,5.75,14.0,119.5,117.54,94.0
2018,1,9,10,30,0.0,122.0,5.6,14.0,122.0,119.39,95.39
2018,1,9,10,45,0.0,108.0,5.5,14.0,108.0,105.08,83.27
2018,1,9,11,0,0.0,94.0,5.4,14.0,94.0,91.1,71.45
2018,1,9,11,15,0.0,93.0,5.4,13.95,93.0,90.06,70.53
2018,1,9,11,30,0.0,92.0,5.4,13.9,92.0,89.05,69.63
2018,1,9,11,45,0.0,89.5,5.45,13.9,89.5,86.6,67.53
2018,1,9,12,0,0.0,87.0,5.5,13.9,87.0,84.16,65.46
2018,1,9,12,15,0.0,96.0,5.65,13.9,96.0,92.88,72.76
2018,1,9,12,30,0.0,105.0,5.8,13.9,105.0,101.55,80.02
2018,1,9,12,45,23.0,130.0,6.0,13.9,141.5,136.55,109.33
2018,1,9,13,0,46.0,155.0,6.2,13.9,178.0,169.45,136.58
2018,1,9,13,15,25.0,133.0,6.35,13.9,145.5,138.22,110.64
2018,1,9,13,30,4.0,111.0,6.5,13.9,113.0,108.48,86.0
2018,1,9,13,45,3.5,103.5,6.65,13.95,105.0,100.93,79.76
2018,1,9,14,0,3.0,96.0,6.8,14.0,97.0,93.43,73.54
2018,1,9,14,15,1.5,91.0,6.8,14.0,91.5,88.05,69.14
2018,1,9,14,30,0.0,86.0,6.8,14.0,86.0,82.77,64.82
2018,1,9,14,45,1.5,91.5,6.8,14.0,92.0,87.87,69.16
2018,1,9,15,0,3.0,97.0,6.8,14.0,98.0,92.47,73.04
2018,1,9,15,15,23.5,92.5,6.8,14.0,99.0,88.22,68.54
2018,1,9,15,30,44.0,88.0,6.8,14.0,100.0,83.32,63.65
2018,1,9,15,45,162.0,72.0,7.0,13.9,104.5,63.95,45.29
2018,1,9,16,0,280.0,56.0,7.2,13.8,109.0,41.3,30.94
2018,1,9,16,15,214.5,45.0,7.25,13.75,79.5,33.82,23.88
2018,1,9,16,30,149.0,34.0,7.3,13.7,50.0,26.06,16.11
2018,1,9,16,45,111.5,24.0,7.35,13.65,33.0,18.84,2.15
2018,1,9,17,0,74.0,14.0,7.4,13.6,16.0,13.76,0.0
2018,1,9,17,15,37.0,7.0,7.45,13.55,8.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,13.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,12.8,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.1,12.55,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,12.25,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,12.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,11.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.6,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,3.45,12.2,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,3.3,12.3,5.0,4.91,0.0
2018,1,10,7,45,1.0,14.0,3.15,12.45,14.0,13.79,0.0
2018,1,10,8,0,2.0,23.0,3.0,12.6,23.0,22.82,11.79
2018,1,10,8,15,7.0,37.5,3.0,12.7,38.5,39.53,27.08
2018,1,10,8,30,12.0,52.0,3.0,12.8,54.0,56.39,41.88
2018,1,10,8,45,23.5,71.5,3.05,12.9,77.0,84.62,66.17
2018,1,10,9,0,35.0,91.0,3.1,13.0,100.0,110.69,88.53
2018,1,10,9,15,73.5,110.5,3.2,13.1,133.0,149.11,121.11
2018,1,10,9,30,112.0,130.0,3.3,13.2,166.0,193.62,158.46
2018,1,10,9,45,101.0,138.5,3.4,13.25,173.5,197.55,161.7
2018,1,10,10,0,90.0,147.0,3.5,13.3,181.0,196.25,160.51
2018,1,10,10,15,46.0,141.5,3.65,13.4,159.0,167.2,135.89
2018,1,10,10,30,2.0,136.0,3.8,13.5,137.0,134.64,108.14
2018,1,10,10,45,1.0,129.5,3.95,13.6,130.0,127.11,101.72
2018,1,10,11,0,0.0,123.0,4.1,13.7,123.0,119.8,95.47
2018,1,10,11,15,0.5,129.0,4.05,13.75,129.0,125.81,100.36
2018,1,10,11,30,1.0,135.0,4.0,13.8,135.0,131.78,105.21
2018,1,10,11,45,0.5,141.5,4.0,13.9,141.5,137.69,109.98
2018,1,10,12,0,0.0,148.0,4.0,14.0,148.0,143.56,114.73
2018,1,10,12,15,32.0,166.5,3.85,14.05,183.0,178.45,143.65
2018,1,10,12,30,64.0,185.0,3.7,14.1,218.0,210.51,169.84
2018,1,10,12,45,114.5,185.5,3.55,14.15,243.0,233.12,188.08
2018,1,10,13,0,165.0,186.0,3.4,14.2,268.0,251.75,202.66
2018,1,10,13,15,262.0,165.5,3.25,14.25,291.5,266.89,213.77
2018,1,10,13,30,359.0,145.0,3.1,14.3,315.0,275.78,218.9
2018,1,10,13,45,254.0,119.0,2.95,14.35,236.5,202.23,159.2
2018,1,10,14,0,149.0,93.0,2.8,14.4,158.0,134.93,104.81
2018,1,10,14,15,106.5,92.5,2.7,14.45,137.5,117.69,90.89
2018,1,10,14,30,64.0,92.0,2.6,14.5,117.0,101.95,78.57
2018,1,10,14,45,79.5,81.0,2.5,14.5,109.5,91.96,69.35
2018,1,10,15,0,95.0,70.0,2.4,14.5,102.0,80.7,58.93
2018,1,10,15,15,95.0,60.0,2.4,14.5,88.5,64.41,45.08
2018,1,10,15,30,95.0,50.0,2.4,14.5,75.0,50.59,33.82
2018,1,10,15,45,155.5,39.0,2.2,14.3,72.0,34.34,20.08
2018,1,10,16,0,216.0,28.0,2.0,14.1,69.0,17.78,10.16
2018,1,10,16,15,313.0,30.5,2.0,13.9,73.5,21.05,12.81
2018,1,10,16,30,410.0,33.0,2.0,13.7,78.0,25.43,15.77
2018,1,10,16,45,282.5,24.5,1.95,13.55,49.0,19.83,4.21
2018,1,10,17,0,155.0,16.0,1.9,13.4,20.0,15.73,0.0
2018,1,10,17,15,77.5,8.0,1.9,13.35,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,12.8,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,12.9,5.0,4.91,0.0
2018,1,11,7,45,15.0,19.0,0.35,12.95,20.5,24.47,0.0
2018,1,11,8,0,30.0,33.0,0.4,13.0,36.0,46.36,29.36
2018,1,11,8,15,63.0,50.0,0.6,13.15,60.0,81.29,60.53
2018,1,11,8,30,96.0,67.0,0.8,13.3,84.0,113.41,88.23
2018,1,11,8,45,123.0,83.0,1.0,13.4,110.5,143.34,114.09
2018,1,11,9,0,150.0,99.0,1.2,13.5,137.0,174.33,140.6
2018,1,11,9,15,171.5,114.0,1.3,13.65,164.0,202.48,164.36
2018,1,11,9,30,193.0,129.0,1.4,13.8,191.0,231.03,188.08
2018,1,11,9,45,133.5,134.0,1.5,13.95,179.0,208.68,169.72
2018,1,11,10,0,74.0,139.0,1.6,14.1,167.0,179.56,145.5
2018,1,11,10,15,73.0,158.0,1.55,14.25,187.5,198.99,161.19
2018,1,11,10,30,72.0,177.0,1.5,14.4,208.0,217.95,176.13
2018,1,11,10,45,67.0,187.0,1.4,14.5,217.0,224.78,181.12
2018,1,11,11,0,62.0,197.0,1.3,14.6,226.0,231.3,185.85
2018,1,11,11,15,124.0,204.0,1.2,14.7,264.5,273.83,219.95
2018,1,11,11,30,186.0,211.0,1.1,14.8,303.0,311.71,249.56
2018,1,11,11,45,206.0,217.5,1.0,14.9,321.0,325.69,259.68
2018,1,11,12,0,226.0,224.0,0.9,15.0,339.0,338.56,268.86
2018,1,11,12,15,226.0,224.0,0.9,15.0,339.5,333.74,264.62
2018,1,11,12,30,226.0,224.0,0.9,15.0,340.0,328.21,259.91
2018,1,11,12,45,248.5,217.5,0.95,15.0,343.5,327.31,258.93
2018,1,11,13,0,271.0,211.0,1.0,15.0,347.0,323.25,255.27
2018,1,11,13,15,267.0,205.0,1.1,14.95,335.5,306.9,242.1
2018,1,11,13,30,263.0,199.0,1.2,14.9,324.0,290.1,228.41
2018,1,11,13,45,360.5,173.0,1.3,14.9,336.5,290.87,226.92
2018,1,11,14,0,458.0,147.0,1.4,14.9,349.0,283.88,218.01
2018,1,11,14,15,511.5,127.0,1.4,14.8,339.5,262.85,197.66
2018,1,11,14,30,565.0,107.0,1.4,14.7,330.0,237.41,172.94
