Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,22,7,15,32.5,6.5,3.25,12.9,7.0,0.0,0.0
2018,1,22,7,30,65.0,13.0,3.3,13.0,14.0,29.3,0.0
2018,1,22,7,45,136.0,24.5,3.4,13.15,36.5,78.22,26.14
2018,1,22,8,0,207.0,36.0,3.5,13.3,59.0,123.07,88.74
2018,1,22,8,15,143.0,53.0,3.45,13.3,72.0,119.22,91.55
2018,1,22,8,30,79.0,70.0,3.4,13.3,85.0,111.34,87.62
2018,1,22,8,45,71.0,88.0,3.4,13.35,104.0,129.12,103.58
2018,1,22,9,0,63.0,106.0,3.4,13.4,123.0,140.95,114.07
2018,1,22,9,15,98.5,123.5,3.4,13.5,155.0,182.21,148.91
2018,1,22,9,30,134.0,141.0,3.4,13.6,187.0,219.64,180.18
2018,1,22,9,45,312.0,133.5,3.4,13.7,256.0,309.33,255.02
2018,1,22,10,0,490.0,126.0,3.4,13.8,325.0,405.65,333.59
2018,1,22,10,15,657.0,101.5,3.45,13.8,389.5,478.42,392.42
2018,1,22,10,30,824.0,77.0,3.5,13.8,454.0,549.01,448.7
2018,1,22,10,45,835.0,79.0,3.6,13.85,478.0,561.54,458.03
2018,1,22,11,0,846.0,81.0,3.7,13.9,502.0,571.42,465.4
2018,1,22,11,15,848.5,83.5,3.75,13.95,517.5,574.23,466.98
2018,1,22,11,30,851.0,86.0,3.8,14.0,533.0,574.2,466.24
2018,1,22,11,45,860.0,86.0,3.85,14.05,544.5,572.35,464.03
2018,1,22,12,0,869.0,86.0,3.9,14.1,556.0,567.58,459.37
2018,1,22,12,15,870.5,86.0,3.85,14.05,558.0,555.82,449.07
2018,1,22,12,30,872.0,86.0,3.8,14.0,560.0,541.29,436.4
2018,1,22,12,45,871.5,85.0,3.8,14.0,554.5,522.04,419.82
2018,1,22,13,0,871.0,84.0,3.8,14.0,549.0,500.23,400.9
2018,1,22,13,15,866.5,83.0,3.7,13.95,536.0,474.15,378.1
2018,1,22,13,30,862.0,82.0,3.6,13.9,523.0,445.92,353.13
2018,1,22,13,45,853.0,80.5,3.55,13.85,502.5,413.42,324.35
2018,1,22,14,0,844.0,79.0,3.5,13.8,482.0,379.36,293.72
2018,1,22,14,15,829.5,77.5,3.35,13.7,454.5,342.13,260.01
2018,1,22,14,30,815.0,76.0,3.2,13.6,427.0,304.12,225.2
2018,1,22,14,45,795.5,73.0,3.1,13.5,393.5,262.93,187.75
2018,1,22,15,0,776.0,70.0,3.0,13.4,360.0,221.84,150.59
2018,1,22,15,15,745.5,67.5,3.0,13.4,322.0,179.78,114.09
2018,1,22,15,30,715.0,65.0,3.0,13.4,284.0,139.33,81.34
2018,1,22,15,45,672.0,59.5,2.8,13.15,242.0,94.04,49.46
2018,1,22,16,0,629.0,54.0,2.6,12.9,200.0,54.82,29.78
2018,1,22,16,15,561.0,48.5,2.55,12.65,158.0,34.66,25.26
2018,1,22,16,30,493.0,43.0,2.5,12.4,116.0,32.35,22.8
2018,1,22,16,45,379.0,34.5,2.5,12.15,79.0,27.17,17.16
2018,1,22,17,0,265.0,26.0,2.5,11.9,42.0,21.86,1.61
2018,1,22,17,15,151.0,15.5,2.5,11.8,23.0,15.24,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.7,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.6,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,23,7,15,19.5,6.0,2.0,9.4,6.5,0.0,0.0
2018,1,23,7,30,39.0,12.0,2.0,9.6,13.0,21.79,0.0
2018,1,23,7,45,47.5,25.0,2.0,9.8,28.5,45.18,15.59
2018,1,23,8,0,56.0,38.0,2.0,10.0,44.0,65.05,46.32
2018,1,23,8,15,231.5,50.5,2.0,10.15,93.5,154.66,120.97
2018,1,23,8,30,407.0,63.0,2.0,10.3,143.0,244.65,196.54
2018,1,23,8,45,527.0,65.5,1.95,10.45,194.5,311.6,253.47
2018,1,23,9,0,647.0,68.0,1.9,10.6,246.0,382.79,312.94
2018,1,23,9,15,689.5,71.0,1.95,10.85,287.0,421.61,345.63
2018,1,23,9,30,732.0,74.0,2.0,11.1,328.0,460.35,377.51
2018,1,23,9,45,768.5,74.0,2.05,11.3,365.5,490.73,402.22
2018,1,23,10,0,805.0,74.0,2.1,11.5,403.0,521.71,426.81
2018,1,23,10,15,823.5,76.0,2.1,11.7,434.0,543.42,443.41
2018,1,23,10,30,842.0,78.0,2.1,11.9,465.0,562.87,457.94
2018,1,23,10,45,855.0,79.0,2.15,12.15,489.5,575.67,467.22
2018,1,23,11,0,868.0,80.0,2.2,12.4,514.0,585.77,474.27
2018,1,23,11,15,876.0,80.5,2.05,12.55,531.0,589.66,475.67
2018,1,23,11,30,884.0,81.0,1.9,12.7,548.0,589.42,473.8
2018,1,23,11,45,888.0,81.5,1.75,12.85,558.0,585.48,468.92
2018,1,23,12,0,892.0,82.0,1.6,13.0,568.0,578.6,461.65
2018,1,23,12,15,893.5,82.0,1.35,13.15,570.0,566.94,449.98
2018,1,23,12,30,895.0,82.0,1.1,13.3,572.0,552.44,435.89
2018,1,23,12,45,893.5,81.0,0.85,13.4,566.0,532.64,417.6
2018,1,23,13,0,892.0,80.0,0.6,13.5,560.0,510.26,396.99
2018,1,23,13,15,886.5,79.5,0.5,13.55,546.5,484.04,374.51
2018,1,23,13,30,881.0,79.0,0.4,13.6,533.0,455.65,349.98
2018,1,23,13,45,872.5,78.0,0.35,13.65,512.5,421.93,321.4
2018,1,23,14,0,864.0,77.0,0.3,13.7,492.0,387.87,291.94
2018,1,23,14,15,850.5,74.5,0.35,13.75,464.0,349.27,259.01
2018,1,23,14,30,837.0,72.0,0.4,13.8,436.0,309.79,224.62
2018,1,23,14,45,818.0,69.0,0.45,13.8,402.0,267.78,187.87
2018,1,23,15,0,799.0,66.0,0.5,13.8,368.0,225.8,150.99
2018,1,23,15,15,769.5,63.5,0.5,13.8,329.5,182.77,114.31
2018,1,23,15,30,740.0,61.0,0.5,13.8,291.0,141.2,80.95
2018,1,23,15,45,700.5,56.5,0.6,13.65,249.0,98.77,51.53
2018,1,23,16,0,661.0,52.0,0.7,13.5,207.0,59.31,31.64
2018,1,23,16,15,516.0,49.0,0.8,13.3,155.0,34.84,25.42
2018,1,23,16,30,371.0,46.0,0.9,13.1,103.0,34.9,25.06
2018,1,23,16,45,310.0,35.5,1.0,12.85,72.0,27.88,17.91
2018,1,23,17,0,249.0,25.0,1.1,12.6,41.0,20.49,3.5
2018,1,23,17,15,152.0,16.0,1.2,12.5,23.0,15.73,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.4,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.25,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,24,7,15,23.0,5.5,4.1,11.9,6.0,0.0,0.0
2018,1,24,7,30,46.0,11.0,4.2,12.2,12.0,22.7,0.0
2018,1,24,7,45,23.0,23.5,4.35,12.5,24.0,32.43,10.99
2018,1,24,8,0,0.0,36.0,4.5,12.8,36.0,36.82,24.19
2018,1,24,8,15,3.5,53.5,4.7,13.0,54.0,56.33,41.52
2018,1,24,8,30,7.0,71.0,4.9,13.2,72.0,75.63,58.4
2018,1,24,8,45,21.0,88.5,5.1,13.4,94.0,103.35,82.22
2018,1,24,9,0,35.0,106.0,5.3,13.6,116.0,128.17,103.45
2018,1,24,9,15,70.5,125.0,5.5,13.7,148.5,165.61,135.26
2018,1,24,9,30,106.0,144.0,5.7,13.8,181.0,209.53,172.22
2018,1,24,9,45,199.0,152.5,5.85,13.95,231.0,267.58,221.11
2018,1,24,10,0,292.0,161.0,6.0,14.1,281.0,333.82,276.18
2018,1,24,10,15,270.5,174.0,6.2,14.2,291.5,337.82,278.94
2018,1,24,10,30,249.0,187.0,6.4,14.3,302.0,340.28,280.4
2018,1,24,10,45,158.5,200.5,6.6,14.4,275.0,297.84,244.27
2018,1,24,11,0,68.0,214.0,6.8,14.5,248.0,254.55,207.19
2018,1,24,11,15,41.0,200.0,7.0,14.55,220.5,223.22,180.95
2018,1,24,11,30,14.0,186.0,7.2,14.6,193.0,189.67,152.79
2018,1,24,11,45,9.0,181.0,7.35,14.65,185.5,181.35,145.76
2018,1,24,12,0,4.0,176.0,7.5,14.7,178.0,173.19,138.88
2018,1,24,12,15,2.5,167.5,7.65,14.6,169.0,163.71,131.07
2018,1,24,12,30,1.0,159.0,7.8,14.5,160.0,154.36,123.4
2018,1,24,12,45,1.0,153.0,7.9,14.45,154.0,148.31,118.46
2018,1,24,13,0,1.0,147.0,8.0,14.4,148.0,142.3,113.57
2018,1,24,13,15,0.5,121.5,7.9,14.3,122.0,117.48,93.05
2018,1,24,13,30,0.0,96.0,7.8,14.2,96.0,92.78,72.55
2018,1,24,13,45,0.0,92.0,7.75,14.1,92.0,88.92,69.44
2018,1,24,14,0,0.0,88.0,7.7,14.0,88.0,85.06,66.32
2018,1,24,14,15,16.0,98.0,7.35,13.9,105.0,99.13,78.01
2018,1,24,14,30,32.0,108.0,7.0,13.8,122.0,112.07,88.54
2018,1,24,14,45,32.0,101.0,6.7,13.75,114.0,103.87,81.58
2018,1,24,15,0,32.0,94.0,6.4,13.7,106.0,95.63,74.57
2018,1,24,15,15,16.0,76.5,6.4,13.7,82.5,75.25,57.93
2018,1,24,15,30,0.0,59.0,6.4,13.7,59.0,57.01,43.15
2018,1,24,15,45,0.0,51.0,6.1,13.4,51.0,49.27,36.57
2018,1,24,16,0,0.0,43.0,5.8,13.1,43.0,41.53,29.89
2018,1,24,16,15,0.0,34.5,5.9,12.65,34.5,33.31,24.08
2018,1,24,16,30,0.0,26.0,6.0,12.2,26.0,25.09,16.49
2018,1,24,16,45,18.0,19.0,6.05,11.8,20.0,18.49,10.09
2018,1,24,17,0,36.0,12.0,6.1,11.4,14.0,10.35,0.0
2018,1,24,17,15,36.0,8.5,5.65,11.05,9.0,8.36,0.0
2018,1,24,17,30,36.0,5.0,5.2,10.7,4.0,0.0,0.0
2018,1,24,17,45,18.0,2.5,4.7,10.35,2.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,1,25,7,15,40.5,8.5,3.6,10.6,9.5,0.0,0.0
2018,1,25,7,30,81.0,17.0,3.5,10.8,19.0,37.83,0.0
2018,1,25,7,45,203.0,29.5,3.45,11.05,49.5,106.82,51.35
2018,1,25,8,0,325.0,42.0,3.4,11.3,80.0,170.2,126.29
2018,1,25,8,15,423.5,50.0,3.4,11.4,121.5,227.02,177.74
2018,1,25,8,30,522.0,58.0,3.4,11.5,163.0,289.02,232.12
2018,1,25,8,45,592.5,61.0,3.45,11.65,206.5,338.13,275.53
2018,1,25,9,0,663.0,64.0,3.5,11.8,250.0,389.49,319.85
2018,1,25,9,15,704.5,67.0,3.55,12.0,291.5,428.53,353.23
2018,1,25,9,30,746.0,70.0,3.6,12.2,333.0,465.93,384.48
2018,1,25,9,45,647.5,76.5,3.7,12.35,322.0,435.89,360.94
2018,1,25,10,0,549.0,83.0,3.8,12.5,311.0,398.71,331.11
2018,1,25,10,15,406.5,97.0,3.9,12.65,272.5,336.99,280.19
2018,1,25,10,30,264.0,111.0,4.0,12.8,234.0,274.01,227.18
2018,1,25,10,45,526.0,104.0,4.15,12.95,365.0,420.33,348.43
2018,1,25,11,0,788.0,97.0,4.3,13.1,496.0,563.64,462.76
2018,1,25,11,15,830.5,91.0,4.4,13.15,524.0,580.69,475.43
2018,1,25,11,30,873.0,85.0,4.5,13.2,552.0,594.89,486.27
2018,1,25,11,45,873.0,87.0,4.65,13.2,561.0,590.09,482.05
2018,1,25,12,0,873.0,89.0,4.8,13.2,570.0,582.4,475.49
2018,1,25,12,15,871.5,89.5,4.85,13.25,571.0,569.54,464.32
2018,1,25,12,30,870.0,90.0,4.9,13.3,572.0,553.96,450.8
2018,1,25,12,45,847.0,95.0,5.0,13.3,560.5,529.26,429.94
2018,1,25,13,0,824.0,100.0,5.1,13.3,549.0,502.88,407.42
2018,1,25,13,15,832.0,95.5,5.15,13.3,539.5,480.17,387.4
2018,1,25,13,30,840.0,91.0,5.2,13.3,530.0,454.79,364.66
2018,1,25,13,45,825.5,90.5,5.25,13.3,508.0,421.51,335.14
2018,1,25,14,0,811.0,90.0,5.3,13.3,486.0,387.07,304.12
2018,1,25,14,15,633.0,94.5,5.3,13.25,393.0,299.35,232.39
2018,1,25,14,30,455.0,99.0,5.3,13.2,300.0,224.79,172.1
2018,1,25,14,45,340.0,83.0,5.3,13.15,227.0,161.43,120.41
2018,1,25,15,0,225.0,67.0,5.3,13.1,154.0,106.78,76.88
2018,1,25,15,15,440.5,71.0,5.3,13.1,219.0,135.36,90.88
2018,1,25,15,30,656.0,75.0,5.3,13.1,284.0,145.45,89.17
2018,1,25,15,45,620.0,69.0,5.0,12.8,244.5,105.24,59.62
2018,1,25,16,0,584.0,63.0,4.7,12.5,205.0,67.76,38.43
2018,1,25,16,15,512.5,57.0,4.55,12.3,163.0,41.57,31.52
2018,1,25,16,30,441.0,51.0,4.4,12.1,121.0,39.24,29.02
2018,1,25,16,45,322.5,41.0,4.2,11.9,83.5,32.91,22.53
2018,1,25,17,0,204.0,31.0,4.0,11.7,46.0,24.62,9.27
2018,1,25,17,15,110.5,17.5,3.95,11.65,25.0,17.2,0.0
2018,1,25,17,30,17.0,4.0,3.9,11.6,4.0,0.0,0.0
2018,1,25,17,45,8.5,2.0,3.85,11.55,2.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,26,7,15,69.0,8.0,1.75,10.55,10.0,0.0,0.0
2018,1,26,7,30,138.0,16.0,1.8,10.7,20.0,52.02,0.0
2018,1,26,7,45,279.0,26.5,1.85,10.9,53.5,126.42,65.36
2018,1,26,8,0,420.0,37.0,1.9,11.1,87.0,198.76,147.65
2018,1,26,8,15,503.5,43.0,1.95,11.25,128.0,250.7,195.65
2018,1,26,8,30,587.0,49.0,2.0,11.4,169.0,307.0,245.44
2018,1,26,8,45,621.0,55.0,2.1,11.5,208.0,345.52,280.34
2018,1,26,9,0,655.0,61.0,2.2,11.6,247.0,384.36,314.43
2018,1,26,9,15,628.5,74.0,2.1,11.7,274.0,401.46,329.62
2018,1,26,9,30,602.0,87.0,2.0,11.8,301.0,415.15,341.19
2018,1,26,9,45,647.0,90.0,1.9,11.85,341.5,452.78,371.43
2018,1,26,10,0,692.0,93.0,1.8,11.9,382.0,489.92,400.39
2018,1,26,10,15,783.5,78.5,1.8,12.05,428.5,532.0,433.38
2018,1,26,10,30,875.0,64.0,1.8,12.2,475.0,572.85,464.8
2018,1,26,10,45,884.5,65.5,1.75,12.3,499.0,584.99,473.03
2018,1,26,11,0,894.0,67.0,1.7,12.4,523.0,594.34,479.13
2018,1,26,11,15,900.0,68.0,1.7,12.5,540.0,598.21,481.23
2018,1,26,11,30,906.0,69.0,1.7,12.6,557.0,599.11,480.98
2018,1,26,11,45,908.5,69.5,1.7,12.7,566.5,594.45,476.46
2018,1,26,12,0,911.0,70.0,1.7,12.8,576.0,586.8,469.57
2018,1,26,12,15,909.5,71.0,1.75,12.8,577.5,574.5,459.44
2018,1,26,12,30,908.0,72.0,1.8,12.8,579.0,559.36,446.93
2018,1,26,12,45,903.0,72.5,1.85,12.85,572.5,539.15,430.19
2018,1,26,13,0,898.0,73.0,1.9,12.9,566.0,516.43,411.17
2018,1,26,13,15,893.0,72.0,2.0,12.9,552.5,489.84,388.99
2018,1,26,13,30,888.0,71.0,2.1,12.9,539.0,461.04,364.45
2018,1,26,13,45,669.0,118.5,2.2,12.85,463.0,385.83,304.47
2018,1,26,14,0,450.0,166.0,2.3,12.8,387.0,323.2,254.98
2018,1,26,14,15,490.0,147.5,2.35,12.75,376.0,301.78,235.37
2018,1,26,14,30,530.0,129.0,2.4,12.7,365.0,276.65,211.71
2018,1,26,14,45,379.0,135.5,2.5,12.65,298.0,219.63,166.91
2018,1,26,15,0,228.0,142.0,2.6,12.6,231.0,176.36,134.83
2018,1,26,15,15,212.5,135.0,2.6,12.6,211.0,155.42,117.18
2018,1,26,15,30,197.0,128.0,2.6,12.6,191.0,135.34,100.76
2018,1,26,15,45,195.0,110.5,2.6,12.3,166.0,109.04,79.6
2018,1,26,16,0,193.0,93.0,2.6,12.0,141.0,82.92,60.38
2018,1,26,16,15,159.5,76.5,2.55,11.75,111.0,60.33,48.34
2018,1,26,16,30,126.0,60.0,2.5,11.5,81.0,48.13,37.01
2018,1,26,16,45,95.5,43.0,2.45,11.25,56.0,35.15,24.67
2018,1,26,17,0,65.0,26.0,2.4,11.0,31.0,21.73,8.76
2018,1,26,17,15,47.0,15.5,2.45,10.85,17.5,15.24,0.0
2018,1,26,17,30,29.0,5.0,2.5,10.7,4.0,0.0,0.0
2018,1,26,17,45,14.5,2.5,2.55,10.6,2.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,7,15,32.0,6.0,1.55,10.45,7.0,0.0,0.0
2018,1,27,7,30,64.0,12.0,1.6,10.7,14.0,28.78,0.0
2018,1,27,7,45,59.5,28.0,1.6,10.9,32.5,53.68,27.45
2018,1,27,8,0,55.0,44.0,1.6,11.1,51.0,72.82,53.26
2018,1,27,8,15,93.0,61.5,1.7,11.3,78.5,107.49,83.78
2018,1,27,8,30,131.0,79.0,1.8,11.5,106.0,144.22,115.76
2018,1,27,8,45,245.0,87.5,1.85,11.7,152.5,210.8,172.13
2018,1,27,9,0,359.0,96.0,1.9,11.9,199.0,284.94,234.12
2018,1,27,9,15,554.5,80.0,2.0,12.15,266.0,373.7,307.33
2018,1,27,9,30,750.0,64.0,2.1,12.4,333.0,466.27,382.18
2018,1,27,9,45,790.0,62.5,2.15,12.65,371.5,499.51,408.54
2018,1,27,10,0,830.0,61.0,2.2,12.9,410.0,529.27,432.02
2018,1,27,10,15,845.0,62.0,2.35,13.1,440.0,548.91,447.5
2018,1,27,10,30,860.0,63.0,2.5,13.3,470.0,566.22,460.93
2018,1,27,10,45,870.0,64.5,2.6,13.5,494.0,578.65,470.15
2018,1,27,11,0,880.0,66.0,2.7,13.7,518.0,588.33,477.09
2018,1,27,11,15,871.0,71.5,2.8,13.85,531.0,588.31,476.37
2018,1,27,11,30,862.0,77.0,2.9,14.0,544.0,585.31,473.3
2018,1,27,11,45,833.5,86.5,3.0,14.2,545.0,573.4,463.01
2018,1,27,12,0,805.0,96.0,3.1,14.4,546.0,557.73,449.78
2018,1,27,12,15,797.5,98.5,3.05,14.55,545.5,544.41,438.12
2018,1,27,12,30,790.0,101.0,3.0,14.7,545.0,528.74,424.48
2018,1,27,12,45,753.0,110.5,3.0,14.85,530.5,501.84,401.97
2018,1,27,13,0,716.0,120.0,3.0,15.0,516.0,474.42,378.9
2018,1,27,13,15,781.5,99.0,3.0,15.05,521.5,466.24,370.86
2018,1,27,13,30,847.0,78.0,3.0,15.1,527.0,453.06,358.04
2018,1,27,13,45,852.0,73.5,3.05,15.2,510.5,424.1,332.34
2018,1,27,14,0,857.0,69.0,3.1,15.3,494.0,392.71,304.06
2018,1,27,14,15,850.5,66.0,3.1,15.25,468.5,356.4,271.41
2018,1,27,14,30,844.0,63.0,3.1,15.2,443.0,318.66,236.94
2018,1,27,14,45,798.0,67.5,3.15,15.2,405.0,273.28,196.93
2018,1,27,15,0,752.0,72.0,3.2,15.2,367.0,232.59,160.97
2018,1,27,15,15,701.0,71.5,3.2,15.2,325.0,186.45,121.64
2018,1,27,15,30,650.0,71.0,3.2,15.2,283.0,145.9,88.8
2018,1,27,15,45,614.0,65.0,3.0,14.85,243.5,105.66,58.89
2018,1,27,16,0,578.0,59.0,2.8,14.5,204.0,68.13,36.69
2018,1,27,16,15,481.0,55.0,2.8,14.2,159.5,39.18,29.22
2018,1,27,16,30,384.0,51.0,2.8,13.9,115.0,38.58,28.34
2018,1,27,16,45,311.5,39.5,2.8,13.55,81.0,30.77,20.79
2018,1,27,17,0,239.0,28.0,2.8,13.2,47.0,22.55,10.15
2018,1,27,17,15,147.5,17.5,2.95,13.05,26.5,17.2,0.0
2018,1,27,17,30,56.0,7.0,3.1,12.9,6.0,0.0,0.0
2018,1,27,17,45,28.0,3.5,3.2,12.8,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.25,9.2,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.35,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,1,28,7,15,85.5,9.0,4.6,9.75,12.0,0.0,0.0
2018,1,28,7,30,171.0,18.0,4.8,10.1,24.0,63.52,0.0
2018,1,28,7,45,301.5,28.0,5.0,10.45,57.5,137.62,79.91
2018,1,28,8,0,432.0,38.0,5.2,10.8,91.0,206.41,155.91
2018,1,28,8,15,534.0,42.5,5.2,11.1,135.5,264.65,209.28
2018,1,28,8,30,636.0,47.0,5.2,11.4,180.0,326.01,264.01
2018,1,28,8,45,688.0,51.0,5.2,11.65,224.5,372.45,305.94
2018,1,28,9,0,740.0,55.0,5.2,11.9,269.0,419.98,347.58
2018,1,28,9,15,774.5,57.5,5.15,12.25,310.5,457.77,380.01
2018,1,28,9,30,809.0,60.0,5.1,12.6,352.0,494.9,410.92
2018,1,28,9,45,835.0,61.0,5.05,12.9,389.5,524.75,435.26
2018,1,28,10,0,861.0,62.0,5.0,13.2,427.0,550.48,455.75
2018,1,28,10,15,876.5,63.5,4.9,13.55,458.5,571.47,471.65
2018,1,28,10,30,892.0,65.0,4.8,13.9,490.0,590.02,485.21
2018,1,28,10,45,904.5,66.0,4.7,14.25,515.5,603.65,494.59
2018,1,28,11,0,917.0,67.0,4.6,14.6,541.0,614.45,501.5
2018,1,28,11,15,924.5,67.5,4.45,14.9,559.0,618.8,503.15
2018,1,28,11,30,932.0,68.0,4.3,15.2,577.0,620.09,502.28
2018,1,28,11,45,936.0,68.0,4.2,15.5,587.0,615.7,497.11
2018,1,28,12,0,940.0,68.0,4.1,15.8,597.0,608.22,489.59
2018,1,28,12,15,940.5,68.5,4.05,16.0,599.0,596.2,478.75
2018,1,28,12,30,941.0,69.0,4.0,16.2,601.0,581.19,465.43
2018,1,28,12,45,939.0,69.0,3.95,16.4,595.5,561.44,448.24
2018,1,28,13,0,937.0,69.0,3.9,16.6,590.0,538.94,428.64
2018,1,28,13,15,931.5,68.5,3.85,16.7,576.5,511.64,405.12
2018,1,28,13,30,926.0,68.0,3.8,16.8,563.0,482.02,379.32
2018,1,28,13,45,917.0,67.5,3.75,16.9,542.0,448.76,350.15
2018,1,28,14,0,908.0,67.0,3.7,17.0,521.0,413.7,318.95
2018,1,28,14,15,896.5,66.0,3.7,17.0,494.0,375.7,284.97
2018,1,28,14,30,885.0,65.0,3.7,17.0,467.0,336.48,249.38
2018,1,28,14,45,864.5,63.0,3.65,17.0,431.5,292.89,210.03
2018,1,28,15,0,844.0,61.0,3.6,17.0,396.0,249.25,170.6
2018,1,28,15,15,793.0,61.0,3.6,17.0,351.0,198.99,127.63
2018,1,28,15,30,742.0,61.0,3.6,17.0,306.0,154.9,91.66
2018,1,28,15,45,651.5,61.0,3.25,16.45,254.5,107.97,58.59
2018,1,28,16,0,561.0,61.0,2.9,15.9,203.0,71.17,38.65
2018,1,28,16,15,480.5,56.0,2.9,15.55,161.0,39.82,29.63
2018,1,28,16,30,400.0,51.0,2.9,15.2,119.0,38.29,27.97
2018,1,28,16,45,313.5,40.0,2.95,14.8,83.5,30.98,20.95
2018,1,28,17,0,227.0,29.0,3.0,14.4,48.0,22.6,10.87
2018,1,28,17,15,145.0,18.5,3.05,14.25,27.5,18.18,0.0
2018,1,28,17,30,63.0,8.0,3.1,14.1,7.0,0.0,0.0
2018,1,28,17,45,31.5,4.0,3.2,13.9,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,5.0,10.35,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,5.1,10.5,6.0,5.9,0.0
2018,1,29,7,45,0.0,13.0,5.15,10.65,13.0,12.54,3.0
2018,1,29,8,0,0.0,20.0,5.2,10.8,20.0,19.3,10.36
2018,1,29,8,15,0.0,27.5,5.1,11.05,27.5,26.54,16.92
2018,1,29,8,30,0.0,35.0,5.0,11.3,35.0,33.79,23.37
2018,1,29,8,45,0.0,46.0,4.85,11.55,46.0,44.43,32.65
2018,1,29,9,0,0.0,57.0,4.7,11.8,57.0,55.08,41.83
2018,1,29,9,15,2.0,81.0,4.55,12.2,81.5,80.2,63.25
2018,1,29,9,30,4.0,105.0,4.4,12.6,106.0,105.63,84.65
2018,1,29,9,45,57.0,141.0,4.25,12.95,165.0,175.6,143.77
2018,1,29,10,0,110.0,177.0,4.1,13.3,224.0,249.15,204.58
2018,1,29,10,15,113.0,191.5,3.9,13.7,243.0,266.05,217.55
2018,1,29,10,30,116.0,206.0,3.7,14.1,262.0,282.51,230.11
2018,1,29,10,45,111.0,218.5,3.5,14.5,274.0,291.64,236.5
2018,1,29,11,0,106.0,231.0,3.3,14.9,286.0,295.83,238.91
2018,1,29,11,15,112.0,239.5,3.2,15.25,299.5,306.58,246.84
2018,1,29,11,30,118.0,248.0,3.1,15.6,313.0,320.52,257.17
2018,1,29,11,45,135.0,247.0,3.0,15.95,322.5,326.7,261.59
2018,1,29,12,0,152.0,246.0,2.9,16.3,332.0,332.25,265.48
2018,1,29,12,15,106.0,232.0,2.75,16.3,292.0,288.87,230.39
2018,1,29,12,30,60.0,218.0,2.6,16.3,252.0,244.99,194.94
2018,1,29,12,45,92.5,218.5,2.5,16.3,270.5,260.33,207.44
2018,1,29,13,0,125.0,219.0,2.4,16.3,289.0,274.83,218.87
2018,1,29,13,15,269.5,207.0,2.3,16.3,353.5,328.12,260.94
2018,1,29,13,30,414.0,195.0,2.2,16.3,418.0,372.57,294.27
2018,1,29,13,45,415.0,187.5,2.1,16.25,404.0,350.94,275.72
2018,1,29,14,0,416.0,180.0,2.0,16.2,390.0,328.3,256.37
2018,1,29,14,15,303.0,183.5,2.1,16.15,332.0,275.77,215.02
2018,1,29,14,30,190.0,187.0,2.2,16.1,274.0,231.52,180.86
2018,1,29,14,45,199.0,155.5,2.3,16.05,240.5,194.65,150.17
2018,1,29,15,0,208.0,124.0,2.4,16.0,207.0,159.07,119.93
2018,1,29,15,15,113.5,106.5,2.4,16.0,151.0,118.35,89.23
2018,1,29,15,30,19.0,89.0,2.4,16.0,95.0,85.82,66.06
2018,1,29,15,45,12.0,84.0,2.4,15.6,87.5,80.6,62.16
2018,1,29,16,0,5.0,79.0,2.4,15.2,80.0,74.17,57.1
2018,1,29,16,15,3.0,63.5,2.5,14.8,64.0,59.49,47.12
2018,1,29,16,30,1.0,48.0,2.6,14.4,48.0,45.47,34.4
2018,1,29,16,45,0.5,35.0,2.65,14.05,35.0,33.42,23.21
2018,1,29,17,0,0.0,22.0,2.7,13.7,22.0,21.24,10.49
2018,1,29,17,15,0.0,12.5,2.9,13.55,12.5,12.29,0.0
2018,1,29,17,30,0.0,3.0,3.1,13.4,3.0,2.95,0.0
2018,1,29,17,45,0.0,1.5,3.25,13.2,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,30,7,15,60.0,8.5,2.75,11.45,11.0,0.0,0.0
2018,1,30,7,30,120.0,17.0,2.9,11.7,22.0,49.51,0.0
2018,1,30,7,45,203.5,30.0,3.0,12.0,51.0,112.85,70.12
2018,1,30,8,0,287.0,43.0,3.1,12.3,80.0,163.47,123.64
2018,1,30,8,15,389.0,51.5,3.1,12.55,123.0,222.02,175.12
2018,1,30,8,30,491.0,60.0,3.1,12.8,166.0,286.47,230.82
2018,1,30,8,45,563.0,63.0,3.1,13.0,209.5,336.55,274.35
2018,1,30,9,0,635.0,66.0,3.1,13.2,253.0,389.13,318.98
2018,1,30,9,15,565.5,87.5,3.0,13.5,272.0,393.14,322.99
2018,1,30,9,30,496.0,109.0,2.9,13.8,291.0,389.02,319.7
2018,1,30,9,45,582.5,105.0,2.8,14.15,340.0,442.99,363.03
2018,1,30,10,0,669.0,101.0,2.7,14.5,389.0,495.65,404.16
2018,1,30,10,15,781.0,83.0,2.6,14.75,442.5,546.81,443.88
2018,1,30,10,30,893.0,65.0,2.5,15.0,496.0,597.23,482.17
2018,1,30,10,45,903.0,66.0,2.45,15.3,521.0,609.56,490.13
2018,1,30,11,0,913.0,67.0,2.4,15.6,546.0,619.04,495.98
2018,1,30,11,15,919.5,68.0,2.35,15.85,563.5,623.46,497.96
2018,1,30,11,30,926.0,69.0,2.3,16.1,581.0,624.82,497.53
2018,1,30,11,45,929.5,69.0,2.25,16.35,591.0,620.25,492.61
2018,1,30,12,0,933.0,69.0,2.2,16.6,601.0,612.6,485.3
2018,1,30,12,15,934.5,69.0,2.15,16.8,603.5,600.75,474.82
2018,1,30,12,30,936.0,69.0,2.1,17.0,606.0,585.9,461.93
2018,1,30,12,45,936.0,68.5,2.05,17.25,601.0,566.8,445.57
2018,1,30,13,0,936.0,68.0,2.0,17.5,596.0,544.88,426.82
2018,1,30,13,15,931.5,67.5,2.1,17.6,583.0,518.05,404.82
2018,1,30,13,30,927.0,67.0,2.2,17.7,570.0,488.83,380.41
2018,1,30,13,45,919.0,66.0,2.25,17.8,549.0,455.4,352.0
2018,1,30,14,0,911.0,65.0,2.3,17.9,528.0,420.11,321.44
2018,1,30,14,15,898.5,64.0,2.45,17.75,500.0,381.54,288.07
2018,1,30,14,30,886.0,63.0,2.6,17.6,472.0,341.81,252.93
2018,1,30,14,45,869.0,61.5,2.8,17.45,438.5,299.43,215.13
2018,1,30,15,0,852.0,60.0,3.0,17.3,405.0,256.69,176.68
2018,1,30,15,15,827.0,57.5,3.0,17.3,365.5,211.4,136.64
2018,1,30,15,30,802.0,55.0,3.0,17.3,326.0,163.83,96.34
2018,1,30,15,45,764.0,52.5,2.95,16.65,283.0,119.2,62.58
2018,1,30,16,0,726.0,50.0,2.9,16.0,240.0,77.27,37.11
2018,1,30,16,15,595.0,50.5,2.85,15.6,187.0,37.46,27.58
2018,1,30,16,30,464.0,51.0,2.8,15.2,134.0,37.75,27.58
2018,1,30,16,45,358.5,41.5,2.7,14.75,94.5,31.91,21.92
2018,1,30,17,0,253.0,32.0,2.6,14.3,55.0,25.85,14.49
2018,1,30,17,15,158.5,20.0,2.6,14.1,31.5,15.93,0.0
2018,1,30,17,30,64.0,8.0,2.6,13.9,8.0,7.86,0.0
2018,1,30,17,45,32.0,4.0,2.6,13.75,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,1,31,7,15,111.5,10.0,2.65,11.65,14.5,9.83,0.0
2018,1,31,7,30,223.0,20.0,2.6,12.0,29.0,81.24,0.0
2018,1,31,7,45,357.0,28.5,2.55,12.3,65.0,160.76,103.34
2018,1,31,8,0,491.0,37.0,2.5,12.6,101.0,230.26,174.07
2018,1,31,8,15,540.0,44.5,2.3,12.8,140.5,274.31,215.48
2018,1,31,8,30,589.0,52.0,2.1,13.0,180.0,320.54,256.87
2018,1,31,8,45,629.5,57.0,1.9,13.15,221.0,361.7,292.86
2018,1,31,9,0,670.0,62.0,1.7,13.3,262.0,403.55,327.97
2018,1,31,9,15,659.0,74.5,1.7,13.5,294.5,428.18,348.6
2018,1,31,9,30,648.0,87.0,1.7,13.7,327.0,450.04,366.24
2018,1,31,9,45,670.0,90.5,1.7,13.95,360.5,477.47,387.78
2018,1,31,10,0,692.0,94.0,1.7,14.2,394.0,503.54,407.68
2018,1,31,10,15,745.5,90.5,1.85,14.45,435.0,537.28,434.02
2018,1,31,10,30,799.0,87.0,2.0,14.7,476.0,571.51,460.25
2018,1,31,10,45,856.5,77.0,2.1,15.0,513.0,599.35,481.18
2018,1,31,11,0,914.0,67.0,2.2,15.3,550.0,623.2,498.94
2018,1,31,11,15,919.0,68.0,2.25,15.5,567.0,626.77,500.72
2018,1,31,11,30,924.0,69.0,2.3,15.7,584.0,627.29,500.24
2018,1,31,11,45,927.5,69.5,2.35,15.9,594.0,623.29,496.3
2018,1,31,12,0,931.0,70.0,2.4,16.1,604.0,616.21,489.94
2018,1,31,12,15,930.0,70.5,2.45,16.35,606.0,603.48,479.1
2018,1,31,12,30,929.0,71.0,2.5,16.6,608.0,587.83,465.88
2018,1,31,12,45,922.5,72.0,2.55,16.8,601.0,566.87,448.49
2018,1,31,13,0,916.0,73.0,2.6,17.0,594.0,543.37,428.86
2018,1,31,13,15,866.5,82.5,2.65,17.1,566.5,504.82,397.49
2018,1,31,13,30,817.0,92.0,2.7,17.2,539.0,465.01,364.85
2018,1,31,13,45,781.0,96.0,2.7,17.35,510.5,427.13,333.09
2018,1,31,14,0,745.0,100.0,2.7,17.5,482.0,387.72,299.71
2018,1,31,14,15,764.0,89.0,2.7,17.55,462.5,358.01,272.85
2018,1,31,14,30,783.0,78.0,2.7,17.6,443.0,323.57,241.37
2018,1,31,14,45,768.5,74.0,2.7,17.6,410.5,283.23,205.29
2018,1,31,15,0,754.0,70.0,2.7,17.6,378.0,242.63,168.77
2018,1,31,15,15,756.0,63.5,2.7,17.6,347.0,202.94,132.64
2018,1,31,15,30,758.0,57.0,2.7,17.6,316.0,161.96,96.62
2018,1,31,15,45,714.5,54.0,2.55,17.1,272.5,118.16,63.37
2018,1,31,16,0,671.0,51.0,2.4,16.6,229.0,77.66,38.2
2018,1,31,16,15,574.0,50.5,2.4,16.15,183.0,39.43,29.28
2018,1,31,16,30,477.0,50.0,2.4,15.7,137.0,36.55,26.51
2018,1,31,16,45,355.5,41.5,2.45,15.25,96.0,31.63,21.7
2018,1,31,17,0,234.0,33.0,2.5,14.8,55.0,25.64,14.73
2018,1,31,17,15,145.0,21.0,2.5,14.65,32.0,16.7,0.0
2018,1,31,17,30,56.0,9.0,2.5,14.5,9.0,8.85,0.0
2018,1,31,17,45,28.0,4.5,2.55,14.3,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
