Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,1,7,15,28.0,9.0,1.7,13.3,10.0,15.62,0.0
2018,2,1,7,30,56.0,18.0,1.8,13.6,20.0,33.32,0.0
2018,2,1,7,45,132.0,32.5,1.9,13.9,47.5,89.35,57.71
2018,2,1,8,0,208.0,47.0,2.0,14.2,75.0,141.97,107.36
2018,2,1,8,15,251.0,61.5,2.05,14.4,108.0,181.11,142.35
2018,2,1,8,30,294.0,76.0,2.1,14.6,141.0,222.68,178.66
2018,2,1,8,45,351.5,86.5,2.1,14.75,180.5,268.25,217.56
2018,2,1,9,0,409.0,97.0,2.1,14.9,220.0,316.31,257.72
2018,2,1,9,15,441.0,106.5,2.1,15.2,256.5,352.14,287.08
2018,2,1,9,30,473.0,116.0,2.1,15.5,293.0,388.16,315.92
2018,2,1,9,45,500.0,123.5,2.1,15.75,327.5,419.05,340.17
2018,2,1,10,0,527.0,131.0,2.1,16.0,362.0,449.29,363.43
2018,2,1,10,15,528.5,142.0,2.15,16.3,387.5,467.46,376.78
2018,2,1,10,30,530.0,153.0,2.2,16.6,413.0,483.75,388.5
2018,2,1,10,45,563.5,151.0,2.25,16.9,440.0,503.64,403.33
2018,2,1,11,0,597.0,149.0,2.3,17.2,467.0,524.53,418.64
2018,2,1,11,15,644.5,141.0,2.35,17.4,494.0,543.45,432.71
2018,2,1,11,30,692.0,133.0,2.4,17.6,521.0,560.04,444.85
2018,2,1,11,45,773.0,110.5,2.45,17.8,551.0,578.62,458.85
2018,2,1,12,0,854.0,88.0,2.5,18.0,581.0,594.21,470.28
2018,2,1,12,15,788.0,109.0,2.55,18.2,565.5,565.5,446.81
2018,2,1,12,30,722.0,130.0,2.6,18.4,550.0,535.28,422.37
2018,2,1,12,45,744.0,121.0,2.7,18.55,550.5,522.53,412.02
2018,2,1,13,0,766.0,112.0,2.8,18.7,551.0,507.62,399.53
2018,2,1,13,15,783.0,103.0,2.8,18.85,543.0,486.49,381.66
2018,2,1,13,30,800.0,94.0,2.8,19.0,535.0,462.38,361.03
2018,2,1,13,45,805.5,88.0,2.85,19.1,518.0,433.16,336.06
2018,2,1,14,0,811.0,82.0,2.9,19.2,501.0,401.62,308.61
2018,2,1,14,15,814.5,76.5,2.85,19.15,478.5,367.57,278.49
2018,2,1,14,30,818.0,71.0,2.8,19.1,456.0,331.5,246.03
2018,2,1,14,45,800.5,69.0,2.8,19.1,423.0,290.73,209.69
2018,2,1,15,0,783.0,67.0,2.8,19.1,390.0,249.84,173.03
2018,2,1,15,15,774.0,61.5,2.8,19.1,355.0,207.59,135.25
2018,2,1,15,30,765.0,56.0,2.8,19.1,320.0,164.98,98.34
2018,2,1,15,45,734.5,52.0,2.5,18.5,279.0,121.18,64.42
2018,2,1,16,0,704.0,48.0,2.2,17.9,238.0,79.41,37.57
2018,2,1,16,15,608.0,47.5,2.2,17.45,190.0,42.3,24.75
2018,2,1,16,30,512.0,47.0,2.2,17.0,142.0,33.61,23.83
2018,2,1,16,45,429.5,39.5,2.2,16.6,104.0,29.5,19.81
2018,2,1,17,0,347.0,32.0,2.2,16.2,66.0,25.31,14.7
2018,2,1,17,15,205.0,20.5,2.25,16.05,38.0,16.77,0.0
2018,2,1,17,30,63.0,9.0,2.3,15.9,10.0,8.85,0.0
2018,2,1,17,45,31.5,4.5,2.3,15.7,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,7,15,76.0,10.5,1.4,14.85,14.0,28.9,0.0
2018,2,2,7,30,152.0,21.0,1.5,15.1,28.0,74.7,0.0
2018,2,2,7,45,260.0,30.0,1.6,15.35,58.5,133.83,88.94
2018,2,2,8,0,368.0,39.0,1.7,15.6,89.0,191.55,144.3
2018,2,2,8,15,305.5,60.0,1.9,15.8,112.0,201.57,157.75
2018,2,2,8,30,243.0,81.0,2.1,16.0,135.0,201.54,160.94
2018,2,2,8,45,385.5,82.0,2.25,16.2,189.5,279.89,226.21
2018,2,2,9,0,528.0,83.0,2.4,16.4,244.0,362.58,293.99
2018,2,2,9,15,630.5,76.5,2.55,16.55,295.5,420.64,341.44
2018,2,2,9,30,733.0,70.0,2.7,16.7,347.0,479.94,389.21
2018,2,2,9,45,604.0,105.0,2.8,16.8,348.5,461.65,374.11
2018,2,2,10,0,475.0,140.0,2.9,16.9,350.0,431.29,349.3
2018,2,2,10,15,447.5,160.0,2.95,17.05,369.0,441.25,356.41
2018,2,2,10,30,420.0,180.0,3.0,17.2,388.0,448.63,361.12
2018,2,2,10,45,447.5,184.5,3.05,17.3,415.5,470.9,378.14
2018,2,2,11,0,475.0,189.0,3.1,17.4,443.0,491.87,393.92
2018,2,2,11,15,477.0,195.0,3.15,17.55,457.5,497.29,397.31
2018,2,2,11,30,479.0,201.0,3.2,17.7,472.0,500.97,399.4
2018,2,2,11,45,476.5,206.0,3.2,17.85,479.5,499.2,397.16
2018,2,2,12,0,474.0,211.0,3.2,18.0,487.0,495.78,393.64
2018,2,2,12,15,541.0,189.5,3.2,18.15,505.5,504.76,400.53
2018,2,2,12,30,608.0,168.0,3.2,18.3,524.0,511.83,405.57
2018,2,2,12,45,686.5,140.5,3.2,18.45,539.0,513.66,406.46
2018,2,2,13,0,765.0,113.0,3.2,18.6,554.0,511.23,403.6
2018,2,2,13,15,805.0,98.5,3.15,18.65,553.5,496.18,390.38
2018,2,2,13,30,845.0,84.0,3.1,18.7,553.0,476.94,373.39
2018,2,2,13,45,844.0,80.0,3.1,18.7,534.0,445.52,346.61
2018,2,2,14,0,843.0,76.0,3.1,18.7,515.0,414.01,319.09
2018,2,2,14,15,785.0,85.5,3.0,18.7,477.5,368.48,280.57
2018,2,2,14,30,727.0,95.0,2.9,18.7,440.0,325.05,243.55
2018,2,2,14,45,705.5,91.0,2.8,18.65,406.0,284.43,207.89
2018,2,2,15,0,684.0,87.0,2.7,18.6,372.0,244.24,172.4
2018,2,2,15,15,721.5,73.5,2.7,18.6,348.5,210.82,140.39
2018,2,2,15,30,759.0,60.0,2.7,18.6,325.0,170.5,103.4
2018,2,2,15,45,675.0,63.0,2.4,18.2,276.5,127.18,71.75
2018,2,2,16,0,591.0,66.0,2.1,17.8,228.0,87.68,47.59
2018,2,2,16,15,590.0,55.0,2.1,17.5,192.0,47.66,27.86
2018,2,2,16,30,589.0,44.0,2.1,17.2,156.0,33.73,23.94
2018,2,2,16,45,498.0,37.5,2.1,16.95,114.0,27.46,18.08
2018,2,2,17,0,407.0,31.0,2.1,16.7,72.0,24.07,13.95
2018,2,2,17,15,251.0,21.0,2.1,16.55,42.0,17.05,0.0
2018,2,2,17,30,95.0,11.0,2.1,16.4,12.0,10.81,0.0
2018,2,2,17,45,47.5,5.5,2.1,16.25,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,3,7,15,122.0,11.0,3.4,13.15,17.0,40.97,0.0
2018,2,3,7,30,244.0,22.0,3.5,13.5,34.0,101.74,0.0
2018,2,3,7,45,388.5,29.5,3.55,13.85,73.0,175.95,120.44
2018,2,3,8,0,533.0,37.0,3.6,14.2,112.0,246.86,188.02
2018,2,3,8,15,605.5,42.5,3.55,14.45,157.0,300.93,237.21
2018,2,3,8,30,678.0,48.0,3.5,14.7,202.0,358.28,287.68
2018,2,3,8,45,722.5,51.0,3.4,15.0,246.5,402.71,326.5
2018,2,3,9,0,767.0,54.0,3.3,15.3,291.0,447.73,364.44
2018,2,3,9,15,796.5,56.5,3.3,15.65,332.5,484.63,394.86
2018,2,3,9,30,826.0,59.0,3.3,16.0,374.0,520.61,423.62
2018,2,3,9,45,847.5,61.0,3.3,16.4,412.0,547.58,444.59
2018,2,3,10,0,869.0,63.0,3.3,16.8,450.0,575.5,465.66
2018,2,3,10,15,883.0,64.5,3.25,17.15,481.5,596.33,480.74
2018,2,3,10,30,897.0,66.0,3.2,17.5,513.0,614.66,493.59
2018,2,3,10,45,906.5,67.5,3.2,17.85,538.0,627.56,502.22
2018,2,3,11,0,916.0,69.0,3.2,18.2,563.0,637.56,508.5
2018,2,3,11,15,922.5,69.5,3.15,18.5,581.0,641.64,510.16
2018,2,3,11,30,929.0,70.0,3.1,18.8,599.0,642.64,509.44
2018,2,3,11,45,932.0,71.0,3.05,19.1,609.5,638.92,505.09
2018,2,3,12,0,935.0,72.0,3.0,19.4,620.0,632.08,498.34
2018,2,3,12,15,934.5,72.0,2.9,19.65,621.5,619.06,486.83
2018,2,3,12,30,934.0,72.0,2.8,19.9,623.0,603.09,473.0
2018,2,3,12,45,930.0,72.5,2.75,20.15,617.0,582.81,455.93
2018,2,3,13,0,926.0,73.0,2.7,20.4,611.0,559.85,436.62
2018,2,3,13,15,921.5,72.0,2.65,20.5,597.5,532.61,414.04
2018,2,3,13,30,917.0,71.0,2.6,20.6,584.0,503.01,389.23
2018,2,3,13,45,908.5,70.5,2.55,20.7,563.0,469.89,361.24
2018,2,3,14,0,900.0,70.0,2.5,20.8,542.0,434.95,331.24
2018,2,3,14,15,888.0,68.5,2.5,20.75,514.0,396.13,297.91
2018,2,3,14,30,876.0,67.0,2.5,20.7,486.0,356.13,262.93
2018,2,3,14,45,858.0,65.0,2.5,20.65,451.5,312.96,224.94
2018,2,3,15,0,840.0,63.0,2.5,20.6,417.0,269.54,186.4
2018,2,3,15,15,815.0,61.5,2.5,20.6,378.0,222.02,144.96
2018,2,3,15,30,790.0,60.0,2.5,20.6,339.0,178.39,107.76
2018,2,3,15,45,755.0,56.0,2.2,20.05,295.5,132.57,72.04
2018,2,3,16,0,720.0,52.0,1.9,19.5,252.0,89.18,43.36
2018,2,3,16,15,666.5,48.0,1.85,19.2,207.5,48.18,25.57
2018,2,3,16,30,613.0,44.0,1.8,18.9,163.0,33.51,23.6
2018,2,3,16,45,524.5,38.0,1.75,18.55,120.0,27.71,18.21
2018,2,3,17,0,436.0,32.0,1.7,18.2,77.0,24.82,14.67
2018,2,3,17,15,270.5,22.0,1.7,18.15,45.0,17.85,0.0
2018,2,3,17,30,105.0,12.0,1.7,18.1,13.0,11.8,0.0
2018,2,3,17,45,52.5,6.0,1.65,18.05,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,17.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,4,7,15,2.5,6.5,2.1,13.75,6.5,7.01,0.0
2018,2,4,7,30,5.0,13.0,2.2,14.0,13.0,14.09,0.0
2018,2,4,7,45,13.0,25.0,2.3,14.3,26.5,30.03,17.41
2018,2,4,8,0,21.0,37.0,2.4,14.6,40.0,45.88,32.15
2018,2,4,8,15,27.5,51.0,2.45,14.8,56.5,63.86,47.93
2018,2,4,8,30,34.0,65.0,2.5,15.0,73.0,82.02,63.74
2018,2,4,8,45,27.5,76.5,2.5,15.15,84.0,91.48,72.01
2018,2,4,9,0,21.0,88.0,2.5,15.3,95.0,100.48,79.62
2018,2,4,9,15,20.5,110.0,2.55,15.6,117.5,123.76,98.92
2018,2,4,9,30,20.0,132.0,2.6,15.9,140.0,142.46,114.13
2018,2,4,9,45,68.0,149.0,2.65,16.2,179.0,191.27,154.58
2018,2,4,10,0,116.0,166.0,2.7,16.5,218.0,242.62,196.44
2018,2,4,10,15,260.0,176.5,2.75,16.8,304.0,345.03,279.61
2018,2,4,10,30,404.0,187.0,2.8,17.1,390.0,449.74,362.02
2018,2,4,10,45,379.5,203.0,2.8,17.45,401.0,447.08,358.16
2018,2,4,11,0,355.0,219.0,2.8,17.8,412.0,448.14,357.55
2018,2,4,11,15,492.5,187.0,2.8,18.0,464.0,502.7,400.63
2018,2,4,11,30,630.0,155.0,2.8,18.2,516.0,553.1,439.51
2018,2,4,11,45,653.5,151.5,2.85,18.4,532.0,557.9,442.27
2018,2,4,12,0,677.0,148.0,2.9,18.6,548.0,560.17,443.28
2018,2,4,12,15,737.0,129.5,2.85,18.7,566.5,566.06,447.29
2018,2,4,12,30,797.0,111.0,2.8,18.8,585.0,568.4,448.3
2018,2,4,12,45,840.5,99.0,2.8,18.85,594.5,563.69,443.75
2018,2,4,13,0,884.0,87.0,2.8,18.9,604.0,555.31,436.08
2018,2,4,13,15,892.5,83.0,2.8,18.9,595.0,532.58,417.1
2018,2,4,13,30,901.0,79.0,2.8,18.9,586.0,506.92,395.46
2018,2,4,13,45,894.5,77.0,2.8,18.9,565.5,473.6,367.44
2018,2,4,14,0,888.0,75.0,2.8,18.9,545.0,438.4,337.31
2018,2,4,14,15,878.5,73.5,2.8,18.9,518.0,400.81,304.61
2018,2,4,14,30,869.0,72.0,2.8,18.9,491.0,361.88,270.13
2018,2,4,14,45,856.5,68.5,2.8,18.9,457.5,319.09,232.03
2018,2,4,15,0,844.0,65.0,2.8,18.9,424.0,272.69,190.62
2018,2,4,15,15,819.5,63.0,2.8,18.9,384.5,227.46,150.58
2018,2,4,15,30,795.0,61.0,2.8,18.9,345.0,183.11,112.33
2018,2,4,15,45,762.0,57.5,2.55,18.55,302.0,137.56,76.16
2018,2,4,16,0,729.0,54.0,2.3,18.2,259.0,94.25,46.82
2018,2,4,16,15,676.5,49.5,2.2,17.9,213.5,52.15,27.41
2018,2,4,16,30,624.0,45.0,2.1,17.6,168.0,34.25,24.4
2018,2,4,16,45,536.5,39.0,2.05,17.25,124.5,28.41,18.96
2018,2,4,17,0,449.0,33.0,2.0,16.9,81.0,25.55,15.55
2018,2,4,17,15,279.5,22.5,1.95,16.85,47.5,18.12,0.49
2018,2,4,17,30,110.0,12.0,1.9,16.8,14.0,11.8,0.0
2018,2,4,17,45,55.0,6.0,1.85,16.75,7.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,114.5,11.0,0.8,15.45,17.5,39.77,0.0
2018,2,5,7,30,229.0,22.0,0.8,15.6,35.0,100.7,0.0
2018,2,5,7,45,365.5,31.0,0.85,15.75,74.5,172.6,120.27
2018,2,5,8,0,502.0,40.0,0.9,15.9,114.0,246.06,186.03
2018,2,5,8,15,574.5,45.5,1.0,16.05,158.5,298.82,232.6
2018,2,5,8,30,647.0,51.0,1.1,16.2,203.0,352.99,279.19
2018,2,5,8,45,694.0,55.0,1.25,16.4,248.0,399.23,318.58
2018,2,5,9,0,741.0,59.0,1.4,16.6,293.0,446.28,357.47
2018,2,5,9,15,773.5,61.5,1.5,16.85,335.0,484.42,388.25
2018,2,5,9,30,806.0,64.0,1.6,17.1,377.0,521.82,417.66
2018,2,5,9,45,830.5,65.5,1.7,17.3,415.5,552.46,441.37
2018,2,5,10,0,855.0,67.0,1.8,17.5,454.0,578.74,461.43
2018,2,5,10,15,870.0,68.0,1.85,17.75,485.5,599.57,476.63
2018,2,5,10,30,885.0,69.0,1.9,18.0,517.0,617.96,489.75
2018,2,5,10,45,850.0,82.0,2.0,18.25,529.0,618.1,488.84
2018,2,5,11,0,815.0,95.0,2.1,18.5,541.0,612.29,483.61
2018,2,5,11,15,735.0,122.5,2.1,18.75,534.5,591.23,465.87
2018,2,5,11,30,655.0,150.0,2.1,19.0,528.0,566.17,445.24
2018,2,5,11,45,643.0,156.5,2.1,19.25,533.0,559.32,439.07
2018,2,5,12,0,631.0,163.0,2.1,19.5,538.0,550.37,431.16
2018,2,5,12,15,637.5,162.5,2.15,19.65,542.5,543.47,425.36
2018,2,5,12,30,644.0,162.0,2.2,19.8,547.0,534.32,417.73
2018,2,5,12,45,726.5,134.0,2.3,19.95,565.0,538.1,420.56
2018,2,5,13,0,809.0,106.0,2.4,20.1,583.0,537.32,419.38
2018,2,5,13,15,776.0,111.0,2.5,20.05,560.5,503.68,392.74
2018,2,5,13,30,743.0,116.0,2.6,20.0,538.0,468.15,364.43
2018,2,5,13,45,764.5,104.5,2.65,19.9,525.0,443.77,343.99
2018,2,5,14,0,786.0,93.0,2.7,19.8,512.0,414.84,319.24
2018,2,5,14,15,763.0,94.5,2.75,19.55,484.0,378.1,288.16
2018,2,5,14,30,740.0,96.0,2.8,19.3,456.0,339.11,254.76
2018,2,5,14,45,785.0,80.0,2.85,19.05,438.0,308.82,226.1
2018,2,5,15,0,830.0,64.0,2.9,18.8,420.0,274.41,193.03
2018,2,5,15,15,806.5,61.5,2.9,18.8,381.0,226.44,150.71
2018,2,5,15,30,783.0,59.0,2.9,18.8,342.0,182.27,112.42
2018,2,5,15,45,749.0,56.0,2.75,18.0,299.5,137.45,76.7
2018,2,5,16,0,715.0,53.0,2.6,17.2,257.0,94.97,47.5
2018,2,5,16,15,662.5,49.0,2.45,16.75,212.5,53.75,27.73
2018,2,5,16,30,610.0,45.0,2.3,16.3,168.0,34.01,24.36
2018,2,5,16,45,523.0,39.0,2.2,15.85,125.0,28.19,18.94
2018,2,5,17,0,436.0,33.0,2.1,15.4,82.0,25.3,15.61
2018,2,5,17,15,296.5,24.5,2.05,15.2,50.5,19.94,3.46
2018,2,5,17,30,157.0,16.0,2.0,15.0,19.0,15.73,0.0
2018,2,5,17,45,78.5,8.0,2.0,14.85,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,7,15,101.5,11.0,2.8,14.8,17.0,36.8,0.0
2018,2,6,7,30,203.0,22.0,2.9,15.2,34.0,94.69,7.91
2018,2,6,7,45,371.0,31.0,3.0,15.55,77.5,175.76,124.78
2018,2,6,8,0,539.0,40.0,3.1,15.9,121.0,261.7,200.25
2018,2,6,8,15,641.5,41.5,3.2,16.05,170.5,321.34,253.14
2018,2,6,8,30,744.0,43.0,3.3,16.2,220.0,389.43,311.75
2018,2,6,8,45,786.5,46.0,3.4,16.4,267.0,432.66,349.59
2018,2,6,9,0,829.0,49.0,3.5,16.6,314.0,479.03,388.64
2018,2,6,9,15,856.5,51.5,3.55,16.75,357.5,516.95,419.91
2018,2,6,9,30,884.0,54.0,3.6,16.9,401.0,553.77,449.44
2018,2,6,9,45,903.0,55.5,3.6,17.1,439.5,583.12,472.26
2018,2,6,10,0,922.0,57.0,3.6,17.3,478.0,610.4,492.94
2018,2,6,10,15,935.0,59.0,3.6,17.5,511.0,632.28,509.04
2018,2,6,10,30,948.0,61.0,3.6,17.7,544.0,651.43,522.76
2018,2,6,10,45,955.0,62.0,3.55,17.9,569.0,662.86,530.3
2018,2,6,11,0,962.0,63.0,3.5,18.1,594.0,671.2,535.38
2018,2,6,11,15,967.0,63.5,3.45,18.3,611.5,674.57,536.66
2018,2,6,11,30,972.0,64.0,3.4,18.5,629.0,674.7,535.44
2018,2,6,11,45,975.5,64.0,3.4,18.7,639.5,670.11,530.83
2018,2,6,12,0,979.0,64.0,3.4,18.9,650.0,662.25,523.7
2018,2,6,12,15,978.5,64.5,3.35,19.05,652.5,649.27,512.56
2018,2,6,12,30,978.0,65.0,3.3,19.2,655.0,633.16,498.95
2018,2,6,12,45,973.5,66.5,3.3,19.35,649.0,612.77,482.05
2018,2,6,13,0,969.0,68.0,3.3,19.5,643.0,589.55,462.76
2018,2,6,13,15,962.5,67.5,3.25,19.55,628.5,560.64,438.92
2018,2,6,13,30,956.0,67.0,3.2,19.6,614.0,529.33,412.8
2018,2,6,13,45,948.0,66.5,3.2,19.65,592.5,495.11,384.0
2018,2,6,14,0,940.0,66.0,3.2,19.7,571.0,458.92,353.0
2018,2,6,14,15,928.5,65.0,3.15,19.65,542.5,419.13,318.58
2018,2,6,14,30,917.0,64.0,3.1,19.6,514.0,378.02,282.35
2018,2,6,14,45,900.5,62.5,3.0,19.55,479.0,333.83,243.06
2018,2,6,15,0,884.0,61.0,2.9,19.5,444.0,289.17,202.97
2018,2,6,15,15,861.5,59.0,2.9,19.5,404.0,242.53,161.53
2018,2,6,15,30,839.0,57.0,2.9,19.5,364.0,196.45,121.46
2018,2,6,15,45,804.0,54.5,2.55,18.9,319.0,145.87,80.85
2018,2,6,16,0,769.0,52.0,2.2,18.3,274.0,100.93,49.6
2018,2,6,16,15,717.5,47.5,2.15,17.9,227.0,56.4,27.39
2018,2,6,16,30,666.0,43.0,2.1,17.5,180.0,31.95,22.45
2018,2,6,16,45,582.5,37.5,2.05,17.1,135.0,29.14,19.69
2018,2,6,17,0,499.0,32.0,2.0,16.7,90.0,26.4,16.57
2018,2,6,17,15,348.5,24.5,1.95,16.65,56.0,19.69,5.03
2018,2,6,17,30,198.0,17.0,1.9,16.6,22.0,16.71,0.0
2018,2,6,17,45,99.0,8.5,1.85,16.6,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,7,7,15,130.5,12.0,3.45,12.75,20.0,45.62,0.0
2018,2,7,7,30,261.0,24.0,3.6,13.1,40.0,115.33,25.98
2018,2,7,7,45,402.5,31.5,3.7,13.5,81.0,188.32,136.37
2018,2,7,8,0,544.0,39.0,3.8,13.9,122.0,261.14,202.23
2018,2,7,8,15,612.0,44.0,3.7,14.15,167.5,314.35,250.48
2018,2,7,8,30,680.0,49.0,3.6,14.4,213.0,370.57,299.83
2018,2,7,8,45,722.5,52.5,3.5,14.65,258.0,415.47,338.8
2018,2,7,9,0,765.0,56.0,3.4,14.9,303.0,460.9,376.85
2018,2,7,9,15,794.5,58.5,3.25,15.3,345.5,498.38,407.09
2018,2,7,9,30,824.0,61.0,3.1,15.7,388.0,534.93,435.58
2018,2,7,9,45,844.5,63.5,2.95,16.1,426.0,562.26,456.1
2018,2,7,10,0,865.0,66.0,2.8,16.5,464.0,590.57,476.65
2018,2,7,10,15,879.0,67.0,2.65,16.95,495.5,611.13,490.66
2018,2,7,10,30,893.0,68.0,2.5,17.4,527.0,629.19,502.41
2018,2,7,10,45,902.5,69.5,2.4,17.85,552.5,642.3,510.33
2018,2,7,11,0,912.0,71.0,2.3,18.3,578.0,652.5,515.89
2018,2,7,11,15,918.5,71.5,2.1,18.6,596.0,656.74,516.68
2018,2,7,11,30,925.0,72.0,1.9,18.9,614.0,657.89,515.04
2018,2,7,11,45,928.5,72.5,1.75,19.2,624.5,654.04,509.93
2018,2,7,12,0,932.0,73.0,1.6,19.5,635.0,647.07,502.46
2018,2,7,12,15,931.5,73.5,1.5,19.7,637.0,634.58,491.44
2018,2,7,12,30,931.0,74.0,1.4,19.9,639.0,619.11,478.16
2018,2,7,12,45,926.5,74.5,1.3,20.1,633.0,598.47,460.99
2018,2,7,13,0,922.0,75.0,1.2,20.3,627.0,575.17,441.7
2018,2,7,13,15,917.0,75.5,1.1,20.4,614.0,549.07,420.24
2018,2,7,13,30,912.0,76.0,1.0,20.5,601.0,520.6,396.68
2018,2,7,13,45,904.0,75.0,0.9,20.65,580.0,487.08,368.93
2018,2,7,14,0,896.0,74.0,0.8,20.8,559.0,451.72,339.3
2018,2,7,14,15,884.5,72.5,0.75,20.8,531.0,412.87,306.93
2018,2,7,14,30,873.0,71.0,0.7,20.8,503.0,372.8,272.91
2018,2,7,14,45,856.0,69.5,0.6,20.8,469.0,330.03,236.06
2018,2,7,15,0,839.0,68.0,0.5,20.8,435.0,283.97,196.27
2018,2,7,15,15,815.5,65.0,0.5,20.8,395.0,237.83,156.76
2018,2,7,15,30,792.0,62.0,0.5,20.8,355.0,192.5,118.47
2018,2,7,15,45,758.0,59.5,0.4,20.5,312.0,147.34,82.72
2018,2,7,16,0,724.0,57.0,0.3,20.2,269.0,104.54,53.03
2018,2,7,16,15,672.0,52.0,0.35,19.85,223.0,61.53,31.02
2018,2,7,16,30,620.0,47.0,0.4,19.5,177.0,35.45,25.35
2018,2,7,16,45,534.5,41.5,0.45,19.2,133.0,29.99,20.33
2018,2,7,17,0,449.0,36.0,0.5,18.9,89.0,27.71,17.65
2018,2,7,17,15,308.5,26.5,0.5,18.7,55.5,21.49,7.38
2018,2,7,17,30,168.0,17.0,0.5,18.5,22.0,16.71,0.0
2018,2,7,17,45,84.0,8.5,0.55,18.3,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.4,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,13.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,8,6,45,24.0,3.0,1.1,13.3,2.0,0.0,0.0
2018,2,8,7,0,48.0,6.0,1.2,13.3,4.0,0.0,0.0
2018,2,8,7,15,174.5,16.0,1.3,13.5,24.5,61.52,0.0
2018,2,8,7,30,301.0,26.0,1.4,13.7,45.0,130.91,43.48
2018,2,8,7,45,417.0,33.5,1.5,13.95,85.0,196.92,143.14
2018,2,8,8,0,533.0,41.0,1.6,14.2,125.0,264.6,204.12
2018,2,8,8,15,602.0,46.5,1.5,14.4,170.5,315.27,249.3
2018,2,8,8,30,671.0,52.0,1.4,14.6,216.0,372.52,298.19
2018,2,8,8,45,715.0,56.0,1.3,14.8,262.0,418.7,336.79
2018,2,8,9,0,759.0,60.0,1.2,15.0,308.0,465.48,374.35
2018,2,8,9,15,791.0,61.5,1.15,15.3,350.5,503.18,403.75
2018,2,8,9,30,823.0,63.0,1.1,15.6,393.0,540.06,431.54
2018,2,8,9,45,849.0,63.5,1.05,15.9,432.0,568.37,452.16
2018,2,8,10,0,875.0,64.0,1.0,16.2,471.0,597.91,473.02
2018,2,8,10,15,889.5,66.5,1.0,16.65,504.0,620.69,488.47
2018,2,8,10,30,904.0,69.0,1.0,17.1,537.0,640.92,501.76
2018,2,8,10,45,914.5,70.0,1.05,17.55,563.0,654.24,510.37
2018,2,8,11,0,925.0,71.0,1.1,18.0,589.0,664.64,516.8
2018,2,8,11,15,931.5,71.5,1.1,18.35,607.5,668.92,518.48
2018,2,8,11,30,938.0,72.0,1.1,18.7,626.0,670.06,517.9
2018,2,8,11,45,941.0,73.0,1.15,19.0,636.5,666.36,514.38
2018,2,8,12,0,944.0,74.0,1.2,19.3,647.0,659.49,508.54
2018,2,8,12,15,945.5,73.5,1.25,19.65,649.5,647.01,498.53
2018,2,8,12,30,947.0,73.0,1.3,20.0,652.0,631.46,486.17
2018,2,8,12,45,946.5,72.0,1.35,20.3,646.5,611.25,470.34
2018,2,8,13,0,946.0,71.0,1.4,20.6,641.0,588.19,452.13
2018,2,8,13,15,941.5,71.0,1.5,20.7,628.0,561.25,431.29
2018,2,8,13,30,937.0,71.0,1.6,20.8,615.0,531.86,408.04
2018,2,8,13,45,930.0,70.0,1.7,20.9,594.0,498.02,380.82
2018,2,8,14,0,923.0,69.0,1.8,21.0,573.0,462.21,351.31
2018,2,8,14,15,912.0,67.5,1.85,20.95,544.5,422.55,318.11
2018,2,8,14,30,901.0,66.0,1.9,20.9,516.0,381.59,283.01
2018,2,8,14,45,885.0,64.5,1.95,20.85,481.5,337.95,245.11
2018,2,8,15,0,869.0,63.0,2.0,20.8,447.0,293.85,206.2
2018,2,8,15,15,846.5,61.0,2.0,20.8,407.0,247.58,165.52
2018,2,8,15,30,824.0,59.0,2.0,20.8,367.0,198.62,123.37
2018,2,8,15,45,791.5,56.0,1.95,20.15,323.0,151.53,85.39
2018,2,8,16,0,759.0,53.0,1.9,19.5,279.0,106.6,53.31
2018,2,8,16,15,710.5,49.0,1.95,18.95,232.5,62.64,30.02
2018,2,8,16,30,662.0,45.0,2.0,18.4,186.0,33.38,23.65
2018,2,8,16,45,582.0,39.0,2.0,17.85,140.5,30.15,20.58
2018,2,8,17,0,502.0,33.0,2.0,17.3,95.0,26.94,17.19
2018,2,8,17,15,356.0,25.5,2.05,17.05,59.5,20.22,7.72
2018,2,8,17,30,210.0,18.0,2.1,16.8,24.0,17.69,0.0
2018,2,8,17,45,105.0,9.0,2.15,16.55,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,13.7,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,13.8,5.0,0.0,0.0
2018,2,9,7,15,174.0,15.5,0.7,14.1,24.0,61.47,0.0
2018,2,9,7,30,278.0,24.0,0.7,14.4,43.0,124.42,51.23
2018,2,9,7,45,403.5,33.0,0.7,14.65,85.0,193.31,140.82
2018,2,9,8,0,529.0,42.0,0.7,14.9,127.0,266.25,204.25
2018,2,9,8,15,623.5,44.0,0.65,15.15,176.0,324.05,253.82
2018,2,9,8,30,718.0,46.0,0.6,15.4,225.0,389.84,308.07
2018,2,9,8,45,760.5,48.5,0.55,15.65,271.0,435.12,344.92
2018,2,9,9,0,803.0,51.0,0.5,15.9,317.0,477.93,378.56
2018,2,9,9,15,831.0,54.0,0.5,16.2,360.5,516.48,408.01
2018,2,9,9,30,859.0,57.0,0.5,16.5,404.0,554.01,435.72
2018,2,9,9,45,878.0,58.5,0.5,16.8,442.0,583.17,456.55
2018,2,9,10,0,897.0,60.0,0.5,17.1,480.0,610.32,475.44
2018,2,9,10,15,910.0,61.5,0.7,17.4,512.5,631.52,492.02
2018,2,9,10,30,923.0,63.0,0.9,17.7,545.0,650.06,506.43
2018,2,9,10,45,931.0,64.5,1.05,18.0,570.5,662.62,515.76
2018,2,9,11,0,939.0,66.0,1.2,18.3,596.0,672.15,522.78
2018,2,9,11,15,944.5,66.5,1.35,18.65,614.0,675.89,525.43
2018,2,9,11,30,950.0,67.0,1.5,19.0,632.0,676.46,525.68
2018,2,9,11,45,952.0,68.0,1.7,19.3,642.5,672.12,522.7
2018,2,9,12,0,954.0,69.0,1.9,19.6,653.0,664.59,517.17
2018,2,9,12,15,948.5,71.0,2.0,19.7,653.5,650.34,506.28
2018,2,9,12,30,943.0,73.0,2.1,19.8,654.0,633.17,493.06
2018,2,9,12,45,887.0,89.5,2.15,19.85,632.0,598.73,466.31
2018,2,9,13,0,831.0,106.0,2.2,19.9,610.0,563.12,438.51
2018,2,9,13,15,850.0,96.0,2.25,19.9,602.0,540.87,420.96
2018,2,9,13,30,869.0,86.0,2.3,19.9,594.0,516.55,401.16
2018,2,9,13,45,828.0,94.0,2.35,19.9,564.5,475.87,368.37
2018,2,9,14,0,787.0,102.0,2.4,19.9,535.0,436.75,336.28
2018,2,9,14,15,744.5,105.5,2.4,19.8,499.0,391.55,299.15
2018,2,9,14,30,702.0,109.0,2.4,19.7,463.0,349.39,263.85
2018,2,9,14,45,686.0,103.5,2.45,19.6,430.0,309.19,229.25
2018,2,9,15,0,670.0,98.0,2.5,19.5,397.0,269.04,194.17
2018,2,9,15,15,671.5,87.5,2.5,19.5,364.5,228.72,158.1
2018,2,9,15,30,673.0,77.0,2.5,19.5,332.0,187.37,121.44
2018,2,9,15,45,554.0,84.5,2.45,18.8,277.5,144.26,90.21
2018,2,9,16,0,435.0,92.0,2.4,18.1,223.0,111.76,70.4
2018,2,9,16,15,344.0,84.5,2.35,17.5,177.5,78.08,51.22
2018,2,9,16,30,253.0,77.0,2.3,16.9,132.0,60.75,47.82
2018,2,9,16,45,210.0,61.0,2.25,16.35,99.0,48.94,37.11
2018,2,9,17,0,167.0,45.0,2.2,15.8,66.0,36.73,25.74
2018,2,9,17,15,117.5,30.0,2.25,15.55,41.5,24.89,11.91
2018,2,9,17,30,68.0,15.0,2.3,15.3,17.0,14.74,0.0
2018,2,9,17,45,34.0,7.5,2.4,15.05,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,11.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.5,11.75,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.5,11.9,6.0,0.0,0.0
2018,2,10,7,15,191.0,17.5,3.7,12.25,28.0,68.62,0.0
2018,2,10,7,30,320.0,27.0,3.9,12.6,50.0,142.1,69.29
2018,2,10,7,45,447.5,34.0,4.15,12.9,92.5,211.36,157.64
2018,2,10,8,0,575.0,41.0,4.4,13.2,135.0,281.82,221.34
2018,2,10,8,15,641.0,45.0,4.4,13.5,181.5,335.11,269.86
2018,2,10,8,30,707.0,49.0,4.4,13.8,228.0,391.15,319.29
2018,2,10,8,45,748.0,52.5,4.4,14.1,274.0,436.76,358.94
2018,2,10,9,0,789.0,56.0,4.4,14.4,320.0,482.77,397.61
2018,2,10,9,15,814.5,59.0,4.4,14.65,362.5,519.73,428.02
2018,2,10,9,30,840.0,62.0,4.4,14.9,405.0,552.59,454.43
2018,2,10,9,45,857.5,64.0,4.45,15.2,442.5,581.11,476.76
2018,2,10,10,0,875.0,66.0,4.5,15.5,480.0,607.6,497.02
2018,2,10,10,15,861.0,74.0,4.4,15.75,504.0,618.97,504.43
2018,2,10,10,30,847.0,82.0,4.3,16.0,528.0,629.5,510.91
2018,2,10,10,45,753.0,113.0,4.15,16.25,523.5,608.75,492.04
2018,2,10,11,0,659.0,144.0,4.0,16.5,519.0,582.28,469.05
2018,2,10,11,15,590.0,173.0,4.0,16.7,516.5,565.97,454.5
2018,2,10,11,30,521.0,202.0,4.0,16.9,514.0,545.52,436.75
2018,2,10,11,45,510.5,209.5,3.95,17.1,519.5,540.87,432.05
2018,2,10,12,0,500.0,217.0,3.9,17.3,525.0,534.49,425.96
2018,2,10,12,15,599.5,183.5,4.05,17.4,554.5,554.85,442.58
2018,2,10,12,30,699.0,150.0,4.2,17.5,584.0,569.14,454.08
2018,2,10,12,45,744.0,134.5,4.3,17.65,592.5,564.24,449.87
2018,2,10,13,0,789.0,119.0,4.4,17.8,601.0,556.2,442.95
2018,2,10,13,15,847.5,99.0,4.55,17.8,607.0,546.09,434.48
2018,2,10,13,30,906.0,79.0,4.7,17.8,613.0,531.97,422.19
2018,2,10,13,45,916.0,74.5,4.9,17.8,598.5,503.51,397.97
2018,2,10,14,0,926.0,70.0,5.1,17.8,584.0,472.07,370.63
2018,2,10,14,15,917.5,69.0,5.15,17.7,557.0,433.6,336.88
2018,2,10,14,30,909.0,68.0,5.2,17.6,530.0,393.6,301.1
2018,2,10,14,45,876.0,68.5,5.25,17.5,489.5,345.77,258.81
2018,2,10,15,0,843.0,69.0,5.3,17.4,449.0,295.85,214.44
2018,2,10,15,15,824.5,65.5,5.3,17.4,409.5,249.83,172.61
2018,2,10,15,30,806.0,62.0,5.3,17.4,370.0,204.17,131.69
2018,2,10,15,45,799.5,57.0,5.1,17.0,332.0,159.48,93.1
2018,2,10,16,0,793.0,52.0,4.9,16.6,294.0,114.46,58.37
2018,2,10,16,15,751.5,48.0,4.8,16.25,247.5,68.67,32.03
2018,2,10,16,30,710.0,44.0,4.7,15.9,201.0,32.09,22.79
2018,2,10,16,45,637.5,38.5,4.6,15.5,154.0,29.27,20.08
2018,2,10,17,0,565.0,33.0,4.5,15.1,107.0,26.48,17.12
2018,2,10,17,15,410.0,26.5,4.6,14.95,68.5,20.75,9.67
2018,2,10,17,30,255.0,20.0,4.7,14.8,30.0,19.66,0.0
2018,2,10,17,45,127.5,10.0,4.85,14.65,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,11,6,45,43.5,4.5,2.0,12.1,3.5,0.0,0.0
2018,2,11,7,0,87.0,9.0,2.2,12.1,7.0,0.0,0.0
2018,2,11,7,15,248.0,18.0,2.2,12.3,32.5,85.33,0.0
2018,2,11,7,30,409.0,27.0,2.2,12.5,58.0,172.42,93.61
2018,2,11,7,45,516.0,33.5,2.2,12.75,101.5,232.87,174.01
2018,2,11,8,0,623.0,40.0,2.2,13.0,145.0,302.05,236.37
2018,2,11,8,15,459.5,56.5,2.6,13.2,147.0,275.49,221.87
2018,2,11,8,30,296.0,73.0,3.0,13.4,149.0,230.59,188.65
2018,2,11,8,45,277.0,101.0,3.4,13.6,182.5,254.33,209.7
2018,2,11,9,0,258.0,129.0,3.8,13.8,216.0,282.69,233.46
2018,2,11,9,15,279.0,134.0,4.3,13.85,239.5,304.37,252.08
2018,2,11,9,30,300.0,139.0,4.8,13.9,263.0,326.5,270.9
2018,2,11,9,45,318.0,162.0,5.3,13.95,304.0,366.88,304.01
2018,2,11,10,0,336.0,185.0,5.8,14.0,345.0,406.51,336.14
2018,2,11,10,15,279.0,203.0,5.9,13.95,342.0,392.97,323.89
2018,2,11,10,30,222.0,221.0,6.0,13.9,339.0,371.22,305.04
