Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,45,150.0,227.0,6.05,13.85,308.5,331.0,270.86
2018,2,11,11,0,78.0,233.0,6.1,13.8,278.0,284.7,231.57
2018,2,11,11,15,46.5,224.0,5.9,13.7,251.0,253.75,205.52
2018,2,11,11,30,15.0,215.0,5.7,13.6,224.0,219.83,177.0
2018,2,11,11,45,38.0,232.5,5.5,13.5,256.0,254.16,205.32
2018,2,11,12,0,61.0,250.0,5.3,13.4,288.0,284.51,230.1
2018,2,11,12,15,143.5,268.5,5.6,13.4,358.0,353.92,287.35
2018,2,11,12,30,226.0,287.0,5.9,13.4,428.0,417.04,338.71
2018,2,11,12,45,198.5,283.0,6.15,13.35,406.0,390.66,317.14
2018,2,11,13,0,171.0,279.0,6.4,13.3,384.0,364.86,296.15
2018,2,11,13,15,103.0,249.5,6.85,13.2,312.5,294.03,238.57
2018,2,11,13,30,35.0,220.0,7.3,13.1,241.0,227.85,184.27
2018,2,11,13,45,38.0,180.5,7.7,12.95,202.5,190.32,153.74
2018,2,11,14,0,41.0,141.0,8.1,12.8,164.0,152.82,122.85
2018,2,11,14,15,155.0,163.0,8.2,12.8,243.5,215.81,174.44
2018,2,11,14,30,269.0,185.0,8.3,12.8,323.0,267.68,215.05
2018,2,11,14,45,322.5,167.5,8.35,12.8,322.0,256.58,203.38
2018,2,11,15,0,376.0,150.0,8.4,12.8,321.0,237.9,184.56
2018,2,11,15,15,510.0,122.0,8.4,12.8,332.0,226.52,168.22
2018,2,11,15,30,644.0,94.0,8.4,12.8,343.0,202.01,139.52
2018,2,11,15,45,643.0,84.5,8.3,12.6,308.5,161.33,103.45
2018,2,11,16,0,642.0,75.0,8.2,12.4,274.0,120.1,70.16
2018,2,11,16,15,597.5,67.5,8.05,12.25,229.0,78.12,44.0
2018,2,11,16,30,553.0,60.0,7.9,12.1,184.0,42.63,32.62
2018,2,11,16,45,496.0,51.0,7.75,11.95,142.5,37.65,27.85
2018,2,11,17,0,439.0,42.0,7.6,11.8,101.0,32.47,22.65
2018,2,11,17,15,301.5,31.5,7.55,11.75,64.5,25.54,14.05
2018,2,11,17,30,164.0,21.0,7.5,11.7,28.0,20.64,0.0
2018,2,11,17,45,82.0,10.5,7.45,11.6,14.0,10.32,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.4,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.25,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,11.15,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,10.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,10.85,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,10.8,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.15,10.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,9.95,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,9.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,9.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.65,9.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,9.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,9.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.4,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,2,12,6,45,26.0,3.5,5.15,9.9,3.0,0.0,0.0
2018,2,12,7,0,52.0,7.0,5.1,10.1,6.0,0.0,0.0
2018,2,12,7,15,209.0,17.5,5.15,10.35,31.5,74.97,0.0
2018,2,12,7,30,366.0,28.0,5.2,10.6,57.0,162.44,96.17
2018,2,12,7,45,490.0,33.5,5.25,10.9,100.5,225.84,172.16
2018,2,12,8,0,614.0,39.0,5.3,11.2,144.0,300.04,239.37
2018,2,12,8,15,623.0,48.0,5.2,11.4,183.0,335.92,274.53
2018,2,12,8,30,632.0,57.0,5.1,11.6,222.0,373.27,309.14
2018,2,12,8,45,723.5,54.5,5.0,11.8,277.0,433.12,360.89
2018,2,12,9,0,815.0,52.0,4.9,12.0,332.0,495.47,413.37
2018,2,12,9,15,839.0,55.5,4.75,12.15,375.5,533.17,444.41
2018,2,12,9,30,863.0,59.0,4.6,12.3,419.0,569.6,473.51
2018,2,12,9,45,877.0,62.5,4.45,12.45,457.0,598.45,495.77
2018,2,12,10,0,891.0,66.0,4.3,12.6,495.0,625.04,515.64
2018,2,12,10,15,904.5,67.0,4.2,12.75,527.5,646.07,530.99
2018,2,12,10,30,918.0,68.0,4.1,12.9,560.0,664.48,544.07
2018,2,12,10,45,928.0,69.0,4.0,13.05,586.0,677.84,553.14
2018,2,12,11,0,938.0,70.0,3.9,13.2,612.0,688.19,559.78
2018,2,12,11,15,944.0,71.0,3.85,13.35,631.0,692.83,562.11
2018,2,12,11,30,950.0,72.0,3.8,13.5,650.0,694.26,561.96
2018,2,12,11,45,952.5,73.0,3.75,13.65,660.5,690.2,557.59
2018,2,12,12,0,955.0,74.0,3.7,13.8,671.0,682.91,550.72
2018,2,12,12,15,955.0,74.5,3.7,13.9,673.5,670.35,540.07
2018,2,12,12,30,955.0,75.0,3.7,14.0,676.0,654.7,526.94
2018,2,12,12,45,951.5,75.5,3.65,14.1,670.0,633.97,509.6
2018,2,12,13,0,948.0,76.0,3.6,14.2,664.0,610.45,489.89
2018,2,12,13,15,943.5,75.5,3.6,14.3,650.5,582.72,466.78
2018,2,12,13,30,939.0,75.0,3.6,14.4,637.0,552.52,441.31
2018,2,12,13,45,931.5,74.0,3.55,14.45,615.5,518.09,412.0
2018,2,12,14,0,924.0,73.0,3.5,14.5,594.0,481.68,380.51
2018,2,12,14,15,913.0,72.0,3.5,14.55,565.5,442.07,345.88
2018,2,12,14,30,902.0,71.0,3.5,14.6,537.0,401.13,309.39
2018,2,12,14,45,886.0,69.5,3.5,14.6,502.0,356.96,269.7
2018,2,12,15,0,870.0,68.0,3.5,14.6,467.0,312.32,228.99
2018,2,12,15,15,848.0,65.5,3.5,14.6,426.5,261.89,183.52
2018,2,12,15,30,826.0,63.0,3.5,14.6,386.0,215.12,141.45
2018,2,12,15,45,792.5,60.5,3.4,14.45,341.0,167.53,100.91
2018,2,12,16,0,759.0,58.0,3.3,14.3,296.0,122.2,65.99
2018,2,12,16,15,710.5,54.0,3.25,13.95,248.5,77.35,38.75
2018,2,12,16,30,662.0,50.0,3.2,13.6,201.0,37.13,27.57
2018,2,12,16,45,584.0,44.0,3.15,13.25,154.5,34.11,24.64
2018,2,12,17,0,506.0,38.0,3.1,12.9,108.0,28.4,19.12
2018,2,12,17,15,362.0,29.5,3.25,12.7,69.5,23.23,12.7
2018,2,12,17,30,218.0,21.0,3.4,12.5,31.0,17.88,0.0
2018,2,12,17,45,109.0,10.5,3.5,12.3,15.5,10.32,0.0
2018,2,12,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.7,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,8.85,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,8.75,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.3,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.1,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,13,6,45,36.5,4.5,3.75,8.35,4.0,0.0,0.0
2018,2,13,7,0,73.0,9.0,3.7,8.5,8.0,0.0,0.0
2018,2,13,7,15,218.5,19.5,3.75,8.8,34.0,80.37,0.0
2018,2,13,7,30,364.0,30.0,3.8,9.1,60.0,166.22,104.77
2018,2,13,7,45,471.0,37.5,3.85,9.35,103.5,229.08,176.49
2018,2,13,8,0,578.0,45.0,3.9,9.6,147.0,297.83,238.98
2018,2,13,8,15,641.5,50.0,3.75,10.05,194.5,348.82,285.56
2018,2,13,8,30,705.0,55.0,3.6,10.5,242.0,405.85,335.47
2018,2,13,8,45,745.0,59.5,3.5,10.9,289.0,452.71,375.65
2018,2,13,9,0,785.0,64.0,3.4,11.3,336.0,499.88,414.64
2018,2,13,9,15,815.0,66.0,3.25,11.75,380.0,538.53,445.45
2018,2,13,9,30,845.0,68.0,3.1,12.2,424.0,576.2,474.44
2018,2,13,9,45,868.5,68.5,3.0,12.65,463.5,603.99,495.19
2018,2,13,10,0,892.0,69.0,2.9,13.1,503.0,632.95,516.19
2018,2,13,10,15,905.5,70.5,2.7,13.35,535.5,654.59,530.95
2018,2,13,10,30,919.0,72.0,2.5,13.6,568.0,673.6,543.29
2018,2,13,10,45,928.0,73.0,2.35,13.85,594.0,686.31,550.86
2018,2,13,11,0,937.0,74.0,2.2,14.1,620.0,696.02,555.98
2018,2,13,11,15,943.0,75.0,2.0,14.3,638.5,700.63,556.94
2018,2,13,11,30,949.0,76.0,1.8,14.5,657.0,702.04,555.38
2018,2,13,11,45,952.5,76.5,1.6,14.7,668.0,698.06,549.73
2018,2,13,12,0,956.0,77.0,1.4,14.9,679.0,690.85,541.59
2018,2,13,12,15,957.0,77.0,1.3,15.1,681.5,678.34,530.41
2018,2,13,12,30,958.0,77.0,1.2,15.3,684.0,662.71,516.89
2018,2,13,12,45,956.5,76.5,1.05,15.45,678.5,642.04,499.23
2018,2,13,13,0,955.0,76.0,0.9,15.6,673.0,618.48,479.28
2018,2,13,13,15,950.5,76.0,0.85,15.7,659.5,591.02,457.25
2018,2,13,13,30,946.0,76.0,0.8,15.8,646.0,561.05,433.01
2018,2,13,13,45,939.0,75.0,0.7,15.95,624.5,526.55,404.47
2018,2,13,14,0,932.0,74.0,0.6,16.1,603.0,490.03,373.9
2018,2,13,14,15,920.5,72.5,0.6,16.1,574.0,449.35,340.53
2018,2,13,14,30,909.0,71.0,0.6,16.1,545.0,407.38,305.27
2018,2,13,14,45,892.5,69.5,0.6,16.1,509.5,362.65,267.05
2018,2,13,15,0,876.0,68.0,0.6,16.1,474.0,317.47,227.68
2018,2,13,15,15,854.0,66.0,0.6,16.1,433.0,270.29,186.39
2018,2,13,15,30,832.0,64.0,0.6,16.1,392.0,220.34,143.06
2018,2,13,15,45,800.0,61.0,0.8,15.85,347.0,172.07,103.04
2018,2,13,16,0,768.0,58.0,1.0,15.6,302.0,125.91,67.76
2018,2,13,16,15,721.5,54.0,1.1,15.15,254.5,80.48,39.85
2018,2,13,16,30,675.0,50.0,1.2,14.7,207.0,39.24,29.35
2018,2,13,16,45,600.0,44.5,1.3,14.25,160.0,34.36,24.82
2018,2,13,17,0,525.0,39.0,1.4,13.8,113.0,29.1,19.74
2018,2,13,17,15,379.5,30.5,1.5,13.55,73.0,23.98,13.64
2018,2,13,17,30,234.0,22.0,1.6,13.3,33.0,18.7,0.0
2018,2,13,17,45,117.0,11.0,1.7,13.1,16.5,10.81,0.0
2018,2,13,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,14,6,45,34.5,4.5,1.15,10.65,4.0,0.0,0.0
2018,2,14,7,0,69.0,9.0,1.1,10.7,8.0,0.0,0.0
2018,2,14,7,15,208.0,20.5,1.05,10.85,35.0,79.2,0.0
2018,2,14,7,30,347.0,32.0,1.0,11.0,62.0,165.13,107.51
2018,2,14,7,45,452.0,39.5,0.9,11.2,104.5,226.24,172.53
2018,2,14,8,0,557.0,47.0,0.8,11.4,147.0,294.02,231.83
2018,2,14,8,15,618.5,52.5,0.95,11.65,194.0,346.91,278.63
2018,2,14,8,30,680.0,58.0,1.1,11.9,241.0,400.29,324.59
2018,2,14,8,45,677.0,68.0,1.2,12.2,278.0,433.16,352.71
2018,2,14,9,0,674.0,78.0,1.3,12.5,315.0,461.51,376.27
2018,2,14,9,15,581.0,98.0,1.6,12.85,320.5,447.99,366.51
2018,2,14,9,30,488.0,118.0,1.9,13.2,326.0,424.38,348.06
2018,2,14,9,45,333.5,159.5,2.15,13.55,307.5,377.53,309.12
2018,2,14,10,0,179.0,201.0,2.4,13.9,289.0,324.21,263.89
2018,2,14,10,15,138.5,217.5,2.55,14.05,288.0,316.66,256.84
2018,2,14,10,30,98.0,234.0,2.7,14.2,287.0,301.95,243.85
2018,2,14,10,45,92.0,246.0,2.85,14.35,297.5,309.62,249.41
2018,2,14,11,0,86.0,258.0,3.0,14.5,308.0,316.83,254.53
2018,2,14,11,15,192.0,257.0,3.15,14.6,374.0,388.62,313.03
2018,2,14,11,30,298.0,256.0,3.3,14.7,440.0,458.89,369.04
2018,2,14,11,45,369.5,249.0,3.4,14.85,481.0,494.12,396.67
2018,2,14,12,0,441.0,242.0,3.5,15.0,522.0,530.39,424.83
2018,2,14,12,15,359.0,264.5,3.6,15.0,493.0,489.91,391.89
2018,2,14,12,30,277.0,287.0,3.7,15.0,464.0,453.34,362.12
2018,2,14,12,45,381.0,254.0,3.8,15.0,495.0,475.09,380.54
2018,2,14,13,0,485.0,221.0,3.9,15.0,526.0,493.11,395.25
2018,2,14,13,15,588.5,186.0,4.05,14.9,548.5,501.36,402.09
2018,2,14,13,30,692.0,151.0,4.2,14.8,571.0,503.45,403.49
2018,2,14,13,45,760.5,125.5,4.35,14.7,573.0,488.94,391.03
2018,2,14,14,0,829.0,100.0,4.5,14.6,575.0,470.06,374.13
2018,2,14,14,15,767.5,109.0,4.7,14.45,532.0,421.6,333.5
2018,2,14,14,30,706.0,118.0,4.9,14.3,489.0,373.35,292.63
2018,2,14,14,45,757.0,99.5,5.1,14.1,474.0,343.13,264.0
2018,2,14,15,0,808.0,81.0,5.3,13.9,459.0,309.75,231.35
2018,2,14,15,15,810.0,74.5,5.3,13.9,425.5,267.09,191.22
2018,2,14,15,30,812.0,68.0,5.3,13.9,392.0,223.02,150.06
2018,2,14,15,45,783.0,64.5,5.5,13.35,347.5,175.53,108.95
2018,2,14,16,0,754.0,61.0,5.7,12.8,303.0,129.91,72.67
2018,2,14,16,15,709.5,57.0,5.6,12.5,256.5,85.09,43.81
2018,2,14,16,30,665.0,53.0,5.5,12.2,210.0,44.32,34.19
2018,2,14,16,45,590.0,47.0,5.4,11.9,163.0,33.33,24.13
2018,2,14,17,0,515.0,41.0,5.3,11.6,116.0,30.73,21.37
2018,2,14,17,15,370.0,32.0,5.3,11.4,75.5,25.21,15.06
2018,2,14,17,30,225.0,23.0,5.3,11.2,35.0,19.5,0.0
2018,2,14,17,45,112.5,11.5,5.35,11.0,17.5,11.3,0.0
2018,2,14,18,0,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,10.85,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,10.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,10.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.3,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,10.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,9.9,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,8.9,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,8.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,8.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,8.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,8.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,5.45,9.15,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,5.5,9.3,10.0,9.83,0.0
2018,2,15,7,15,266.0,20.5,5.6,9.55,40.0,96.7,0.0
2018,2,15,7,30,436.0,31.0,5.7,9.8,70.0,195.65,133.42
2018,2,15,7,45,540.0,37.0,5.85,10.05,115.5,254.15,197.95
2018,2,15,8,0,644.0,43.0,6.0,10.3,161.0,324.46,262.42
2018,2,15,8,15,703.5,47.0,5.9,10.6,210.0,378.75,312.5
2018,2,15,8,30,763.0,51.0,5.8,10.9,259.0,435.32,362.89
2018,2,15,8,45,801.0,54.0,5.75,11.2,307.0,481.61,403.4
2018,2,15,9,0,839.0,57.0,5.7,11.5,355.0,527.98,442.63
2018,2,15,9,15,867.5,59.5,5.65,11.9,401.0,564.98,473.05
2018,2,15,9,30,896.0,62.0,5.6,12.3,447.0,603.92,504.04
2018,2,15,9,45,915.5,63.0,5.5,12.65,487.0,634.17,527.32
2018,2,15,10,0,935.0,64.0,5.4,13.0,527.0,662.3,548.37
2018,2,15,10,15,948.0,65.0,5.3,13.3,560.5,683.86,563.9
2018,2,15,10,30,961.0,66.0,5.2,13.6,594.0,702.65,576.91
2018,2,15,10,45,970.5,67.0,5.1,13.95,621.0,716.15,585.1
2018,2,15,11,0,980.0,68.0,5.0,14.3,648.0,726.5,590.91
2018,2,15,11,15,986.0,68.5,4.9,14.45,667.0,730.72,592.58
2018,2,15,11,30,992.0,69.0,4.8,14.6,686.0,731.58,591.85
2018,2,15,11,45,998.0,68.5,4.7,14.8,698.0,728.0,587.8
2018,2,15,12,0,1004.0,68.0,4.6,15.0,710.0,721.01,581.02
2018,2,15,12,15,1007.0,68.5,4.55,15.1,714.5,709.72,571.08
2018,2,15,12,30,1010.0,69.0,4.5,15.2,719.0,695.06,558.48
2018,2,15,12,45,1007.5,69.0,4.5,15.35,712.5,673.29,540.45
2018,2,15,13,0,1005.0,69.0,4.5,15.5,706.0,648.51,519.87
2018,2,15,13,15,997.5,68.5,4.45,15.55,690.0,617.59,494.28
2018,2,15,13,30,990.0,68.0,4.4,15.6,674.0,584.2,466.34
2018,2,15,13,45,982.5,68.0,4.4,15.65,652.0,548.99,436.58
2018,2,15,14,0,975.0,68.0,4.4,15.7,630.0,511.65,404.47
2018,2,15,14,15,964.5,66.5,4.35,15.7,600.5,469.71,367.98
2018,2,15,14,30,954.0,65.0,4.3,15.7,571.0,426.3,329.5
2018,2,15,14,45,939.5,64.0,4.25,15.65,535.0,380.72,288.56
2018,2,15,15,0,925.0,63.0,4.2,15.6,499.0,334.43,246.32
2018,2,15,15,15,905.0,61.0,4.2,15.6,457.5,285.38,201.61
2018,2,15,15,30,885.0,59.0,4.2,15.6,416.0,236.6,157.37
2018,2,15,15,45,853.0,56.5,3.9,15.3,368.5,186.0,113.65
2018,2,15,16,0,821.0,54.0,3.6,15.0,321.0,133.86,72.1
2018,2,15,16,15,776.0,50.5,3.5,14.5,272.0,85.88,41.01
2018,2,15,16,30,731.0,47.0,3.4,14.0,223.0,41.84,24.29
2018,2,15,16,45,659.5,42.5,3.3,13.5,174.5,32.02,22.85
2018,2,15,17,0,588.0,38.0,3.2,13.0,126.0,30.38,21.0
2018,2,15,17,15,434.0,31.0,3.2,12.8,82.5,24.0,14.23
2018,2,15,17,30,280.0,24.0,3.2,12.6,39.0,20.31,0.0
2018,2,15,17,45,140.0,12.0,3.2,12.4,19.5,11.8,0.0
2018,2,15,18,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,1.65,11.05,5.0,0.0,0.0
2018,2,16,7,0,88.0,10.0,1.5,11.1,10.0,31.98,0.0
2018,2,16,7,15,244.0,20.5,1.6,11.35,39.5,102.01,0.0
2018,2,16,7,30,400.0,31.0,1.7,11.6,69.0,185.6,128.26
2018,2,16,7,45,501.5,38.0,1.75,11.85,113.5,246.99,190.34
2018,2,16,8,0,603.0,45.0,1.8,12.1,158.0,312.44,248.58
2018,2,16,8,15,662.5,49.5,1.9,12.4,206.0,366.15,296.31
2018,2,16,8,30,722.0,54.0,2.0,12.7,254.0,422.22,344.43
2018,2,16,8,45,760.0,57.5,2.05,13.0,301.0,468.01,382.84
2018,2,16,9,0,798.0,61.0,2.1,13.3,348.0,513.97,420.11
2018,2,16,9,15,824.5,63.5,2.1,13.6,392.0,551.97,449.92
2018,2,16,9,30,851.0,66.0,2.1,13.9,436.0,585.73,475.75
2018,2,16,9,45,871.0,67.5,2.1,14.2,475.0,616.0,498.2
2018,2,16,10,0,891.0,69.0,2.1,14.5,514.0,644.29,518.65
2018,2,16,10,15,903.5,70.5,2.1,14.7,546.5,665.49,533.58
2018,2,16,10,30,916.0,72.0,2.1,14.9,579.0,684.02,546.32
2018,2,16,10,45,924.5,73.5,2.15,15.1,605.0,697.05,554.83
2018,2,16,11,0,933.0,75.0,2.2,15.3,631.0,707.05,561.17
2018,2,16,11,15,938.5,76.0,2.2,15.45,649.5,711.37,563.26
2018,2,16,11,30,944.0,77.0,2.2,15.6,668.0,712.5,563.2
2018,2,16,11,45,947.0,78.0,2.15,15.75,679.0,708.73,559.4
2018,2,16,12,0,950.0,79.0,2.1,15.9,690.0,701.73,552.86
2018,2,16,12,15,952.5,78.5,2.15,16.05,693.5,689.66,543.25
2018,2,16,12,30,955.0,78.0,2.2,16.2,697.0,674.44,531.21
2018,2,16,12,45,954.0,77.5,2.2,16.3,691.5,653.99,514.95
2018,2,16,13,0,953.0,77.0,2.2,16.4,686.0,630.65,496.3
2018,2,16,13,15,948.5,76.5,2.25,16.45,672.0,602.56,474.1
2018,2,16,13,30,944.0,76.0,2.3,16.5,658.0,571.97,449.54
2018,2,16,13,45,937.0,75.5,2.4,16.5,637.0,537.8,421.91
2018,2,16,14,0,930.0,75.0,2.5,16.5,616.0,501.59,391.95
2018,2,16,14,15,919.5,73.5,2.55,16.5,587.0,461.12,357.75
2018,2,16,14,30,909.0,72.0,2.6,16.5,558.0,419.27,321.57
2018,2,16,14,45,893.5,70.5,2.65,16.45,522.5,374.53,282.35
2018,2,16,15,0,878.0,69.0,2.7,16.4,487.0,329.27,241.89
2018,2,16,15,15,857.0,67.0,2.7,16.4,446.0,281.84,199.27
2018,2,16,15,30,836.0,65.0,2.7,16.4,405.0,231.51,154.44
2018,2,16,15,45,806.5,62.0,2.75,16.1,360.0,182.93,112.7
2018,2,16,16,0,777.0,59.0,2.8,15.8,315.0,136.23,75.45
2018,2,16,16,15,733.5,55.0,2.75,15.35,267.0,89.89,44.87
2018,2,16,16,30,690.0,51.0,2.7,14.9,219.0,47.41,27.46
2018,2,16,16,45,618.5,45.0,2.65,14.4,171.0,34.14,24.67
2018,2,16,17,0,547.0,39.0,2.6,13.9,123.0,31.13,21.63
2018,2,16,17,15,400.5,31.0,2.7,13.65,80.5,23.75,14.17
2018,2,16,17,30,254.0,23.0,2.8,13.4,38.0,18.93,0.0
2018,2,16,17,45,127.0,11.5,2.85,13.15,19.0,11.3,0.0
2018,2,16,18,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,1.05,11.65,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,1.1,11.7,11.0,32.25,0.0
2018,2,17,7,15,235.5,22.5,1.2,11.85,41.5,103.04,0.0
2018,2,17,7,30,387.0,34.0,1.3,12.0,72.0,185.78,130.9
2018,2,17,7,45,487.0,41.0,1.35,12.2,116.5,247.0,190.69
2018,2,17,8,0,587.0,48.0,1.4,12.4,161.0,314.87,250.32
2018,2,17,8,15,648.0,52.5,1.4,12.7,209.0,365.79,295.14
2018,2,17,8,30,709.0,57.0,1.4,13.0,257.0,422.45,342.89
2018,2,17,8,45,749.5,60.0,1.45,13.3,304.0,468.79,381.18
2018,2,17,9,0,790.0,63.0,1.5,13.6,351.0,515.44,418.49
2018,2,17,9,15,817.5,65.5,1.5,13.95,395.0,553.95,448.1
2018,2,17,9,30,845.0,68.0,1.5,14.3,439.0,591.34,476.01
2018,2,17,9,45,866.5,68.5,1.45,14.6,478.0,618.28,495.28
2018,2,17,10,0,888.0,69.0,1.4,14.9,517.0,646.42,514.89
2018,2,17,10,15,901.0,70.5,1.35,15.3,549.5,667.96,528.91
2018,2,17,10,30,914.0,72.0,1.3,15.7,582.0,686.85,540.55
2018,2,17,10,45,923.0,73.0,1.25,16.05,608.0,699.7,547.49
2018,2,17,11,0,932.0,74.0,1.2,16.4,634.0,709.53,552.35
2018,2,17,11,15,938.0,74.5,1.2,16.65,652.5,713.68,554.02
2018,2,17,11,30,944.0,75.0,1.2,16.9,671.0,714.64,553.61
2018,2,17,11,45,947.0,75.5,1.2,17.15,681.5,710.36,549.67
2018,2,17,12,0,950.0,76.0,1.2,17.4,692.0,702.86,543.44
2018,2,17,12,15,951.5,76.0,1.3,17.45,695.0,690.68,534.88
2018,2,17,12,30,953.0,76.0,1.4,17.5,698.0,675.35,523.88
2018,2,17,12,45,952.0,75.5,1.5,17.5,692.5,654.93,509.02
2018,2,17,13,0,951.0,75.0,1.6,17.5,687.0,631.61,491.68
2018,2,17,13,15,947.0,74.5,1.75,17.4,673.0,603.81,471.04
2018,2,17,13,30,943.0,74.0,1.9,17.3,659.0,573.48,447.85
2018,2,17,13,45,936.0,73.0,2.0,17.2,637.5,538.8,420.42
2018,2,17,14,0,929.0,72.0,2.1,17.1,616.0,502.11,390.63
2018,2,17,14,15,917.5,70.5,2.25,16.95,586.5,461.18,356.91
2018,2,17,14,30,906.0,69.0,2.4,16.8,557.0,418.96,321.1
2018,2,17,14,45,891.5,68.0,2.55,16.6,522.5,375.08,283.0
2018,2,17,15,0,877.0,67.0,2.7,16.4,488.0,330.57,243.43
2018,2,17,15,15,856.5,64.5,2.7,16.4,447.0,282.78,200.49
2018,2,17,15,30,836.0,62.0,2.7,16.4,406.0,235.4,157.95
2018,2,17,15,45,804.5,59.5,3.0,15.9,360.5,183.35,113.44
2018,2,17,16,0,773.0,57.0,3.3,15.4,315.0,136.8,76.1
2018,2,17,16,15,727.5,54.0,3.3,15.0,267.5,91.19,45.54
2018,2,17,16,30,682.0,51.0,3.3,14.6,220.0,49.67,27.74
2018,2,17,16,45,609.5,46.0,3.35,14.2,172.5,34.86,25.35
2018,2,17,17,0,537.0,41.0,3.4,13.8,125.0,30.02,20.71
2018,2,17,17,15,393.5,33.0,3.55,13.55,82.5,25.45,15.76
2018,2,17,17,30,250.0,25.0,3.7,13.3,40.0,20.79,1.03
2018,2,17,17,45,125.0,12.5,3.85,13.05,20.0,12.29,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,11.05,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.0,5.8,11.3,2.0,0.0,0.0
2018,2,18,7,0,0.0,4.0,6.0,11.4,4.0,3.93,0.0
2018,2,18,7,15,33.5,16.5,6.35,11.5,20.0,29.65,0.0
2018,2,18,7,30,67.0,29.0,6.7,11.6,36.0,63.67,43.79
2018,2,18,7,45,220.5,45.5,7.1,11.7,85.5,150.56,117.96
2018,2,18,8,0,374.0,62.0,7.5,11.8,135.0,241.74,196.82
2018,2,18,8,15,259.0,73.0,7.55,11.9,130.0,213.76,176.67
2018,2,18,8,30,144.0,84.0,7.6,12.0,125.0,169.46,140.29
2018,2,18,8,45,98.5,105.5,7.7,12.05,136.0,167.03,138.3
2018,2,18,9,0,53.0,127.0,7.8,12.1,147.0,161.34,132.89
2018,2,18,9,15,253.5,126.5,7.8,12.2,237.0,289.06,243.27
2018,2,18,9,30,454.0,126.0,7.8,12.3,327.0,421.5,355.49
2018,2,18,9,45,662.5,104.5,7.8,12.35,426.5,539.49,454.34
2018,2,18,10,0,871.0,83.0,7.8,12.4,526.0,658.14,551.83
2018,2,18,10,15,814.5,97.0,7.85,12.5,532.0,647.26,541.56
2018,2,18,10,30,758.0,111.0,7.9,12.6,538.0,633.31,528.97
2018,2,18,10,45,727.5,127.5,8.0,12.65,552.0,634.32,528.6
2018,2,18,11,0,697.0,144.0,8.1,12.7,566.0,632.02,525.49
2018,2,18,11,15,773.0,130.5,8.2,12.75,611.5,667.87,554.63
2018,2,18,11,30,849.0,117.0,8.3,12.8,657.0,700.33,580.74
2018,2,18,11,45,890.5,105.0,8.45,12.85,679.5,708.83,587.52
2018,2,18,12,0,932.0,93.0,8.6,12.9,702.0,712.65,590.57
2018,2,18,12,15,934.0,93.0,8.75,12.8,705.0,700.82,580.77
2018,2,18,12,30,936.0,93.0,8.9,12.7,708.0,685.9,568.37
2018,2,18,12,45,937.0,91.0,9.0,12.65,702.5,665.33,551.13
2018,2,18,13,0,938.0,89.0,9.1,12.6,697.0,641.86,531.27
2018,2,18,13,15,796.0,116.5,9.15,12.5,625.0,563.11,465.63
2018,2,18,13,30,654.0,144.0,9.2,12.4,553.0,488.15,402.73
2018,2,18,13,45,625.5,144.5,9.3,12.3,525.0,451.77,371.62
2018,2,18,14,0,597.0,145.0,9.4,12.2,497.0,415.6,340.27
2018,2,18,14,15,618.0,144.5,9.45,12.05,494.0,400.46,325.52
2018,2,18,14,30,639.0,144.0,9.5,11.9,491.0,382.34,307.62
2018,2,18,14,45,697.5,123.5,9.6,11.75,480.0,356.01,281.74
2018,2,18,15,0,756.0,103.0,9.7,11.6,469.0,323.77,249.6
2018,2,18,15,15,705.0,103.0,9.7,11.6,422.0,274.74,205.31
2018,2,18,15,30,654.0,103.0,9.7,11.6,375.0,229.26,164.64
2018,2,18,15,45,529.5,107.5,9.7,11.25,312.0,179.32,124.9
2018,2,18,16,0,405.0,112.0,9.7,10.9,249.0,139.75,96.47
2018,2,18,16,15,450.5,91.5,9.65,10.7,222.5,103.45,66.64
2018,2,18,16,30,496.0,71.0,9.6,10.5,196.0,62.37,40.47
2018,2,18,16,45,481.0,61.0,9.5,10.3,161.0,44.9,34.78
2018,2,18,17,0,466.0,51.0,9.4,10.1,126.0,39.21,29.21
2018,2,18,17,15,339.5,41.0,9.35,9.95,85.5,33.25,22.82
2018,2,18,17,30,213.0,31.0,9.3,9.8,45.0,24.87,5.46
2018,2,18,17,45,115.5,18.0,9.3,9.7,24.5,17.69,0.0
2018,2,18,18,0,18.0,5.0,9.3,9.6,4.0,0.0,0.0
2018,2,18,18,15,9.0,2.5,9.25,9.5,2.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.3,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.15,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,8.85,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.25,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.2,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,8.2,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,8.2,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,8.15,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,8.05,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.95,7.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,7.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.95,7.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,7.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,7.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,7.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,7.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,7.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,7.85,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,7.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,7.75,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,7.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,7.65,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,7.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,7.5,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.25,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,7.15,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,7.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,7.15,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.2,0.0,0.0,0.0
2018,2,19,6,45,30.0,5.5,8.7,7.2,6.0,0.0,0.0
2018,2,19,7,0,60.0,11.0,8.7,7.2,12.0,26.58,0.0
2018,2,19,7,15,178.5,26.0,8.7,7.35,42.5,95.07,11.1
2018,2,19,7,30,297.0,41.0,8.7,7.5,73.0,166.92,124.79
2018,2,19,7,45,428.5,48.0,8.65,7.6,120.5,236.1,189.92
2018,2,19,8,0,560.0,55.0,8.6,7.7,168.0,316.47,262.59
2018,2,19,8,15,624.5,61.0,8.5,7.9,217.5,373.08,314.86
2018,2,19,8,30,689.0,67.0,8.4,8.1,267.0,432.62,368.34
2018,2,19,8,45,733.5,69.5,8.3,8.25,315.0,477.73,408.57
2018,2,19,9,0,778.0,72.0,8.2,8.4,363.0,526.09,450.38
2018,2,19,9,15,807.5,75.0,8.05,8.55,408.0,566.32,484.32
2018,2,19,9,30,837.0,78.0,7.9,8.7,453.0,605.51,516.6
2018,2,19,9,45,860.0,79.0,7.75,8.8,493.0,637.02,542.07
2018,2,19,10,0,883.0,80.0,7.6,8.9,533.0,666.6,565.49
2018,2,19,10,15,896.5,81.5,7.45,9.0,566.5,685.38,579.83
2018,2,19,10,30,910.0,83.0,7.3,9.1,600.0,704.54,593.93
2018,2,19,10,45,918.5,84.5,7.15,9.15,626.0,717.5,602.77
2018,2,19,11,0,927.0,86.0,7.0,9.2,652.0,727.44,609.27
2018,2,19,11,15,932.5,86.5,6.95,9.25,670.0,731.14,611.21
2018,2,19,11,30,938.0,87.0,6.9,9.3,688.0,731.67,610.78
2018,2,19,11,45,942.0,87.0,6.85,9.35,698.5,727.43,606.75
2018,2,19,12,0,946.0,87.0,6.8,9.4,709.0,719.98,600.21
2018,2,19,12,15,948.5,87.0,6.8,9.5,712.5,708.33,589.88
2018,2,19,12,30,951.0,87.0,6.8,9.6,716.0,693.52,576.93
2018,2,19,12,45,950.5,86.0,6.85,9.65,710.5,672.75,559.34
2018,2,19,13,0,950.0,85.0,6.9,9.7,705.0,649.07,539.16
2018,2,19,13,15,946.0,84.5,6.95,9.8,691.0,621.08,515.06
2018,2,19,13,30,942.0,84.0,7.0,9.9,677.0,590.55,488.5
2018,2,19,13,45,935.0,83.0,7.1,10.0,655.5,555.65,457.97
2018,2,19,14,0,928.0,82.0,7.2,10.1,634.0,518.73,425.15
2018,2,19,14,15,917.0,80.5,7.2,10.15,604.5,477.76,388.29
2018,2,19,14,30,906.0,79.0,7.2,10.2,575.0,435.46,349.56
2018,2,19,14,45,891.5,77.0,7.25,10.25,539.5,390.33,307.82
2018,2,19,15,0,877.0,75.0,7.3,10.3,504.0,344.6,264.88
2018,2,19,15,15,855.5,73.0,7.3,10.3,462.5,293.41,217.2
2018,2,19,15,30,834.0,71.0,7.3,10.3,421.0,245.86,172.67
2018,2,19,15,45,804.5,67.5,7.15,10.25,375.0,196.42,128.04
2018,2,19,16,0,775.0,64.0,7.0,10.2,329.0,148.89,87.88
2018,2,19,16,15,732.0,59.5,6.75,10.0,280.0,101.63,54.01
2018,2,19,16,30,689.0,55.0,6.5,9.8,231.0,58.23,32.54
2018,2,19,16,45,621.5,49.5,6.25,9.6,183.0,34.4,25.47
2018,2,19,17,0,554.0,44.0,6.0,9.4,135.0,32.31,23.22
2018,2,19,17,15,432.5,36.5,5.95,9.25,92.5,28.38,18.87
2018,2,19,17,30,311.0,29.0,5.9,9.1,50.0,24.54,7.62
2018,2,19,17,45,180.0,18.0,5.8,8.9,27.5,17.69,0.0
2018,2,19,18,0,49.0,7.0,5.7,8.7,5.0,0.0,0.0
2018,2,19,18,15,24.5,3.5,5.7,8.65,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,8.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,8.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,7.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,7.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,7.2,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,2.3,7.4,7.0,0.0,0.0
2018,2,20,7,0,108.0,12.0,2.2,7.5,14.0,40.59,0.0
2018,2,20,7,15,223.0,24.0,2.15,7.75,43.5,107.1,29.99
2018,2,20,7,30,338.0,36.0,2.1,8.0,73.0,176.06,131.86
2018,2,20,7,45,440.0,45.0,2.05,8.25,119.0,239.5,190.75
2018,2,20,8,0,542.0,54.0,2.0,8.5,165.0,310.16,253.18
2018,2,20,8,15,600.0,59.5,1.9,8.6,212.0,362.73,299.81
2018,2,20,8,30,658.0,65.0,1.8,8.7,259.0,417.86,346.99
2018,2,20,8,45,490.0,100.0,1.7,8.85,258.0,384.54,320.39
2018,2,20,9,0,322.0,135.0,1.6,9.0,257.0,334.83,279.15
2018,2,20,9,15,333.5,154.5,1.65,9.15,293.5,370.1,307.96
2018,2,20,9,30,345.0,174.0,1.7,9.3,330.0,404.65,335.13
2018,2,20,9,45,523.5,147.5,1.75,9.45,407.5,500.98,413.22
2018,2,20,10,0,702.0,121.0,1.8,9.6,485.0,599.33,490.39
2018,2,20,10,15,804.0,101.0,1.95,9.7,542.5,652.14,531.4
2018,2,20,10,30,906.0,81.0,2.1,9.8,600.0,703.85,570.96
2018,2,20,10,45,914.5,82.5,2.3,9.9,626.0,716.83,580.34
2018,2,20,11,0,923.0,84.0,2.5,10.0,652.0,726.8,587.88
2018,2,20,11,15,929.0,85.0,2.6,10.05,670.5,731.4,591.02
2018,2,20,11,30,935.0,86.0,2.7,10.1,689.0,732.81,591.95
2018,2,20,11,45,936.5,87.0,2.8,10.15,699.0,727.94,588.33
2018,2,20,12,0,938.0,88.0,2.9,10.2,709.0,719.88,582.47
2018,2,20,12,15,938.5,87.5,3.1,10.2,711.0,706.48,572.63
2018,2,20,12,30,939.0,87.0,3.3,10.2,713.0,690.02,560.17
2018,2,20,12,45,939.0,86.0,3.45,10.2,707.5,669.75,544.33
2018,2,20,13,0,939.0,85.0,3.6,10.2,702.0,646.59,525.92
2018,2,20,13,15,935.0,84.0,3.8,10.2,688.0,618.32,503.28
2018,2,20,13,30,931.0,83.0,4.0,10.2,674.0,587.57,478.12
2018,2,20,13,45,924.0,82.0,4.15,10.15,652.0,552.95,449.36
2018,2,20,14,0,917.0,81.0,4.3,10.1,630.0,516.33,418.28
2018,2,20,14,15,798.0,108.0,4.4,10.05,570.0,452.68,365.01
2018,2,20,14,30,679.0,135.0,4.5,10.0,510.0,395.11,316.49
2018,2,20,14,45,403.5,170.5,4.65,9.95,389.5,297.97,238.22
2018,2,20,15,0,128.0,206.0,4.8,9.9,269.0,227.04,183.46
2018,2,20,15,15,120.0,183.0,4.8,9.9,238.0,197.13,158.37
2018,2,20,15,30,112.0,160.0,4.8,9.9,207.0,168.07,133.82
2018,2,20,15,45,143.0,148.0,4.9,9.65,201.5,155.77,121.93
2018,2,20,16,0,174.0,136.0,5.0,9.4,196.0,140.17,107.34
2018,2,20,16,15,164.0,116.5,4.9,9.25,166.5,112.27,84.99
2018,2,20,16,30,154.0,97.0,4.8,9.1,137.0,85.48,65.32
2018,2,20,16,45,123.0,78.5,4.7,8.95,106.0,65.4,53.53
2018,2,20,17,0,92.0,60.0,4.6,8.8,75.0,50.85,39.89
2018,2,20,17,15,82.0,42.0,4.5,8.7,52.0,36.28,25.9
2018,2,20,17,30,72.0,24.0,4.4,8.6,29.0,20.13,6.7
2018,2,20,17,45,61.0,15.5,4.35,8.55,17.0,15.24,0.0
2018,2,20,18,0,50.0,7.0,4.3,8.5,5.0,0.0,0.0
2018,2,20,18,15,25.0,3.5,4.2,8.4,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.25,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,21,6,45,52.0,8.0,1.75,8.5,9.0,0.0,0.0
2018,2,21,7,0,104.0,16.0,1.8,8.6,18.0,43.86,0.0
2018,2,21,7,15,234.0,27.5,1.95,8.7,49.5,115.48,46.18
2018,2,21,7,30,364.0,39.0,2.1,8.8,81.0,189.78,143.25
2018,2,21,7,45,462.0,47.0,2.25,8.85,126.5,252.41,201.39
2018,2,21,8,0,560.0,55.0,2.4,8.9,172.0,321.61,263.04
2018,2,21,8,15,621.0,60.0,2.45,8.95,220.5,375.97,311.51
2018,2,21,8,30,682.0,65.0,2.5,9.0,269.0,433.05,360.82
2018,2,21,8,45,725.0,67.5,2.5,9.05,316.5,477.77,398.79
2018,2,21,9,0,768.0,70.0,2.5,9.1,364.0,525.4,437.92
2018,2,21,9,15,798.5,72.5,2.55,9.35,409.0,565.67,470.01
2018,2,21,9,30,829.0,75.0,2.6,9.6,454.0,604.99,500.61
2018,2,21,9,45,854.5,74.5,2.6,9.85,494.0,636.45,524.36
2018,2,21,10,0,880.0,74.0,2.6,10.1,534.0,663.1,544.11
2018,2,21,10,15,894.0,76.0,2.4,10.3,568.0,685.93,559.04
2018,2,21,10,30,908.0,78.0,2.2,10.5,602.0,706.13,571.36
2018,2,21,10,45,916.0,79.5,2.05,10.75,628.0,718.84,578.15
2018,2,21,11,0,924.0,81.0,1.9,11.0,654.0,728.52,582.7
2018,2,21,11,15,929.5,81.5,1.55,11.1,672.0,732.28,581.47
2018,2,21,11,30,935.0,82.0,1.2,11.2,690.0,732.86,577.5
2018,2,21,11,45,937.0,83.5,0.85,11.35,700.5,728.87,569.59
2018,2,21,12,0,939.0,85.0,0.5,11.5,711.0,721.66,558.86
2018,2,21,12,15,939.5,85.0,0.7,11.65,713.5,708.75,552.12
2018,2,21,12,30,940.0,85.0,0.9,11.8,716.0,692.77,542.3
2018,2,21,12,45,938.0,85.0,1.15,11.95,710.0,672.2,529.06
2018,2,21,13,0,936.0,85.0,1.4,12.1,704.0,648.8,512.9
2018,2,21,13,15,930.5,85.0,1.6,12.15,690.0,620.66,492.2
2018,2,21,13,30,925.0,85.0,1.8,12.2,676.0,590.11,468.88
2018,2,21,13,45,915.5,84.5,2.05,12.3,653.5,554.76,441.21
2018,2,21,14,0,906.0,84.0,2.3,12.4,631.0,517.6,411.1
