Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,14,6,15,15.5,4.5,3.1,11.05,5.0,0.0,0.0
2018,3,14,6,30,31.0,9.0,3.3,11.4,10.0,17.41,0.0
2018,3,14,6,45,15.5,21.0,3.5,11.8,21.5,27.47,7.29
2018,3,14,7,0,0.0,33.0,3.7,12.2,33.0,32.96,21.29
2018,3,14,7,15,1.5,51.0,3.95,12.25,51.5,52.31,38.52
2018,3,14,7,30,3.0,69.0,4.2,12.3,70.0,71.35,55.26
2018,3,14,7,45,44.5,93.0,4.45,12.4,107.0,121.65,98.64
2018,3,14,8,0,86.0,117.0,4.7,12.5,144.0,177.56,146.55
2018,3,14,8,15,82.5,112.0,4.75,12.45,141.5,170.07,140.46
2018,3,14,8,30,79.0,107.0,4.8,12.4,139.0,163.39,134.89
2018,3,14,8,45,39.5,83.0,4.9,12.35,99.0,108.31,87.6
2018,3,14,9,0,0.0,59.0,5.0,12.3,59.0,57.03,42.98
2018,3,14,9,15,0.0,66.5,4.95,12.25,66.5,64.3,49.03
2018,3,14,9,30,0.0,74.0,4.9,12.2,74.0,71.57,55.03
2018,3,14,9,45,44.0,135.5,4.85,12.2,163.0,168.41,137.14
2018,3,14,10,0,88.0,197.0,4.8,12.2,252.0,272.11,222.8
2018,3,14,10,15,221.5,217.0,4.7,12.15,365.0,402.08,330.36
2018,3,14,10,30,355.0,237.0,4.6,12.1,478.0,527.29,430.89
2018,3,14,10,45,584.5,186.0,4.5,12.1,600.0,663.65,540.04
2018,3,14,11,0,814.0,135.0,4.4,12.1,722.0,788.88,634.91
2018,3,14,11,15,880.0,110.5,4.3,12.1,759.0,810.27,648.7
2018,3,14,11,30,946.0,86.0,4.2,12.1,796.0,831.85,663.25
2018,3,14,11,45,952.0,85.0,4.05,12.1,806.5,827.4,658.71
2018,3,14,12,0,958.0,84.0,3.9,12.1,817.0,819.63,652.11
2018,3,14,12,15,893.0,112.5,3.85,12.1,796.5,784.84,626.26
2018,3,14,12,30,828.0,141.0,3.8,12.1,776.0,749.59,600.21
2018,3,14,12,45,682.5,200.0,3.7,12.15,720.5,684.5,548.13
2018,3,14,13,0,537.0,259.0,3.6,12.2,665.0,621.34,496.81
2018,3,14,13,15,682.5,195.0,3.6,12.25,700.5,639.61,513.32
2018,3,14,13,30,828.0,131.0,3.6,12.3,736.0,648.55,521.53
2018,3,14,13,45,890.5,102.5,3.55,12.3,735.5,631.42,507.83
2018,3,14,14,0,953.0,74.0,3.5,12.3,735.0,607.24,488.18
2018,3,14,14,15,945.5,73.5,3.55,12.3,705.5,565.99,454.17
2018,3,14,14,30,938.0,73.0,3.6,12.3,676.0,523.12,418.05
2018,3,14,14,45,925.5,71.5,3.6,12.3,638.5,475.68,377.31
2018,3,14,15,0,913.0,70.0,3.6,12.3,601.0,427.48,334.91
2018,3,14,15,15,896.5,68.0,3.6,12.3,558.0,376.9,289.62
2018,3,14,15,30,880.0,66.0,3.6,12.3,515.0,326.4,243.51
2018,3,14,15,45,797.0,77.5,3.8,12.25,455.0,267.37,192.2
2018,3,14,16,0,714.0,89.0,4.0,12.2,395.0,216.2,148.4
2018,3,14,16,15,554.0,100.5,4.0,12.1,320.5,163.83,109.13
2018,3,14,16,30,394.0,112.0,4.0,12.0,246.0,127.12,86.21
2018,3,14,16,45,424.0,90.0,4.0,11.9,212.5,87.62,57.18
2018,3,14,17,0,454.0,68.0,4.0,11.8,179.0,48.12,37.71
2018,3,14,17,15,448.5,54.5,3.95,11.6,142.5,39.63,29.85
2018,3,14,17,30,443.0,41.0,3.9,11.4,106.0,30.6,21.31
2018,3,14,17,45,322.5,32.0,3.85,11.2,69.0,25.32,15.04
2018,3,14,18,0,202.0,23.0,3.8,11.0,32.0,19.88,0.0
2018,3,14,18,15,101.0,11.5,3.85,10.95,16.0,11.3,0.0
2018,3,14,18,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,15,6,15,61.0,7.5,3.7,10.15,9.0,0.0,0.0
2018,3,15,6,30,122.0,15.0,3.9,10.5,18.0,49.01,0.0
2018,3,15,6,45,111.0,12.5,4.1,10.9,20.0,62.6,29.23
2018,3,15,7,0,100.0,10.0,4.3,11.3,22.0,57.62,40.81
2018,3,15,7,15,50.0,13.5,4.55,11.45,19.5,41.64,29.59
2018,3,15,7,30,0.0,17.0,4.8,11.6,17.0,16.39,8.45
2018,3,15,7,45,2.5,38.5,5.05,11.8,39.5,38.43,27.53
2018,3,15,8,0,5.0,60.0,5.3,12.0,62.0,60.69,46.7
2018,3,15,8,15,36.5,87.0,5.45,12.1,102.0,109.53,88.9
2018,3,15,8,30,68.0,114.0,5.6,12.2,142.0,164.77,136.06
2018,3,15,8,45,34.0,87.0,5.7,12.3,101.0,109.09,88.15
2018,3,15,9,0,0.0,60.0,5.8,12.4,60.0,57.99,43.77
2018,3,15,9,15,0.0,94.0,5.95,12.5,94.0,91.11,71.56
2018,3,15,9,30,0.0,128.0,6.1,12.6,128.0,125.02,99.66
2018,3,15,9,45,0.0,140.0,6.2,12.7,140.0,136.84,109.16
2018,3,15,10,0,0.0,152.0,6.3,12.8,152.0,148.63,118.61
2018,3,15,10,15,1.0,133.5,6.4,12.9,134.0,130.75,103.62
2018,3,15,10,30,2.0,115.0,6.5,13.0,116.0,113.18,88.94
2018,3,15,10,45,214.0,148.5,6.65,13.1,303.5,331.23,274.35
2018,3,15,11,0,426.0,182.0,6.8,13.2,491.0,533.06,439.65
2018,3,15,11,15,575.5,180.5,6.9,13.2,608.5,650.09,533.34
2018,3,15,11,30,725.0,179.0,7.0,13.2,726.0,761.33,620.87
2018,3,15,11,45,608.5,231.0,7.15,13.2,694.0,714.64,581.22
2018,3,15,12,0,492.0,283.0,7.3,13.2,662.0,665.86,540.28
2018,3,15,12,15,482.5,285.5,7.3,13.2,657.5,650.88,528.17
2018,3,15,12,30,473.0,288.0,7.3,13.2,653.0,634.53,514.89
2018,3,15,12,45,633.5,220.0,7.35,13.15,704.5,671.38,547.35
2018,3,15,13,0,794.0,152.0,7.4,13.1,756.0,699.07,571.92
2018,3,15,13,15,661.0,201.5,7.35,13.1,697.5,634.02,517.51
2018,3,15,13,30,528.0,251.0,7.3,13.1,639.0,573.49,466.73
2018,3,15,13,45,508.5,250.0,7.25,13.1,614.5,540.63,439.84
2018,3,15,14,0,489.0,249.0,7.2,13.1,590.0,507.79,412.64
2018,3,15,14,15,397.5,252.5,7.15,13.1,522.0,441.31,357.99
2018,3,15,14,30,306.0,256.0,7.1,13.1,454.0,383.12,309.94
2018,3,15,14,45,211.5,254.5,7.05,13.15,387.5,327.16,263.9
2018,3,15,15,0,117.0,253.0,7.0,13.2,321.0,276.05,222.33
2018,3,15,15,15,181.5,231.5,7.0,13.2,328.5,272.44,218.22
2018,3,15,15,30,246.0,210.0,7.0,13.2,336.0,258.9,204.8
2018,3,15,15,45,176.5,192.0,6.95,13.1,278.0,215.06,169.48
2018,3,15,16,0,107.0,174.0,6.9,13.0,220.0,174.23,137.49
2018,3,15,16,15,139.5,151.5,6.75,12.9,204.0,152.78,118.02
2018,3,15,16,30,172.0,129.0,6.6,12.8,188.0,128.13,96.3
2018,3,15,16,45,144.5,111.0,6.5,12.7,155.0,100.56,76.0
2018,3,15,17,0,117.0,93.0,6.4,12.6,122.0,76.47,62.91
2018,3,15,17,15,149.0,71.5,6.25,12.5,99.5,56.68,44.88
2018,3,15,17,30,181.0,50.0,6.1,12.4,77.0,40.62,30.01
2018,3,15,17,45,95.5,33.0,5.95,12.3,46.5,27.35,16.85
2018,3,15,18,0,10.0,16.0,5.8,12.2,16.0,15.17,0.0
2018,3,15,18,15,5.0,8.0,5.8,12.15,8.0,7.86,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.05,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,11.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,4.25,10.5,1.5,0.0,0.0
2018,3,16,6,30,0.0,3.0,4.5,10.5,3.0,2.95,0.0
2018,3,16,6,45,0.0,8.0,4.7,10.55,8.0,7.71,0.0
2018,3,16,7,0,0.0,13.0,4.9,10.6,13.0,12.53,4.78
2018,3,16,7,15,0.0,20.0,4.95,10.55,20.0,19.29,10.83
2018,3,16,7,30,0.0,27.0,5.0,10.5,27.0,26.05,16.86
2018,3,16,7,45,57.5,66.0,5.1,10.45,84.5,101.73,82.75
2018,3,16,8,0,115.0,105.0,5.2,10.4,142.0,179.3,149.88
2018,3,16,8,15,212.5,132.0,5.25,10.45,214.5,276.93,233.52
2018,3,16,8,30,310.0,159.0,5.3,10.5,287.0,373.49,314.79
2018,3,16,8,45,363.5,168.5,5.35,10.55,336.0,426.6,358.77
2018,3,16,9,0,417.0,178.0,5.4,10.6,385.0,490.02,410.36
2018,3,16,9,15,384.5,198.5,5.4,10.75,402.5,490.67,409.22
2018,3,16,9,30,352.0,219.0,5.4,10.9,420.0,496.29,411.93
2018,3,16,9,45,269.5,229.5,5.4,11.05,389.5,450.84,372.83
2018,3,16,10,0,187.0,240.0,5.4,11.2,359.0,394.28,324.72
2018,3,16,10,15,285.0,258.0,5.45,11.3,449.5,497.01,408.39
2018,3,16,10,30,383.0,276.0,5.5,11.4,540.0,593.53,485.08
2018,3,16,10,45,330.5,282.5,5.6,11.55,516.0,558.64,455.64
2018,3,16,11,0,278.0,289.0,5.7,11.7,492.0,522.02,425.2
2018,3,16,11,15,312.0,289.5,5.8,11.75,522.5,546.78,445.22
2018,3,16,11,30,346.0,290.0,5.9,11.8,553.0,570.27,463.98
2018,3,16,11,45,561.5,229.0,6.05,11.9,661.5,678.33,553.0
2018,3,16,12,0,777.0,168.0,6.2,12.0,770.0,774.86,630.71
2018,3,16,12,15,805.5,155.5,6.3,12.0,780.0,769.81,626.71
2018,3,16,12,30,834.0,143.0,6.4,12.0,790.0,762.32,621.37
2018,3,16,12,45,833.5,141.0,6.45,12.0,783.0,740.66,605.04
2018,3,16,13,0,833.0,139.0,6.5,12.0,776.0,716.46,585.96
2018,3,16,13,15,844.0,132.5,6.55,11.95,767.0,693.15,567.55
2018,3,16,13,30,855.0,126.0,6.6,11.9,758.0,666.88,546.46
2018,3,16,13,45,890.5,108.5,6.6,11.9,749.0,643.34,527.21
2018,3,16,14,0,926.0,91.0,6.6,11.9,740.0,614.56,503.19
2018,3,16,14,15,898.5,96.0,6.6,11.85,704.0,568.52,464.26
2018,3,16,14,30,871.0,101.0,6.6,11.8,668.0,519.87,422.65
2018,3,16,14,45,859.0,98.0,6.55,11.75,631.0,473.4,381.93
2018,3,16,15,0,847.0,95.0,6.5,11.7,594.0,426.33,339.81
2018,3,16,15,15,847.5,87.5,6.5,11.7,556.0,379.26,296.59
2018,3,16,15,30,848.0,80.0,6.5,11.7,518.0,330.9,251.35
2018,3,16,15,45,825.0,76.5,6.3,11.6,470.5,278.87,203.15
2018,3,16,16,0,802.0,73.0,6.1,11.5,423.0,228.18,156.49
2018,3,16,16,15,737.0,74.5,5.85,11.35,366.0,176.91,112.87
2018,3,16,16,30,672.0,76.0,5.6,11.2,309.0,128.24,75.27
2018,3,16,16,45,591.0,70.5,5.4,11.1,251.5,82.38,46.58
2018,3,16,17,0,510.0,65.0,5.2,11.0,194.0,44.99,35.04
2018,3,16,17,15,473.0,55.5,5.0,10.8,153.5,40.08,30.39
2018,3,16,17,30,436.0,46.0,4.8,10.6,113.0,34.88,25.25
2018,3,16,17,45,294.5,34.0,4.6,10.45,71.5,26.85,16.83
2018,3,16,18,0,153.0,22.0,4.4,10.3,30.0,17.43,0.0
2018,3,16,18,15,76.5,11.0,4.4,10.25,15.0,10.81,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,17,6,15,48.0,9.0,1.75,9.95,10.5,0.0,0.0
2018,3,17,6,30,96.0,18.0,1.8,10.1,21.0,45.54,0.0
2018,3,17,6,45,227.0,32.0,1.85,10.3,57.0,130.5,82.15
2018,3,17,7,0,358.0,46.0,1.9,10.5,93.0,205.64,159.52
2018,3,17,7,15,457.0,53.5,1.9,10.55,141.5,273.06,220.18
2018,3,17,7,30,556.0,61.0,1.9,10.6,190.0,347.69,285.42
2018,3,17,7,45,616.5,66.5,1.95,10.65,242.0,407.33,337.14
2018,3,17,8,0,677.0,72.0,2.0,10.7,294.0,470.31,389.94
2018,3,17,8,15,716.0,76.0,2.0,10.75,345.0,521.78,431.83
2018,3,17,8,30,755.0,80.0,2.0,10.8,396.0,572.01,471.59
2018,3,17,8,45,782.5,82.5,2.0,10.85,444.0,615.83,505.23
2018,3,17,9,0,810.0,85.0,2.0,10.9,492.0,658.96,537.47
2018,3,17,9,15,827.5,89.0,2.0,11.0,536.0,695.7,562.96
2018,3,17,9,30,845.0,93.0,2.0,11.1,580.0,730.63,586.82
2018,3,17,9,45,838.5,102.5,2.0,11.2,612.5,751.54,600.2
2018,3,17,10,0,832.0,112.0,2.0,11.3,645.0,769.25,611.36
2018,3,17,10,15,788.5,134.0,2.05,11.4,659.0,768.07,609.35
2018,3,17,10,30,745.0,156.0,2.1,11.5,673.0,765.15,606.39
2018,3,17,10,45,730.5,164.5,2.15,11.55,686.5,765.11,605.79
2018,3,17,11,0,716.0,173.0,2.2,11.6,700.0,762.18,603.2
2018,3,17,11,15,488.0,187.5,2.25,11.65,550.5,592.13,474.42
2018,3,17,11,30,260.0,202.0,2.3,11.7,401.0,413.76,334.49
2018,3,17,11,45,214.5,202.0,2.35,11.75,367.5,374.21,303.22
2018,3,17,12,0,169.0,202.0,2.4,11.8,334.0,334.78,271.01
2018,3,17,12,15,277.0,268.0,2.55,11.85,484.0,478.05,384.15
2018,3,17,12,30,385.0,334.0,2.7,11.9,634.0,615.24,487.87
2018,3,17,12,45,378.5,332.5,2.85,11.95,625.5,597.89,474.04
2018,3,17,13,0,372.0,331.0,3.0,12.0,617.0,579.66,460.46
2018,3,17,13,15,474.0,285.5,3.15,11.95,642.5,592.31,472.65
2018,3,17,13,30,576.0,240.0,3.3,11.9,668.0,597.69,478.67
2018,3,17,13,45,680.5,192.0,3.45,11.9,682.5,594.87,477.83
2018,3,17,14,0,785.0,144.0,3.6,11.9,697.0,585.09,470.83
2018,3,17,14,15,823.0,123.5,3.6,11.9,682.0,554.69,445.89
2018,3,17,14,30,861.0,103.0,3.6,11.9,667.0,519.69,416.5
2018,3,17,14,45,864.0,96.0,3.6,11.9,635.0,476.65,379.57
2018,3,17,15,0,867.0,89.0,3.6,11.9,603.0,434.98,342.6
2018,3,17,15,15,849.5,86.5,3.6,11.9,560.0,381.81,295.72
2018,3,17,15,30,832.0,84.0,3.6,11.9,517.0,332.2,250.76
2018,3,17,15,45,811.0,80.0,3.45,11.75,470.0,280.92,204.03
2018,3,17,16,0,790.0,76.0,3.3,11.6,423.0,230.81,158.45
2018,3,17,16,15,760.0,71.5,3.2,11.5,373.0,180.24,114.25
2018,3,17,16,30,730.0,67.0,3.1,11.4,323.0,132.26,75.73
2018,3,17,16,45,683.0,62.5,3.0,11.25,271.5,86.17,46.09
2018,3,17,17,0,636.0,58.0,2.9,11.1,220.0,41.12,31.57
2018,3,17,17,15,558.0,51.0,2.8,10.9,169.5,35.9,26.68
2018,3,17,17,30,480.0,44.0,2.7,10.7,119.0,32.77,23.44
2018,3,17,17,45,341.0,34.0,2.6,10.45,77.0,26.63,16.86
2018,3,17,18,0,202.0,24.0,2.5,10.2,35.0,20.15,0.0
2018,3,17,18,15,101.0,12.0,2.45,10.15,17.5,11.8,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,6,15,53.0,9.0,1.2,9.8,11.0,0.0,0.0
2018,3,18,6,30,106.0,18.0,1.3,9.9,22.0,48.93,0.0
2018,3,18,6,45,194.5,31.5,1.4,10.05,53.0,120.9,80.33
2018,3,18,7,0,283.0,45.0,1.5,10.2,84.0,177.44,138.41
2018,3,18,7,15,350.5,57.0,1.6,10.35,126.0,231.51,187.44
2018,3,18,7,30,418.0,69.0,1.7,10.5,168.0,291.26,240.15
2018,3,18,7,45,442.0,83.5,1.8,10.65,210.5,336.47,279.64
2018,3,18,8,0,466.0,98.0,1.9,10.8,253.0,382.51,318.54
2018,3,18,8,15,528.0,104.5,2.0,11.05,307.0,445.76,370.26
2018,3,18,8,30,590.0,111.0,2.1,11.3,361.0,509.26,420.84
2018,3,18,8,45,467.0,151.0,2.15,11.55,363.0,486.65,400.35
2018,3,18,9,0,344.0,191.0,2.2,11.8,365.0,449.98,368.76
2018,3,18,9,15,270.0,225.5,2.25,12.0,369.5,442.24,360.22
2018,3,18,9,30,196.0,260.0,2.3,12.2,374.0,421.86,341.52
2018,3,18,9,45,194.5,279.5,2.3,12.45,399.0,443.32,357.07
2018,3,18,10,0,193.0,299.0,2.3,12.7,424.0,463.86,371.52
2018,3,18,10,15,196.5,313.5,2.25,12.85,446.0,482.05,384.26
2018,3,18,10,30,200.0,328.0,2.2,13.0,468.0,499.48,396.34
2018,3,18,10,45,175.0,342.0,2.1,13.15,467.5,492.73,389.22
2018,3,18,11,0,150.0,356.0,2.0,13.3,467.0,484.95,381.53
2018,3,18,11,15,203.5,359.5,1.95,13.3,513.5,528.63,415.14
2018,3,18,11,30,257.0,363.0,1.9,13.3,560.0,575.88,450.44
2018,3,18,11,45,278.5,362.5,1.85,13.3,578.5,587.03,458.22
2018,3,18,12,0,300.0,362.0,1.8,13.3,597.0,596.82,465.23
2018,3,18,12,15,220.5,369.5,1.85,13.3,542.5,533.02,416.34
2018,3,18,12,30,141.0,377.0,1.9,13.3,488.0,474.15,370.9
2018,3,18,12,45,102.0,359.0,1.95,13.25,439.0,421.47,330.9
2018,3,18,13,0,63.0,341.0,2.0,13.2,390.0,372.46,293.1
2018,3,18,13,15,44.0,312.0,2.0,13.15,346.0,328.7,259.4
2018,3,18,13,30,25.0,283.0,2.0,13.1,302.0,287.34,227.2
2018,3,18,13,45,20.5,266.5,2.05,13.05,281.5,267.44,211.96
2018,3,18,14,0,16.0,250.0,2.1,13.0,261.0,247.92,196.84
2018,3,18,14,15,12.0,228.0,2.05,12.95,236.0,223.94,178.05
2018,3,18,14,30,8.0,206.0,2.0,12.9,211.0,200.39,159.5
2018,3,18,14,45,10.0,201.0,1.95,12.85,207.0,195.66,156.06
2018,3,18,15,0,12.0,196.0,1.9,12.8,203.0,190.68,152.34
2018,3,18,15,15,29.0,198.5,1.9,12.8,214.0,194.14,155.25
2018,3,18,15,30,46.0,201.0,1.9,12.8,225.0,198.36,158.5
2018,3,18,15,45,88.5,184.5,1.65,12.6,225.5,191.31,151.57
2018,3,18,16,0,131.0,168.0,1.4,12.4,226.0,176.07,137.27
2018,3,18,16,15,127.5,144.0,1.2,12.35,195.0,146.7,112.83
2018,3,18,16,30,124.0,120.0,1.0,12.3,164.0,117.92,89.25
2018,3,18,16,45,186.5,106.5,0.85,12.2,160.5,97.1,71.04
2018,3,18,17,0,249.0,93.0,0.7,12.1,157.0,74.12,60.88
2018,3,18,17,15,208.0,74.5,0.75,12.0,120.0,58.9,47.07
2018,3,18,17,30,167.0,56.0,0.8,11.9,83.0,45.16,34.3
2018,3,18,17,45,108.0,38.5,0.85,11.85,53.5,31.65,21.18
2018,3,18,18,0,49.0,21.0,0.9,11.8,24.0,17.67,0.0
2018,3,18,18,15,24.5,10.5,0.95,11.8,12.0,10.32,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,19,6,15,90.0,10.5,2.9,9.2,14.5,10.32,0.0
2018,3,19,6,30,180.0,21.0,3.0,9.6,29.0,74.54,0.0
2018,3,19,6,45,326.5,31.0,3.1,9.95,69.0,166.39,115.78
2018,3,19,7,0,473.0,41.0,3.2,10.3,109.0,249.78,196.46
2018,3,19,7,15,556.5,48.5,3.35,10.6,160.0,315.6,256.7
2018,3,19,7,30,640.0,56.0,3.5,10.9,211.0,387.73,320.58
2018,3,19,7,45,611.0,69.5,3.65,11.2,245.5,413.86,345.16
2018,3,19,8,0,582.0,83.0,3.8,11.5,280.0,436.09,364.94
2018,3,19,8,15,507.0,112.0,4.0,11.85,303.0,440.95,368.7
2018,3,19,8,30,432.0,141.0,4.2,12.2,326.0,442.28,368.65
2018,3,19,8,45,413.5,165.5,4.45,12.6,359.0,469.33,389.42
2018,3,19,9,0,395.0,190.0,4.7,13.0,392.0,493.58,407.4
2018,3,19,9,15,412.0,202.5,4.5,13.25,429.5,527.8,432.95
2018,3,19,9,30,429.0,215.0,4.3,13.5,467.0,561.34,457.38
2018,3,19,9,45,535.0,195.5,4.1,13.8,530.0,627.46,508.51
2018,3,19,10,0,641.0,176.0,3.9,14.1,593.0,699.05,562.46
2018,3,19,10,15,643.0,185.0,3.75,14.35,620.5,716.42,572.98
2018,3,19,10,30,645.0,194.0,3.6,14.6,648.0,731.4,581.92
2018,3,19,10,45,515.5,254.5,3.5,14.85,625.0,688.9,545.19
2018,3,19,11,0,386.0,315.0,3.4,15.1,602.0,639.47,503.67
2018,3,19,11,15,376.5,326.0,3.4,15.3,611.5,639.89,503.0
2018,3,19,11,30,367.0,337.0,3.4,15.5,621.0,638.82,500.96
2018,3,19,11,45,494.0,289.5,3.35,15.7,676.0,690.24,541.28
2018,3,19,12,0,621.0,242.0,3.3,15.9,731.0,735.1,575.82
2018,3,19,12,15,641.0,234.5,3.15,16.05,739.5,731.08,571.65
2018,3,19,12,30,661.0,227.0,3.0,16.2,748.0,724.36,565.81
2018,3,19,12,45,500.0,286.0,2.8,16.4,678.0,646.08,503.59
2018,3,19,13,0,339.0,345.0,2.6,16.6,608.0,572.32,444.78
2018,3,19,13,15,304.5,346.5,2.5,16.65,579.5,537.81,418.47
2018,3,19,13,30,270.0,348.0,2.4,16.7,551.0,504.34,392.59
2018,3,19,13,45,276.0,326.0,2.25,16.75,528.0,475.61,370.94
2018,3,19,14,0,282.0,304.0,2.1,16.8,505.0,446.14,348.45
2018,3,19,14,15,371.0,273.5,2.05,16.6,526.0,453.13,354.45
2018,3,19,14,30,460.0,243.0,2.0,16.4,547.0,450.46,352.05
2018,3,19,14,45,343.5,255.5,1.9,16.2,475.5,388.39,303.26
2018,3,19,15,0,227.0,268.0,1.8,16.0,404.0,336.23,262.7
2018,3,19,15,15,224.5,246.5,1.8,16.0,373.0,303.63,236.76
2018,3,19,15,30,222.0,225.0,1.8,16.0,342.0,271.15,210.39
2018,3,19,15,45,231.5,198.0,1.7,15.6,310.0,233.5,179.39
2018,3,19,16,0,241.0,171.0,1.6,15.2,278.0,198.82,150.24
2018,3,19,16,15,326.0,143.0,1.55,14.95,270.0,175.18,126.75
2018,3,19,16,30,411.0,115.0,1.5,14.7,262.0,138.05,92.76
2018,3,19,16,45,360.5,102.0,1.45,14.45,216.0,100.28,66.98
2018,3,19,17,0,310.0,89.0,1.4,14.2,170.0,67.76,49.81
2018,3,19,17,15,259.0,73.0,1.45,13.95,130.5,53.8,42.24
2018,3,19,17,30,208.0,57.0,1.5,13.7,91.0,45.94,34.76
2018,3,19,17,45,135.5,40.0,1.55,13.4,59.0,32.83,22.16
2018,3,19,18,0,63.0,23.0,1.6,13.1,27.0,19.28,1.07
2018,3,19,18,15,31.5,11.5,1.8,12.95,13.5,11.3,0.0
2018,3,19,18,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,2.45,12.6,4.0,3.93,0.0
2018,3,20,6,30,0.0,8.0,2.9,12.5,8.0,7.71,0.0
2018,3,20,6,45,0.0,16.5,3.3,12.4,16.5,15.92,6.76
2018,3,20,7,0,0.0,25.0,3.7,12.3,25.0,24.13,14.6
2018,3,20,7,15,0.0,35.5,4.1,12.3,35.5,34.28,23.6
2018,3,20,7,30,0.0,46.0,4.5,12.3,46.0,44.43,32.53
2018,3,20,7,45,0.0,49.5,4.85,12.3,49.5,47.82,35.52
2018,3,20,8,0,0.0,53.0,5.2,12.3,53.0,51.2,38.41
2018,3,20,8,15,0.0,58.5,5.3,12.35,58.5,56.53,42.87
2018,3,20,8,30,0.0,64.0,5.4,12.4,64.0,61.86,47.27
2018,3,20,8,45,0.0,82.5,5.45,12.45,82.5,79.79,62.3
2018,3,20,9,0,0.0,101.0,5.5,12.5,101.0,98.17,77.55
2018,3,20,9,15,0.0,107.5,5.6,12.55,107.5,104.52,82.62
2018,3,20,9,30,0.0,114.0,5.7,12.6,114.0,110.88,87.68
2018,3,20,9,45,0.0,121.0,5.8,12.65,121.0,117.74,93.14
2018,3,20,10,0,0.0,128.0,5.9,12.7,128.0,124.59,98.58
2018,3,20,10,15,0.0,126.5,5.9,12.75,126.5,123.01,97.05
2018,3,20,10,30,0.0,125.0,5.9,12.8,125.0,121.46,95.59
2018,3,20,10,45,0.0,130.5,5.95,12.85,130.5,126.81,99.84
2018,3,20,11,0,0.0,136.0,6.0,12.9,136.0,132.15,104.08
2018,3,20,11,15,0.0,137.0,6.05,12.95,137.0,133.06,104.7
2018,3,20,11,30,0.0,138.0,6.1,13.0,138.0,133.97,105.35
2018,3,20,11,45,0.0,124.5,6.15,13.05,124.5,120.75,94.43
2018,3,20,12,0,0.0,111.0,6.2,13.1,111.0,107.58,83.58
2018,3,20,12,15,0.0,92.0,6.3,13.15,92.0,89.13,68.38
2018,3,20,12,30,0.0,73.0,6.4,13.2,73.0,70.7,53.16
2018,3,20,12,45,0.0,66.0,6.45,13.25,66.0,63.91,47.55
2018,3,20,13,0,0.0,59.0,6.5,13.3,59.0,57.12,41.94
2018,3,20,13,15,0.0,62.5,6.3,13.3,62.5,60.51,44.78
2018,3,20,13,30,0.0,66.0,6.1,13.3,66.0,63.89,47.64
2018,3,20,13,45,0.0,63.0,5.9,13.3,63.0,60.98,45.27
2018,3,20,14,0,0.0,60.0,5.7,13.3,60.0,58.06,42.92
2018,3,20,14,15,0.0,66.5,5.5,13.35,66.5,64.35,48.22
2018,3,20,14,30,0.0,73.0,5.3,13.4,73.0,70.64,53.55
2018,3,20,14,45,0.0,71.5,5.1,13.4,71.5,69.17,52.44
2018,3,20,15,0,0.0,70.0,4.9,13.4,70.0,67.71,51.35
2018,3,20,15,15,0.0,68.5,4.9,13.4,68.5,66.24,50.27
2018,3,20,15,30,0.0,67.0,4.9,13.4,67.0,64.78,49.19
2018,3,20,15,45,0.0,66.0,4.65,13.4,66.0,63.81,48.52
2018,3,20,16,0,0.0,65.0,4.4,13.4,65.0,62.83,47.85
2018,3,20,16,15,0.0,66.0,4.25,13.4,66.0,63.79,48.82
2018,3,20,16,30,0.0,67.0,4.1,13.4,67.0,64.76,49.76
2018,3,20,16,45,0.0,61.0,3.95,13.35,61.0,58.95,44.88
2018,3,20,17,0,0.0,55.0,3.8,13.3,55.0,53.15,39.88
2018,3,20,17,15,0.0,43.0,3.95,13.25,43.0,41.53,31.47
2018,3,20,17,30,0.0,31.0,4.1,13.2,31.0,29.93,20.78
2018,3,20,17,45,0.0,21.0,4.2,13.2,21.0,20.26,11.61
2018,3,20,18,0,0.0,11.0,4.3,13.2,11.0,10.61,0.0
2018,3,20,18,15,0.0,5.5,4.8,13.2,5.5,5.41,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.25,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.25,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,13.75,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,2.1,13.9,6.0,5.78,0.0
2018,3,21,6,45,0.0,11.5,2.15,14.1,11.5,11.09,3.1
2018,3,21,7,0,0.0,17.0,2.2,14.3,17.0,16.39,8.07
2018,3,21,7,15,0.0,25.5,2.4,14.45,25.5,24.6,15.25
2018,3,21,7,30,0.0,34.0,2.6,14.6,34.0,32.82,22.38
2018,3,21,7,45,0.0,45.0,2.8,14.7,45.0,43.46,31.49
2018,3,21,8,0,0.0,56.0,3.0,14.8,56.0,54.11,40.49
2018,3,21,8,15,0.0,68.0,3.15,14.9,68.0,65.73,50.2
2018,3,21,8,30,0.0,80.0,3.3,15.0,80.0,77.38,59.8
2018,3,21,8,45,0.0,101.0,3.4,15.1,101.0,98.37,77.09
2018,3,21,9,0,0.0,122.0,3.5,15.2,122.0,119.38,94.18
2018,3,21,9,15,2.0,143.5,3.75,15.3,144.5,142.32,112.77
2018,3,21,9,30,4.0,165.0,4.0,15.4,167.0,165.31,131.22
2018,3,21,9,45,6.5,185.5,4.25,15.55,189.5,187.67,149.03
2018,3,21,10,0,9.0,206.0,4.5,15.7,212.0,210.02,166.72
2018,3,21,10,15,11.5,220.0,4.8,15.8,228.0,225.74,179.07
2018,3,21,10,30,14.0,234.0,5.1,15.9,244.0,241.41,191.37
2018,3,21,10,45,20.5,263.0,5.4,16.05,278.0,275.35,218.22
2018,3,21,11,0,27.0,292.0,5.7,16.2,312.0,314.5,248.97
2018,3,21,11,15,31.0,306.5,5.85,16.2,330.0,331.03,261.81
2018,3,21,11,30,35.0,321.0,6.0,16.2,348.0,347.22,274.45
2018,3,21,11,45,38.5,331.0,6.2,16.15,361.0,358.13,283.05
2018,3,21,12,0,42.0,341.0,6.4,16.1,374.0,368.67,291.42
2018,3,21,12,15,38.5,332.5,6.4,16.05,363.0,355.22,280.78
2018,3,21,12,30,35.0,324.0,6.4,16.0,352.0,341.92,270.33
2018,3,21,12,45,26.0,298.5,6.4,15.95,319.0,308.37,243.83
2018,3,21,13,0,17.0,273.0,6.4,15.9,286.0,275.3,217.64
2018,3,21,13,15,41.5,295.5,6.35,15.85,327.0,311.9,247.42
2018,3,21,13,30,66.0,318.0,6.3,15.8,368.0,346.18,275.02
2018,3,21,13,45,71.0,321.0,6.25,15.75,373.5,348.02,276.62
2018,3,21,14,0,76.0,324.0,6.2,15.7,379.0,349.12,277.67
2018,3,21,14,15,55.0,283.5,6.25,15.7,322.5,296.09,235.69
2018,3,21,14,30,34.0,243.0,6.3,15.7,266.0,245.06,195.05
2018,3,21,14,45,27.0,231.0,6.4,15.7,248.5,228.11,181.69
2018,3,21,15,0,20.0,219.0,6.5,15.7,231.0,215.17,171.54
2018,3,21,15,15,49.5,213.0,6.5,15.7,240.0,214.89,171.29
2018,3,21,15,30,79.0,207.0,6.5,15.7,249.0,214.94,170.84
2018,3,21,15,45,59.0,185.5,6.7,15.5,215.5,185.22,147.06
2018,3,21,16,0,39.0,164.0,6.9,15.3,182.0,157.62,125.12
2018,3,21,16,15,91.0,140.0,6.9,15.2,175.0,138.75,107.42
2018,3,21,16,30,143.0,116.0,6.9,15.1,168.0,118.63,88.49
2018,3,21,16,45,104.0,107.5,6.85,15.0,142.0,99.05,74.67
2018,3,21,17,0,65.0,99.0,6.8,14.9,116.0,87.14,67.57
2018,3,21,17,15,49.5,78.0,6.85,14.85,89.5,68.49,55.07
2018,3,21,17,30,34.0,57.0,6.9,14.8,63.0,51.08,39.13
2018,3,21,17,45,26.0,40.0,6.9,14.7,43.5,36.31,25.19
2018,3,21,18,0,18.0,23.0,6.9,14.6,24.0,21.35,5.55
2018,3,21,18,15,14.5,13.5,7.0,14.65,14.0,13.27,0.0
2018,3,21,18,30,11.0,4.0,7.1,14.7,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,7.15,14.7,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.4,14.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.5,14.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.55,14.7,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.8,14.7,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,8.0,14.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.15,14.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.35,14.65,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.4,14.6,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.45,14.6,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.5,14.6,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.5,14.55,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.5,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.45,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.4,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.35,14.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.3,14.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.25,14.25,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.2,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.15,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.1,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.15,14.1,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.1,14.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,8.0,14.05,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,13.95,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,13.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.85,13.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.6,13.95,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,14.0,1.5,1.47,0.0
2018,3,22,6,30,0.0,3.0,6.4,14.0,3.0,2.89,0.0
2018,3,22,6,45,0.0,4.5,6.45,14.0,4.5,4.33,0.0
2018,3,22,7,0,0.0,6.0,6.5,14.0,6.0,5.78,0.0
2018,3,22,7,15,0.0,11.5,6.4,14.0,11.5,11.09,3.77
2018,3,22,7,30,0.0,17.0,6.3,14.0,17.0,16.39,8.38
2018,3,22,7,45,0.0,22.5,6.15,14.0,22.5,21.71,12.96
2018,3,22,8,0,0.0,28.0,6.0,14.0,28.0,27.02,17.5
2018,3,22,8,15,0.0,43.0,5.95,14.0,43.0,41.53,29.81
2018,3,22,8,30,0.0,58.0,5.9,14.0,58.0,56.05,42.03
2018,3,22,8,45,7.5,115.0,5.85,13.95,119.0,117.68,93.89
2018,3,22,9,0,15.0,172.0,5.8,13.9,180.0,181.55,146.72
2018,3,22,9,15,35.0,206.0,5.95,13.8,226.5,237.74,192.98
2018,3,22,9,30,55.0,240.0,6.1,13.7,273.0,288.8,234.57
2018,3,22,9,45,120.5,274.0,6.3,13.55,352.5,382.84,311.7
2018,3,22,10,0,186.0,308.0,6.5,13.4,432.0,470.81,382.8
2018,3,22,10,15,256.5,312.5,6.6,13.1,492.0,539.07,438.13
2018,3,22,10,30,327.0,317.0,6.7,12.8,552.0,600.62,487.88
2018,3,22,10,45,259.5,322.0,6.85,12.5,512.5,549.73,446.39
2018,3,22,11,0,192.0,327.0,7.0,12.2,473.0,491.55,399.1
2018,3,22,11,15,169.5,338.5,7.0,12.15,469.5,482.32,390.8
2018,3,22,11,30,147.0,350.0,7.0,12.1,466.0,472.42,381.91
2018,3,22,11,45,205.5,358.5,7.05,12.0,522.0,524.36,424.38
2018,3,22,12,0,264.0,367.0,7.1,11.9,578.0,577.53,467.21
2018,3,22,12,15,513.5,272.0,7.15,12.0,683.0,674.48,549.51
2018,3,22,12,30,763.0,177.0,7.2,12.1,788.0,760.31,621.34
2018,3,22,12,45,843.5,138.5,7.2,12.2,808.5,763.59,623.67
2018,3,22,13,0,924.0,100.0,7.2,12.3,829.0,761.37,622.01
2018,3,22,13,15,921.0,99.5,7.25,12.4,814.0,732.46,599.92
2018,3,22,13,30,918.0,99.0,7.3,12.5,799.0,701.07,575.07
2018,3,22,13,45,855.0,122.0,7.4,12.6,758.5,650.7,533.35
2018,3,22,14,0,792.0,145.0,7.5,12.7,718.0,603.09,493.4
2018,3,22,14,15,784.5,140.5,7.55,12.6,688.5,562.81,459.92
2018,3,22,14,30,777.0,136.0,7.6,12.5,659.0,521.41,424.81
2018,3,22,14,45,826.0,113.0,7.7,12.45,641.5,488.35,395.65
2018,3,22,15,0,875.0,90.0,7.8,12.4,624.0,453.05,363.2
2018,3,22,15,15,858.5,87.5,7.8,12.4,581.0,399.44,314.96
2018,3,22,15,30,842.0,85.0,7.8,12.4,538.0,349.35,268.73
2018,3,22,15,45,824.0,82.0,7.9,12.05,492.5,298.89,222.02
2018,3,22,16,0,806.0,79.0,8.0,11.7,447.0,249.31,175.98
2018,3,22,16,15,779.0,75.5,7.95,11.55,397.5,198.83,130.48
2018,3,22,16,30,752.0,72.0,7.9,11.4,348.0,150.65,89.96
2018,3,22,16,45,710.5,67.0,7.8,11.25,296.0,102.64,56.09
2018,3,22,17,0,669.0,62.0,7.7,11.1,244.0,54.98,32.38
2018,3,22,17,15,595.5,55.5,7.5,10.95,191.5,38.84,29.37
2018,3,22,17,30,522.0,49.0,7.3,10.8,139.0,36.35,26.76
2018,3,22,17,45,396.0,40.0,7.1,10.6,94.5,31.44,21.56
2018,3,22,18,0,270.0,31.0,6.9,10.4,50.0,26.48,10.16
2018,3,22,18,15,151.5,18.5,6.75,10.35,27.5,18.18,0.0
2018,3,22,18,30,33.0,6.0,6.6,10.3,5.0,0.0,0.0
2018,3,22,18,45,16.5,3.0,6.5,10.25,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,10.05,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,9.95,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,9.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,9.3,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,23,6,15,108.0,13.0,2.0,10.4,19.5,42.2,0.0
2018,3,23,6,30,216.0,26.0,2.0,10.7,39.0,109.1,29.42
2018,3,23,6,45,358.0,35.5,1.95,11.0,83.0,189.13,141.71
2018,3,23,7,0,500.0,45.0,1.9,11.3,127.0,274.61,218.11
2018,3,23,7,15,578.0,51.0,1.95,11.4,178.5,338.98,275.88
2018,3,23,7,30,656.0,57.0,2.0,11.5,230.0,409.05,336.65
2018,3,23,7,45,707.0,61.0,2.05,11.6,283.5,465.09,384.44
2018,3,23,8,0,758.0,65.0,2.1,11.7,337.0,526.17,434.51
2018,3,23,8,15,791.0,68.5,2.15,11.8,389.5,577.46,475.34
2018,3,23,8,30,824.0,72.0,2.2,11.9,442.0,628.96,515.17
2018,3,23,8,45,847.5,74.5,2.3,12.05,491.0,672.67,547.6
2018,3,23,9,0,871.0,77.0,2.4,12.2,540.0,711.27,574.86
2018,3,23,9,15,888.5,78.5,2.55,12.35,584.5,746.99,600.03
2018,3,23,9,30,906.0,80.0,2.7,12.5,629.0,780.8,623.63
2018,3,23,9,45,920.0,81.0,2.85,12.65,668.0,809.17,643.17
2018,3,23,10,0,934.0,82.0,3.0,12.8,707.0,835.01,660.9
2018,3,23,10,15,942.5,83.0,3.2,12.9,739.0,853.69,673.94
2018,3,23,10,30,951.0,84.0,3.4,13.0,771.0,869.35,684.93
2018,3,23,10,45,955.5,86.0,3.6,13.15,795.5,879.64,692.04
2018,3,23,11,0,960.0,88.0,3.8,13.3,820.0,886.62,696.91
2018,3,23,11,15,962.0,89.0,4.0,13.35,836.0,887.15,697.53
2018,3,23,11,30,964.0,90.0,4.2,13.4,852.0,884.32,695.88
2018,3,23,11,45,964.0,91.0,4.4,13.5,860.0,876.52,691.12
2018,3,23,12,0,964.0,92.0,4.6,13.6,868.0,865.44,684.09
2018,3,23,12,15,965.0,91.5,4.7,13.6,868.5,850.39,673.78
2018,3,23,12,30,966.0,91.0,4.8,13.6,869.0,832.17,661.19
2018,3,23,12,45,965.5,90.0,4.95,13.6,861.5,809.22,645.41
2018,3,23,13,0,965.0,89.0,5.1,13.6,854.0,783.32,627.35
2018,3,23,13,15,961.5,88.5,5.1,13.55,838.0,752.97,605.27
2018,3,23,13,30,958.0,88.0,5.1,13.5,822.0,720.06,581.03
2018,3,23,13,45,951.5,87.5,5.15,13.45,798.0,682.85,551.74
2018,3,23,14,0,945.0,87.0,5.2,13.4,774.0,643.6,520.25
2018,3,23,14,15,935.0,85.5,5.2,13.35,742.0,599.63,484.26
2018,3,23,14,30,925.0,84.0,5.2,13.3,710.0,554.29,446.37
2018,3,23,14,45,912.5,83.0,5.2,13.25,672.0,507.1,406.06
2018,3,23,15,0,900.0,82.0,5.2,13.2,634.0,459.19,364.17
2018,3,23,15,15,884.0,79.5,5.2,13.2,590.5,408.13,318.73
2018,3,23,15,30,868.0,77.0,5.2,13.2,547.0,357.18,272.44
2018,3,23,15,45,843.0,75.0,5.1,13.05,498.0,300.52,221.16
2018,3,23,16,0,818.0,73.0,5.0,12.9,449.0,249.21,174.19
2018,3,23,16,15,781.5,71.0,4.9,12.8,397.0,197.64,128.49
2018,3,23,16,30,745.0,69.0,4.8,12.7,345.0,149.34,88.42
2018,3,23,16,45,693.5,65.5,4.7,12.6,291.5,102.14,55.41
2018,3,23,17,0,642.0,62.0,4.6,12.5,238.0,56.45,32.6
2018,3,23,17,15,566.5,55.5,4.4,12.3,186.5,38.62,29.04
2018,3,23,17,30,491.0,49.0,4.2,12.1,135.0,36.11,26.45
2018,3,23,17,45,366.5,40.0,4.0,11.9,92.0,31.18,21.33
2018,3,23,18,0,242.0,31.0,3.8,11.7,49.0,24.54,10.2
2018,3,23,18,15,135.5,18.5,3.85,11.65,27.0,18.18,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.6,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.55,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
