Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,5,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,24,5,45,6.5,2.5,2.55,10.7,2.0,0.0,0.0
2018,3,24,6,0,13.0,5.0,2.5,10.7,4.0,0.0,0.0
2018,3,24,6,15,16.0,12.0,2.65,10.9,12.0,16.22,0.0
2018,3,24,6,30,19.0,19.0,2.8,11.1,20.0,25.81,6.68
2018,3,24,6,45,27.5,33.0,2.9,11.3,36.5,45.29,31.21
2018,3,24,7,0,36.0,47.0,3.0,11.5,53.0,64.5,48.83
2018,3,24,7,15,69.0,69.5,3.05,11.55,86.0,111.67,89.85
2018,3,24,7,30,102.0,92.0,3.1,11.6,119.0,155.89,128.29
2018,3,24,7,45,92.0,108.0,3.15,11.65,136.5,170.9,141.3
2018,3,24,8,0,82.0,124.0,3.2,11.7,154.0,184.88,152.96
2018,3,24,8,15,70.0,148.0,3.25,11.75,176.0,198.84,164.14
2018,3,24,8,30,58.0,172.0,3.3,11.8,198.0,218.23,179.45
2018,3,24,8,45,87.5,186.0,3.35,11.85,230.5,253.74,208.9
2018,3,24,9,0,117.0,200.0,3.4,11.9,263.0,298.28,245.25
2018,3,24,9,15,306.5,199.0,3.55,11.95,382.0,446.44,367.93
2018,3,24,9,30,496.0,198.0,3.7,12.0,501.0,603.5,492.78
2018,3,24,9,45,478.0,222.0,3.85,12.0,528.5,622.76,505.4
2018,3,24,10,0,460.0,246.0,4.0,12.0,556.0,639.29,516.63
2018,3,24,10,15,567.5,220.5,4.15,12.05,621.0,703.05,567.11
2018,3,24,10,30,675.0,195.0,4.3,12.1,686.0,770.38,619.46
2018,3,24,10,45,817.0,143.0,4.45,12.15,756.0,832.72,665.81
2018,3,24,11,0,959.0,91.0,4.6,12.2,826.0,892.66,709.45
2018,3,24,11,15,963.0,91.0,4.75,12.2,842.5,893.71,710.23
2018,3,24,11,30,967.0,91.0,4.9,12.2,859.0,891.41,709.07
2018,3,24,11,45,968.5,92.0,5.05,12.25,868.0,884.74,704.68
2018,3,24,12,0,970.0,93.0,5.2,12.3,877.0,874.73,697.93
2018,3,24,12,15,856.5,141.0,5.3,12.3,833.5,819.24,657.32
2018,3,24,12,30,743.0,189.0,5.4,12.3,790.0,762.03,614.62
2018,3,24,12,45,543.5,222.5,5.55,12.3,660.0,626.77,508.33
2018,3,24,13,0,344.0,256.0,5.7,12.3,530.0,497.94,404.49
2018,3,24,13,15,366.5,254.5,5.75,12.25,541.5,499.7,406.49
2018,3,24,13,30,389.0,253.0,5.8,12.2,553.0,499.14,406.13
2018,3,24,13,45,605.5,195.5,5.85,12.15,646.0,566.49,462.17
2018,3,24,14,0,822.0,138.0,5.9,12.1,739.0,619.4,504.83
2018,3,24,14,15,864.0,117.0,5.9,12.05,725.5,590.06,480.35
2018,3,24,14,30,906.0,96.0,5.9,12.0,712.0,558.38,453.28
2018,3,24,14,45,665.5,151.5,5.85,11.9,590.5,450.08,363.96
2018,3,24,15,0,425.0,207.0,5.8,11.8,469.0,365.3,294.0
2018,3,24,15,15,346.0,207.0,5.8,11.8,410.5,316.43,253.22
2018,3,24,15,30,267.0,207.0,5.8,11.8,352.0,271.01,215.66
2018,3,24,15,45,396.5,170.0,5.7,11.7,364.0,256.81,199.08
2018,3,24,16,0,526.0,133.0,5.6,11.6,376.0,233.41,172.69
2018,3,24,16,15,640.5,100.5,5.55,11.5,363.0,196.69,134.51
2018,3,24,16,30,755.0,68.0,5.5,11.4,350.0,151.99,90.68
2018,3,24,16,45,712.5,64.0,5.4,11.35,298.0,104.35,56.37
2018,3,24,17,0,670.0,60.0,5.3,11.3,246.0,57.47,31.96
2018,3,24,17,15,557.0,57.0,5.15,11.1,189.5,39.71,30.18
2018,3,24,17,30,444.0,54.0,5.0,10.9,133.0,40.57,30.59
2018,3,24,17,45,277.0,41.0,4.8,10.75,85.0,31.23,21.56
2018,3,24,18,0,110.0,28.0,4.6,10.6,37.0,23.32,10.42
2018,3,24,18,15,70.0,17.0,4.6,10.55,21.0,16.71,0.0
2018,3,24,18,30,30.0,6.0,4.6,10.5,5.0,0.0,0.0
2018,3,24,18,45,15.0,3.0,4.6,10.5,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.2,9.55,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.2,9.7,5.0,0.0,0.0
2018,3,25,6,15,41.0,16.5,3.35,10.0,18.5,27.75,0.0
2018,3,25,6,30,65.0,27.0,3.5,10.3,32.0,61.12,29.38
2018,3,25,6,45,109.0,44.0,3.65,10.6,60.0,101.99,77.18
2018,3,25,7,0,153.0,61.0,3.8,10.9,88.0,143.44,114.86
2018,3,25,7,15,325.0,70.0,3.9,10.95,151.5,246.07,203.37
2018,3,25,7,30,497.0,79.0,4.0,11.0,215.0,359.1,300.1
2018,3,25,7,45,608.0,77.5,4.1,11.1,278.0,438.74,368.02
2018,3,25,8,0,719.0,76.0,4.2,11.2,341.0,525.16,439.99
2018,3,25,8,15,754.0,79.0,4.25,11.3,392.5,573.5,479.39
2018,3,25,8,30,789.0,82.0,4.3,11.4,444.0,624.74,520.14
2018,3,25,8,45,815.0,84.5,4.35,11.5,493.5,669.2,554.13
2018,3,25,9,0,841.0,87.0,4.4,11.6,543.0,712.77,585.96
2018,3,25,9,15,861.5,88.5,4.45,11.7,588.0,749.92,612.5
2018,3,25,9,30,882.0,90.0,4.5,11.8,633.0,781.22,634.45
2018,3,25,9,45,899.5,89.5,4.6,11.9,672.5,810.13,654.84
2018,3,25,10,0,917.0,89.0,4.7,12.0,712.0,836.73,673.5
2018,3,25,10,15,926.5,90.5,4.75,12.1,744.0,856.43,686.77
2018,3,25,10,30,936.0,92.0,4.8,12.2,776.0,873.16,697.95
2018,3,25,10,45,944.0,92.0,4.9,12.3,801.0,883.95,705.23
2018,3,25,11,0,952.0,92.0,5.0,12.4,826.0,891.56,710.33
2018,3,25,11,15,957.0,92.0,5.1,12.45,843.0,893.38,711.49
2018,3,25,11,30,962.0,92.0,5.2,12.5,860.0,891.88,710.37
2018,3,25,11,45,966.0,92.0,5.35,12.55,870.0,886.19,706.62
2018,3,25,12,0,970.0,92.0,5.5,12.6,880.0,877.16,700.5
2018,3,25,12,15,971.5,91.5,5.6,12.6,881.0,862.31,690.01
2018,3,25,12,30,973.0,91.0,5.7,12.6,882.0,844.24,677.21
2018,3,25,12,45,972.0,90.0,5.8,12.65,874.0,820.65,660.18
2018,3,25,13,0,971.0,89.0,5.9,12.7,866.0,794.12,640.92
2018,3,25,13,15,967.5,88.5,5.95,12.65,850.0,763.48,618.55
2018,3,25,13,30,964.0,88.0,6.0,12.6,834.0,730.27,594.12
2018,3,25,13,45,957.5,87.0,6.05,12.6,809.5,692.27,563.96
2018,3,25,14,0,951.0,86.0,6.1,12.6,785.0,652.22,531.41
2018,3,25,14,15,941.0,85.0,6.1,12.55,752.5,608.36,495.13
2018,3,25,14,30,931.0,84.0,6.1,12.5,720.0,563.13,456.95
2018,3,25,14,45,918.5,82.5,6.1,12.45,681.5,515.09,415.65
2018,3,25,15,0,906.0,81.0,6.1,12.4,643.0,466.36,372.78
2018,3,25,15,15,890.0,79.0,6.1,12.4,599.5,415.35,327.04
2018,3,25,15,30,874.0,77.0,6.1,12.4,556.0,364.44,280.44
2018,3,25,15,45,851.0,75.0,6.0,12.25,507.5,311.85,232.05
2018,3,25,16,0,828.0,73.0,5.9,12.1,459.0,256.48,181.3
2018,3,25,16,15,796.0,70.0,5.85,12.0,407.0,204.13,134.27
2018,3,25,16,30,764.0,67.0,5.8,11.9,355.0,154.57,92.27
2018,3,25,16,45,717.0,63.5,5.8,11.8,301.5,106.4,57.39
2018,3,25,17,0,670.0,60.0,5.8,11.7,248.0,59.53,32.5
2018,3,25,17,15,599.0,54.0,5.7,11.5,196.0,36.98,27.68
2018,3,25,17,30,528.0,48.0,5.6,11.3,144.0,34.79,25.42
2018,3,25,17,45,408.5,40.0,5.5,11.1,99.5,30.72,21.15
2018,3,25,18,0,289.0,32.0,5.4,10.9,55.0,26.68,13.58
2018,3,25,18,15,166.0,19.5,5.4,10.8,30.5,19.17,0.0
2018,3,25,18,30,43.0,7.0,5.4,10.7,6.0,0.0,0.0
2018,3,25,18,45,21.5,3.5,5.45,10.6,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.5,10.45,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.5,10.35,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.45,10.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.35,10.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.15,9.95,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,4.9,9.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,4.85,9.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,4.8,9.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.8,8.95,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.75,8.85,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.65,8.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,3,26,5,45,31.0,4.0,4.55,9.1,3.0,0.0,0.0
2018,3,26,6,0,62.0,8.0,4.5,9.2,6.0,0.0,0.0
2018,3,26,6,15,205.0,18.5,4.6,9.65,31.0,76.78,0.0
2018,3,26,6,30,348.0,29.0,4.7,10.1,56.0,163.81,96.25
2018,3,26,6,45,465.0,36.0,4.8,10.5,101.5,235.65,182.66
2018,3,26,7,0,582.0,43.0,4.9,10.9,147.0,311.04,251.92
2018,3,26,7,15,648.0,48.0,5.0,11.25,199.5,373.9,309.54
2018,3,26,7,30,714.0,53.0,5.1,11.6,252.0,441.05,368.92
2018,3,26,7,45,754.0,57.0,5.2,11.95,305.0,496.52,416.93
2018,3,26,8,0,794.0,61.0,5.3,12.3,358.0,553.4,464.47
2018,3,26,8,15,822.5,64.0,5.35,12.6,410.0,602.88,504.61
2018,3,26,8,30,851.0,67.0,5.4,12.9,462.0,648.2,540.26
2018,3,26,8,45,871.0,69.5,5.45,13.15,510.5,690.46,571.28
2018,3,26,9,0,891.0,72.0,5.5,13.4,559.0,731.42,600.84
2018,3,26,9,15,906.0,73.5,5.5,13.65,602.5,765.89,624.88
2018,3,26,9,30,921.0,75.0,5.5,13.9,646.0,798.27,647.12
2018,3,26,9,45,934.0,76.0,5.55,14.1,685.0,826.18,666.23
2018,3,26,10,0,947.0,77.0,5.6,14.3,724.0,851.48,683.36
2018,3,26,10,15,954.0,78.0,5.55,14.5,755.0,869.06,694.25
2018,3,26,10,30,961.0,79.0,5.5,14.7,786.0,883.53,702.93
2018,3,26,10,45,965.0,80.0,5.5,14.85,809.5,892.3,707.94
2018,3,26,11,0,969.0,81.0,5.5,15.0,833.0,897.75,710.67
2018,3,26,11,15,972.5,81.5,5.45,15.15,849.5,898.89,710.13
2018,3,26,11,30,976.0,82.0,5.4,15.3,866.0,896.64,707.29
2018,3,26,11,45,978.5,82.0,5.35,15.4,874.5,889.66,701.31
2018,3,26,12,0,981.0,82.0,5.3,15.5,883.0,879.32,693.05
2018,3,26,12,15,979.0,83.0,5.25,15.6,882.5,863.07,680.65
2018,3,26,12,30,977.0,84.0,5.2,15.7,882.0,843.68,666.09
2018,3,26,12,45,972.5,85.0,5.2,15.75,873.0,819.34,648.41
2018,3,26,13,0,968.0,86.0,5.2,15.8,864.0,792.18,628.69
2018,3,26,13,15,962.5,86.0,5.2,15.8,847.0,760.68,605.87
2018,3,26,13,30,957.0,86.0,5.2,15.8,830.0,726.73,581.15
2018,3,26,13,45,947.5,87.0,5.2,15.85,805.0,688.89,551.72
2018,3,26,14,0,938.0,88.0,5.2,15.9,780.0,649.22,519.92
2018,3,26,14,15,927.5,87.0,5.25,15.85,748.0,605.5,484.75
2018,3,26,14,30,917.0,86.0,5.3,15.8,716.0,560.49,447.73
2018,3,26,14,45,903.5,85.0,5.35,15.75,677.5,512.95,407.8
2018,3,26,15,0,890.0,84.0,5.4,15.7,639.0,464.82,366.38
2018,3,26,15,15,863.0,85.0,5.4,15.7,592.5,412.88,320.91
2018,3,26,15,30,836.0,86.0,5.4,15.7,546.0,358.32,272.6
2018,3,26,15,45,808.5,84.0,5.5,15.5,497.0,306.04,225.74
2018,3,26,16,0,781.0,82.0,5.6,15.3,448.0,255.62,180.23
2018,3,26,16,15,756.5,76.0,5.6,15.0,398.0,204.34,134.69
2018,3,26,16,30,732.0,70.0,5.6,14.7,348.0,155.13,93.11
2018,3,26,16,45,692.0,65.5,5.6,14.45,297.0,108.23,58.89
2018,3,26,17,0,652.0,61.0,5.6,14.2,246.0,61.83,33.4
2018,3,26,17,15,575.5,55.5,5.5,13.8,194.0,38.04,28.37
2018,3,26,17,30,499.0,50.0,5.4,13.4,142.0,36.39,26.63
2018,3,26,17,45,361.5,40.0,5.3,13.0,95.5,30.48,20.82
2018,3,26,18,0,224.0,30.0,5.2,12.6,49.0,23.41,11.74
2018,3,26,18,15,134.0,18.5,5.1,12.45,27.5,18.18,0.0
2018,3,26,18,30,44.0,7.0,5.0,12.3,6.0,0.0,0.0
2018,3,26,18,45,22.0,3.5,4.95,12.15,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,3.85,11.95,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,3.8,12.1,7.0,0.0,0.0
2018,3,27,6,15,185.0,19.5,3.95,12.5,32.0,72.87,0.0
2018,3,27,6,30,316.0,31.0,4.1,12.9,57.0,158.05,99.4
2018,3,27,6,45,429.0,38.5,4.2,13.3,101.5,226.73,174.93
2018,3,27,7,0,542.0,46.0,4.3,13.7,146.0,303.37,243.62
2018,3,27,7,15,608.0,52.0,4.35,13.95,197.5,365.21,299.25
2018,3,27,7,30,674.0,58.0,4.4,14.2,249.0,429.28,355.07
2018,3,27,7,45,716.0,62.5,4.4,14.4,301.5,485.05,402.38
2018,3,27,8,0,758.0,67.0,4.4,14.6,354.0,542.42,449.36
2018,3,27,8,15,788.0,70.0,4.4,14.9,405.5,591.65,488.32
2018,3,27,8,30,818.0,73.0,4.4,15.2,457.0,640.86,526.14
2018,3,27,8,45,777.5,92.5,4.4,15.45,487.5,659.07,537.91
2018,3,27,9,0,737.0,112.0,4.4,15.7,518.0,674.52,547.54
2018,3,27,9,15,704.5,134.0,4.3,15.95,547.0,691.76,558.04
2018,3,27,9,30,672.0,156.0,4.2,16.2,576.0,704.59,564.76
2018,3,27,9,45,772.0,129.5,4.1,16.4,639.5,763.85,607.1
2018,3,27,10,0,872.0,103.0,4.0,16.6,703.0,822.82,647.66
2018,3,27,10,15,898.5,97.5,3.95,16.8,739.5,848.25,663.69
2018,3,27,10,30,925.0,92.0,3.9,17.0,776.0,871.27,678.17
2018,3,27,10,45,930.5,93.0,3.8,17.2,800.0,880.91,682.9
2018,3,27,11,0,936.0,94.0,3.7,17.4,824.0,887.35,685.55
2018,3,27,11,15,940.0,94.0,3.65,17.6,840.0,888.25,684.72
2018,3,27,11,30,944.0,94.0,3.6,17.8,856.0,885.88,681.77
2018,3,27,11,45,842.5,147.5,3.55,17.95,832.5,849.9,655.5
2018,3,27,12,0,741.0,201.0,3.5,18.1,809.0,810.07,626.73
2018,3,27,12,15,703.0,220.5,3.55,18.2,797.5,784.97,607.83
2018,3,27,12,30,665.0,240.0,3.6,18.3,786.0,758.37,587.52
2018,3,27,12,45,710.0,215.0,3.6,18.4,793.0,750.99,583.02
2018,3,27,13,0,755.0,190.0,3.6,18.5,800.0,739.59,575.35
2018,3,27,13,15,770.0,177.5,3.7,18.55,789.0,714.73,557.57
2018,3,27,13,30,785.0,165.0,3.8,18.6,778.0,688.05,538.15
2018,3,27,13,45,806.0,149.0,3.85,18.65,762.0,658.35,516.05
2018,3,27,14,0,827.0,133.0,3.9,18.7,746.0,625.31,490.92
2018,3,27,14,15,862.5,111.0,4.0,18.65,727.5,593.65,466.51
2018,3,27,14,30,898.0,89.0,4.1,18.6,709.0,556.02,436.64
2018,3,27,14,45,901.0,82.0,4.15,18.55,675.5,511.7,400.19
2018,3,27,15,0,904.0,75.0,4.2,18.5,642.0,465.44,361.11
2018,3,27,15,15,889.0,73.5,4.2,18.5,599.0,415.31,317.84
2018,3,27,15,30,874.0,72.0,4.2,18.5,556.0,365.19,273.57
2018,3,27,15,45,852.5,70.0,4.35,18.05,508.0,312.96,227.52
2018,3,27,16,0,831.0,68.0,4.5,17.6,460.0,261.85,181.87
2018,3,27,16,15,799.5,65.5,4.5,17.2,408.5,205.58,132.8
2018,3,27,16,30,768.0,63.0,4.5,16.8,357.0,156.16,91.52
2018,3,27,16,45,721.5,60.0,4.45,16.35,304.0,107.98,56.64
2018,3,27,17,0,675.0,57.0,4.4,15.9,251.0,64.6,33.97
2018,3,27,17,15,604.5,52.5,4.35,15.4,199.5,35.38,25.84
2018,3,27,17,30,534.0,48.0,4.3,14.9,148.0,34.4,24.74
2018,3,27,17,45,415.5,40.0,4.2,14.45,103.0,30.29,20.59
2018,3,27,18,0,297.0,32.0,4.1,14.0,58.0,26.13,14.23
2018,3,27,18,15,174.0,20.0,4.0,13.75,32.5,19.66,0.0
2018,3,27,18,30,51.0,8.0,3.9,13.5,7.0,0.0,0.0
2018,3,27,18,45,25.5,4.0,3.8,13.25,3.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.0,1.25,13.45,3.5,0.0,0.0
2018,3,28,6,0,61.0,8.0,1.3,13.5,7.0,0.0,0.0
2018,3,28,6,15,196.0,19.5,1.4,13.8,33.5,76.95,0.0
2018,3,28,6,30,331.0,31.0,1.5,14.1,60.0,166.56,109.77
2018,3,28,6,45,440.5,39.0,1.65,14.45,105.5,233.81,179.54
2018,3,28,7,0,550.0,47.0,1.8,14.8,151.0,310.54,246.93
2018,3,28,7,15,615.5,52.5,1.95,15.05,202.5,372.2,301.15
2018,3,28,7,30,681.0,58.0,2.1,15.3,254.0,436.09,355.51
2018,3,28,7,45,724.5,61.5,2.2,15.55,307.0,491.98,401.66
2018,3,28,8,0,768.0,65.0,2.3,15.8,360.0,549.55,447.57
2018,3,28,8,15,798.0,68.0,2.4,16.0,411.5,599.21,486.11
2018,3,28,8,30,828.0,71.0,2.5,16.2,463.0,648.84,523.34
2018,3,28,8,45,850.5,73.0,2.55,16.45,511.5,687.56,550.02
2018,3,28,9,0,873.0,75.0,2.6,16.7,560.0,729.22,578.53
2018,3,28,9,15,890.5,76.0,2.55,16.9,604.0,764.55,601.53
2018,3,28,9,30,908.0,77.0,2.5,17.1,648.0,797.96,622.88
2018,3,28,9,45,923.5,76.0,2.5,17.35,686.5,825.36,639.99
2018,3,28,10,0,939.0,75.0,2.5,17.6,725.0,850.3,655.34
2018,3,28,10,15,946.5,76.5,2.5,17.9,756.5,868.68,665.99
2018,3,28,10,30,954.0,78.0,2.5,18.2,788.0,883.99,674.6
2018,3,28,10,45,959.0,79.0,2.45,18.5,812.0,893.46,678.88
2018,3,28,11,0,964.0,80.0,2.4,18.8,836.0,899.65,681.06
2018,3,28,11,15,967.5,80.5,2.45,19.05,852.0,900.7,680.9
2018,3,28,11,30,971.0,81.0,2.5,19.3,868.0,898.38,678.63
2018,3,28,11,45,972.0,82.0,2.55,19.55,876.5,891.13,673.15
2018,3,28,12,0,973.0,83.0,2.6,19.8,885.0,880.54,665.56
2018,3,28,12,15,973.0,83.0,2.65,19.95,885.0,864.87,654.87
2018,3,28,12,30,973.0,83.0,2.7,20.1,885.0,846.03,642.09
2018,3,28,12,45,970.5,83.0,2.8,20.25,876.5,822.18,626.22
2018,3,28,13,0,968.0,83.0,2.9,20.4,868.0,795.46,608.31
2018,3,28,13,15,963.0,82.5,3.0,20.5,851.0,763.73,586.89
2018,3,28,13,30,958.0,82.0,3.1,20.6,834.0,729.54,563.56
2018,3,28,13,45,951.0,82.0,3.15,20.65,809.5,692.23,536.7
2018,3,28,14,0,944.0,82.0,3.2,20.7,785.0,652.94,506.89
2018,3,28,14,15,935.5,80.5,3.3,20.65,753.5,609.59,473.75
2018,3,28,14,30,927.0,79.0,3.4,20.6,722.0,564.78,438.6
2018,3,28,14,45,915.5,78.0,3.5,20.5,684.5,517.74,400.79
2018,3,28,15,0,904.0,77.0,3.6,20.4,647.0,469.91,361.25
2018,3,28,15,15,888.5,75.5,3.6,20.4,603.5,419.51,318.35
2018,3,28,15,30,873.0,74.0,3.6,20.4,560.0,369.17,274.48
2018,3,28,15,45,852.0,71.5,3.75,19.85,512.0,316.62,228.77
2018,3,28,16,0,831.0,69.0,3.9,19.3,464.0,265.16,183.34
2018,3,28,16,15,802.5,66.5,3.85,18.8,413.0,209.38,134.98
2018,3,28,16,30,774.0,64.0,3.8,18.3,362.0,160.15,93.92
2018,3,28,16,45,734.5,59.5,3.8,17.8,309.5,110.85,57.77
2018,3,28,17,0,695.0,55.0,3.8,17.3,257.0,65.58,33.12
2018,3,28,17,15,632.5,50.0,3.65,16.75,205.5,36.39,26.59
2018,3,28,17,30,570.0,45.0,3.5,16.2,154.0,31.61,22.19
2018,3,28,17,45,418.0,38.5,3.35,15.7,105.0,28.68,19.14
2018,3,28,18,0,266.0,32.0,3.2,15.2,56.0,25.87,14.4
2018,3,28,18,15,169.0,20.5,3.1,14.95,32.0,20.15,0.0
2018,3,28,18,30,72.0,9.0,3.0,14.7,8.0,0.0,0.0
2018,3,28,18,45,36.0,4.5,2.85,14.45,4.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,29,5,45,16.5,3.5,0.95,14.9,3.5,0.0,0.0
2018,3,29,6,0,33.0,7.0,1.0,14.9,7.0,6.88,0.0
2018,3,29,6,15,118.0,20.0,1.1,15.2,29.5,54.99,0.0
2018,3,29,6,30,203.0,33.0,1.2,15.5,52.0,126.5,85.81
2018,3,29,6,45,353.5,42.5,1.3,15.8,101.0,205.34,157.74
2018,3,29,7,0,504.0,52.0,1.4,16.1,150.0,298.53,236.63
2018,3,29,7,15,588.5,55.5,1.45,16.35,203.5,365.48,293.88
2018,3,29,7,30,673.0,59.0,1.5,16.6,257.0,436.13,352.46
2018,3,29,7,45,716.0,64.5,1.6,16.85,311.0,493.86,399.16
2018,3,29,8,0,759.0,70.0,1.7,17.1,365.0,553.28,445.63
2018,3,29,8,15,799.0,70.5,1.7,17.4,419.0,606.28,485.37
2018,3,29,8,30,839.0,71.0,1.7,17.7,473.0,659.88,523.82
2018,3,29,8,45,859.5,74.0,1.75,18.0,521.5,698.7,549.75
2018,3,29,9,0,880.0,77.0,1.8,18.3,570.0,740.32,577.39
2018,3,29,9,15,897.0,78.0,1.8,18.6,614.0,775.43,599.59
2018,3,29,9,30,914.0,79.0,1.8,18.9,658.0,808.58,620.2
2018,3,29,9,45,929.0,79.0,1.8,19.2,697.5,836.78,637.2
2018,3,29,10,0,944.0,79.0,1.8,19.5,737.0,862.47,652.43
2018,3,29,10,15,952.0,80.5,1.85,19.8,769.0,881.24,663.49
2018,3,29,10,30,960.0,82.0,1.9,20.1,801.0,896.93,672.59
2018,3,29,10,45,965.0,83.0,1.9,20.35,825.0,906.35,677.2
2018,3,29,11,0,970.0,84.0,1.9,20.6,849.0,912.45,679.78
2018,3,29,11,15,973.0,85.5,1.95,20.85,865.5,914.01,680.05
2018,3,29,11,30,976.0,87.0,2.0,21.1,882.0,912.17,678.24
2018,3,29,11,45,977.0,87.5,2.0,21.35,890.0,904.24,672.01
2018,3,29,12,0,978.0,88.0,2.0,21.6,898.0,892.98,663.76
2018,3,29,12,15,979.0,87.5,2.05,21.85,898.5,877.42,653.28
2018,3,29,12,30,980.0,87.0,2.1,22.1,899.0,858.66,640.74
2018,3,29,12,45,980.0,85.5,2.15,22.3,891.0,835.0,625.08
2018,3,29,13,0,980.0,84.0,2.2,22.5,883.0,808.35,607.38
2018,3,29,13,15,976.5,83.5,2.25,22.55,866.5,777.28,586.95
2018,3,29,13,30,973.0,83.0,2.3,22.6,850.0,743.63,564.6
2018,3,29,13,45,968.0,82.0,2.4,22.7,826.0,706.1,538.77
2018,3,29,14,0,963.0,81.0,2.5,22.8,802.0,666.42,509.65
2018,3,29,14,15,955.0,79.5,2.65,22.65,770.0,622.58,477.39
2018,3,29,14,30,947.0,78.0,2.8,22.5,738.0,577.21,442.92
2018,3,29,14,45,936.0,77.0,3.0,22.3,700.0,529.5,405.73
2018,3,29,15,0,925.0,76.0,3.2,22.1,662.0,480.95,366.55
2018,3,29,15,15,910.0,74.5,3.2,22.1,618.0,429.72,323.48
2018,3,29,15,30,895.0,73.0,3.2,22.1,574.0,378.49,279.32
2018,3,29,15,45,875.0,70.5,3.4,21.35,525.5,325.1,233.57
2018,3,29,16,0,855.0,68.0,3.6,20.6,477.0,272.69,187.78
2018,3,29,16,15,826.5,65.5,3.55,20.05,425.0,215.58,138.52
2018,3,29,16,30,798.0,63.0,3.5,19.5,373.0,165.03,96.41
2018,3,29,16,45,757.0,59.0,3.45,18.95,319.0,114.67,59.4
2018,3,29,17,0,716.0,55.0,3.4,18.4,265.0,68.48,33.89
2018,3,29,17,15,652.5,50.5,3.25,17.8,212.5,36.69,26.74
2018,3,29,17,30,589.0,46.0,3.1,17.2,160.0,32.32,22.73
2018,3,29,17,45,482.0,38.5,2.9,16.65,113.0,28.52,18.97
2018,3,29,18,0,375.0,31.0,2.7,16.1,66.0,24.64,13.75
2018,3,29,18,15,225.5,20.0,2.65,15.85,37.5,19.66,0.0
2018,3,29,18,30,76.0,9.0,2.6,15.6,9.0,8.85,0.0
2018,3,29,18,45,38.0,4.5,2.5,15.35,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,5,45,4.0,3.0,0.9,13.65,3.0,0.0,0.0
2018,3,30,6,0,8.0,6.0,0.8,13.7,6.0,7.97,0.0
2018,3,30,6,15,49.0,20.5,0.75,13.95,25.0,43.83,0.0
2018,3,30,6,30,90.0,35.0,0.7,14.2,44.0,83.08,57.19
2018,3,30,6,45,193.0,50.5,0.65,14.45,84.5,151.34,117.06
2018,3,30,7,0,296.0,66.0,0.6,14.7,125.0,222.67,177.53
2018,3,30,7,15,381.0,75.5,0.55,14.9,174.5,286.93,231.5
2018,3,30,7,30,466.0,85.0,0.5,15.1,224.0,358.14,289.37
2018,3,30,7,45,447.0,105.5,0.45,15.3,259.5,388.76,313.12
2018,3,30,8,0,428.0,126.0,0.4,15.5,295.0,416.45,333.68
2018,3,30,8,15,405.5,151.5,0.35,15.9,328.5,444.67,353.22
2018,3,30,8,30,383.0,177.0,0.3,16.3,362.0,469.75,369.59
2018,3,30,8,45,434.0,183.5,0.25,16.65,413.0,523.6,407.95
2018,3,30,9,0,485.0,190.0,0.2,17.0,464.0,579.07,446.01
2018,3,30,9,15,471.5,211.0,0.2,17.3,494.0,601.94,459.48
2018,3,30,9,30,458.0,232.0,0.2,17.6,524.0,622.31,471.4
2018,3,30,9,45,428.0,258.5,0.25,17.85,544.0,632.72,476.59
2018,3,30,10,0,398.0,285.0,0.3,18.1,564.0,633.15,475.23
2018,3,30,10,15,381.5,305.0,0.35,18.35,582.0,642.96,480.72
2018,3,30,10,30,365.0,325.0,0.4,18.6,600.0,650.75,484.73
2018,3,30,10,45,407.0,319.5,0.45,18.8,635.0,685.51,508.84
2018,3,30,11,0,449.0,314.0,0.5,19.0,670.0,713.31,527.86
2018,3,30,11,15,466.0,315.0,0.5,19.25,691.0,724.8,534.52
2018,3,30,11,30,483.0,316.0,0.5,19.5,712.0,734.43,540.16
2018,3,30,11,45,588.0,273.5,0.55,19.7,760.0,772.34,567.94
2018,3,30,12,0,693.0,231.0,0.6,19.9,808.0,807.69,593.26
2018,3,30,12,15,774.5,192.0,0.65,20.15,836.5,821.56,603.16
2018,3,30,12,30,856.0,153.0,0.7,20.4,865.0,830.09,608.87
2018,3,30,12,45,807.0,174.0,0.75,20.65,840.0,792.22,584.29
2018,3,30,13,0,758.0,195.0,0.8,20.9,815.0,753.67,558.35
2018,3,30,13,15,746.5,193.0,0.95,21.05,794.0,719.8,537.06
2018,3,30,13,30,735.0,191.0,1.1,21.2,773.0,684.55,513.98
2018,3,30,13,45,725.0,188.5,1.25,21.3,748.0,648.62,489.75
2018,3,30,14,0,715.0,186.0,1.4,21.4,723.0,611.61,463.92
2018,3,30,14,15,629.0,208.0,1.5,21.4,666.5,552.6,420.51
2018,3,30,14,30,543.0,230.0,1.6,21.4,610.0,498.69,380.18
2018,3,30,14,45,551.5,210.0,1.75,21.35,578.5,459.16,350.72
2018,3,30,15,0,560.0,190.0,1.9,21.3,547.0,418.15,318.95
2018,3,30,15,15,615.0,161.0,1.9,21.3,528.0,385.7,291.73
2018,3,30,15,30,670.0,132.0,1.9,21.3,509.0,347.71,258.73
2018,3,30,15,45,525.0,154.0,2.1,20.95,434.0,289.1,213.2
2018,3,30,16,0,380.0,176.0,2.3,20.6,359.0,242.69,178.45
2018,3,30,16,15,368.0,156.5,2.35,20.1,317.5,201.93,144.94
2018,3,30,16,30,356.0,137.0,2.4,19.6,276.0,162.38,112.91
2018,3,30,16,45,370.5,115.5,2.45,19.1,242.0,125.03,83.19
2018,3,30,17,0,385.0,94.0,2.5,18.6,208.0,86.38,56.51
2018,3,30,17,15,341.5,79.0,2.5,17.95,165.5,57.0,44.55
2018,3,30,17,30,298.0,64.0,2.5,17.3,123.0,47.35,35.87
2018,3,30,17,45,231.5,49.0,2.55,16.65,86.5,37.15,26.44
2018,3,30,18,0,165.0,34.0,2.6,16.0,50.0,26.39,15.45
2018,3,30,18,15,94.5,20.5,2.65,15.75,28.5,16.33,0.0
2018,3,30,18,30,24.0,7.0,2.7,15.5,7.0,6.88,0.0
2018,3,30,18,45,12.0,3.5,2.75,15.2,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,31,5,45,11.0,3.5,2.25,12.55,3.5,0.0,0.0
2018,3,31,6,0,22.0,7.0,2.3,12.6,7.0,12.66,0.0
2018,3,31,6,15,63.5,22.0,2.35,12.85,27.5,50.93,0.0
2018,3,31,6,30,105.0,37.0,2.4,13.1,48.0,91.12,64.7
2018,3,31,6,45,78.5,32.5,2.45,13.35,43.5,73.9,55.61
2018,3,31,7,0,52.0,28.0,2.5,13.6,39.0,57.88,43.62
2018,3,31,7,15,26.0,41.0,2.5,13.75,46.5,53.21,40.08
2018,3,31,7,30,0.0,54.0,2.5,13.9,54.0,52.17,39.02
2018,3,31,7,45,0.0,79.0,2.5,14.1,79.0,77.04,60.03
2018,3,31,8,0,0.0,104.0,2.5,14.3,104.0,102.48,81.18
2018,3,31,8,15,10.5,138.5,2.45,14.5,143.5,144.82,116.27
2018,3,31,8,30,21.0,173.0,2.4,14.7,183.0,187.85,151.26
2018,3,31,8,45,36.0,205.0,2.4,14.9,224.5,239.25,192.5
2018,3,31,9,0,51.0,237.0,2.4,15.1,266.0,284.75,228.26
2018,3,31,9,15,59.0,259.0,2.4,15.25,295.0,314.13,250.69
2018,3,31,9,30,67.0,281.0,2.4,15.4,324.0,343.53,272.93
2018,3,31,9,45,65.5,296.0,2.35,15.55,340.0,357.57,282.74
2018,3,31,10,0,64.0,311.0,2.3,15.7,356.0,371.27,292.3
2018,3,31,10,15,70.0,328.0,2.35,15.85,379.5,393.03,308.38
2018,3,31,10,30,76.0,345.0,2.4,16.0,403.0,414.52,324.13
2018,3,31,10,45,77.0,357.5,2.45,16.15,417.5,426.69,332.66
2018,3,31,11,0,78.0,370.0,2.5,16.3,432.0,438.47,340.95
2018,3,31,11,15,85.5,381.0,2.6,16.4,450.5,453.84,352.34
2018,3,31,11,30,93.0,392.0,2.7,16.5,469.0,468.71,363.35
2018,3,31,11,45,122.5,402.0,2.8,16.65,504.0,504.35,390.41
2018,3,31,12,0,152.0,412.0,2.9,16.8,539.0,534.12,412.85
2018,3,31,12,15,194.0,409.5,3.0,16.8,571.5,560.27,433.29
2018,3,31,12,30,236.0,407.0,3.1,16.8,604.0,584.39,452.13
2018,3,31,12,45,270.0,395.5,3.2,16.85,619.0,592.3,458.83
2018,3,31,13,0,304.0,384.0,3.3,16.9,634.0,596.33,462.73
2018,3,31,13,15,311.5,373.5,3.35,16.85,625.5,579.8,450.9
2018,3,31,13,30,319.0,363.0,3.4,16.8,617.0,562.15,438.22
2018,3,31,13,45,342.0,344.5,3.5,16.7,609.5,546.14,427.14
2018,3,31,14,0,365.0,326.0,3.6,16.6,602.0,527.97,414.11
2018,3,31,14,15,335.5,319.5,3.65,16.5,565.0,487.92,383.38
2018,3,31,14,30,306.0,313.0,3.7,16.4,528.0,449.52,353.66
2018,3,31,14,45,269.0,301.5,3.8,16.25,483.0,404.9,319.01
2018,3,31,15,0,232.0,290.0,3.9,16.1,438.0,366.65,289.0
2018,3,31,15,15,218.0,266.5,3.9,16.1,398.5,327.26,257.65
2018,3,31,15,30,204.0,243.0,3.9,16.1,359.0,289.14,226.95
2018,3,31,15,45,249.0,218.5,3.95,15.7,347.5,265.29,206.37
2018,3,31,16,0,294.0,194.0,4.0,15.3,336.0,241.01,184.38
2018,3,31,16,15,228.0,176.5,4.0,15.05,279.5,195.31,148.36
2018,3,31,16,30,162.0,159.0,4.0,14.8,223.0,160.87,122.48
2018,3,31,16,45,189.5,132.0,4.0,14.55,196.5,126.25,93.24
2018,3,31,17,0,217.0,105.0,4.0,14.3,170.0,93.66,67.9
2018,3,31,17,15,226.0,87.0,3.95,14.0,143.0,67.84,54.9
2018,3,31,17,30,235.0,69.0,3.9,13.7,116.0,54.9,43.1
2018,3,31,17,45,175.5,53.0,3.85,13.35,82.0,42.88,31.87
2018,3,31,18,0,116.0,37.0,3.8,13.0,48.0,30.43,19.23
2018,3,31,18,15,61.0,21.5,3.8,12.85,27.0,17.98,0.0
2018,3,31,18,30,6.0,6.0,3.8,12.7,6.0,5.9,0.0
2018,3,31,18,45,3.0,3.0,3.75,12.5,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,1,5,45,25.0,5.0,4.2,11.75,5.0,0.0,0.0
2018,4,1,6,0,50.0,10.0,4.3,11.9,10.0,23.17,0.0
2018,4,1,6,15,164.5,25.5,4.4,12.15,40.5,92.1,4.88
2018,4,1,6,30,279.0,41.0,4.5,12.4,71.0,166.04,122.75
2018,4,1,6,45,382.5,51.0,4.6,12.65,117.0,231.12,183.52
2018,4,1,7,0,486.0,61.0,4.7,12.9,163.0,307.27,251.08
2018,4,1,7,15,551.5,68.5,4.65,13.1,214.5,369.98,306.59
2018,4,1,7,30,617.0,76.0,4.6,13.3,266.0,437.12,364.09
2018,4,1,7,45,661.5,81.0,4.55,13.5,318.5,493.17,410.91
2018,4,1,8,0,706.0,86.0,4.5,13.7,371.0,551.09,457.77
2018,4,1,8,15,738.0,90.0,4.45,13.95,422.5,601.11,496.91
2018,4,1,8,30,770.0,94.0,4.4,14.2,474.0,649.06,533.46
2018,4,1,8,45,792.5,98.5,4.35,14.4,522.5,693.04,564.92
2018,4,1,9,0,815.0,103.0,4.3,14.6,571.0,735.93,594.82
2018,4,1,9,15,835.0,105.0,4.3,14.8,615.5,772.74,620.02
2018,4,1,9,30,855.0,107.0,4.3,15.0,660.0,807.8,643.69
2018,4,1,9,45,871.5,107.5,4.3,15.2,699.0,836.34,662.41
2018,4,1,10,0,888.0,108.0,4.3,15.4,738.0,858.24,676.28
2018,4,1,10,15,897.0,109.0,4.4,15.5,769.0,876.23,688.4
2018,4,1,10,30,906.0,110.0,4.5,15.6,800.0,891.35,698.58
2018,4,1,10,45,912.0,111.5,4.6,15.75,824.0,901.43,705.13
2018,4,1,11,0,918.0,113.0,4.7,15.9,848.0,908.37,709.6
2018,4,1,11,15,922.5,113.5,4.8,15.95,864.0,909.8,710.55
2018,4,1,11,30,927.0,114.0,4.9,16.0,880.0,908.02,709.36
2018,4,1,11,45,929.0,114.0,5.0,16.1,888.0,900.4,703.98
2018,4,1,12,0,931.0,114.0,5.1,16.2,896.0,889.62,696.45
2018,4,1,12,15,931.5,114.0,5.3,16.25,896.0,874.47,686.58
2018,4,1,12,30,932.0,114.0,5.5,16.3,896.0,856.3,674.48
2018,4,1,12,45,930.5,113.0,5.65,16.35,887.5,832.64,658.07
2018,4,1,13,0,929.0,112.0,5.8,16.4,879.0,806.23,639.56
2018,4,1,13,15,925.0,111.5,5.95,16.35,862.5,775.83,618.23
2018,4,1,13,30,921.0,111.0,6.1,16.3,846.0,743.05,594.94
2018,4,1,13,45,914.5,110.0,6.25,16.25,821.5,705.92,566.78
2018,4,1,14,0,908.0,109.0,6.4,16.2,797.0,666.9,536.13
2018,4,1,14,15,899.5,107.0,6.55,16.1,765.5,624.08,501.95
2018,4,1,14,30,891.0,105.0,6.7,16.0,734.0,579.91,465.86
2018,4,1,14,45,879.0,103.0,6.8,15.9,696.0,532.85,426.48
2018,4,1,15,0,867.0,101.0,6.9,15.8,658.0,481.95,383.12
2018,4,1,15,15,850.0,98.5,6.9,15.8,614.0,431.14,338.54
2018,4,1,15,30,833.0,96.0,6.9,15.8,570.0,380.68,293.33
2018,4,1,15,45,811.5,92.0,7.1,15.45,521.5,328.1,246.23
2018,4,1,16,0,790.0,88.0,7.3,15.1,473.0,276.84,199.71
2018,4,1,16,15,758.5,84.5,7.3,14.85,421.5,225.51,153.75
2018,4,1,16,30,727.0,81.0,7.3,14.6,370.0,173.48,109.01
2018,4,1,16,45,681.0,76.5,7.3,14.4,317.0,125.37,71.97
2018,4,1,17,0,635.0,72.0,7.3,14.2,264.0,82.0,45.64
2018,4,1,17,15,564.5,65.5,7.2,13.9,211.5,45.43,35.01
2018,4,1,17,30,494.0,59.0,7.1,13.6,159.0,43.36,32.93
2018,4,1,17,45,382.5,49.5,7.05,13.35,113.0,38.39,27.98
2018,4,1,18,0,271.0,40.0,7.0,13.1,67.0,31.29,20.16
2018,4,1,18,15,158.0,24.5,7.0,13.0,38.0,19.64,0.0
2018,4,1,18,30,45.0,9.0,7.0,12.9,9.0,8.85,0.0
2018,4,1,18,45,22.5,4.5,7.0,12.8,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,6.9,12.65,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.45,12.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.15,12.55,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.7,12.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.75,12.4,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.25,12.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,5.95,12.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,4,2,5,45,22.5,5.0,6.1,12.35,5.5,0.0,0.0
2018,4,2,6,0,45.0,10.0,6.2,12.5,11.0,22.02,0.0
2018,4,2,6,15,128.0,25.5,6.3,12.7,38.0,82.12,20.37
2018,4,2,6,30,211.0,41.0,6.4,12.9,65.0,141.96,105.91
2018,4,2,6,45,260.0,55.5,6.55,13.05,100.5,187.14,149.05
2018,4,2,7,0,309.0,70.0,6.7,13.2,136.0,236.98,194.38
2018,4,2,7,15,352.5,84.5,6.7,13.35,179.5,288.09,239.96
2018,4,2,7,30,396.0,99.0,6.7,13.5,223.0,342.32,287.1
2018,4,2,7,45,384.0,121.0,6.75,13.65,259.0,375.27,314.95
2018,4,2,8,0,372.0,143.0,6.8,13.8,295.0,406.02,340.03
2018,4,2,8,15,367.5,164.5,6.7,13.95,331.0,430.71,359.59
2018,4,2,8,30,363.0,186.0,6.6,14.1,367.0,462.22,383.97
2018,4,2,8,45,351.0,210.5,6.55,14.3,399.0,490.09,404.69
2018,4,2,9,0,339.0,235.0,6.5,14.5,431.0,515.89,423.39
2018,4,2,9,15,409.5,231.5,6.45,14.6,486.0,581.29,475.31
2018,4,2,9,30,480.0,228.0,6.4,14.7,541.0,640.96,522.05
2018,4,2,9,45,630.5,184.5,6.4,14.85,620.0,727.93,591.56
2018,4,2,10,0,781.0,141.0,6.4,15.0,699.0,812.02,654.63
2018,4,2,10,15,841.0,121.5,6.3,15.05,745.5,849.73,680.92
2018,4,2,10,30,901.0,102.0,6.2,15.1,792.0,881.84,703.03
2018,4,2,10,45,907.0,103.5,6.1,15.2,815.5,891.92,708.68
2018,4,2,11,0,913.0,105.0,6.0,15.3,839.0,898.9,712.23
2018,4,2,11,15,917.0,105.5,5.9,15.35,855.0,899.95,711.7
2018,4,2,11,30,921.0,106.0,5.8,15.4,871.0,897.81,709.0
2018,4,2,11,45,924.0,106.0,5.7,15.5,879.5,891.11,702.99
2018,4,2,12,0,927.0,106.0,5.6,15.6,888.0,881.25,694.83
2018,4,2,12,15,927.0,106.5,5.6,15.65,888.0,866.28,683.76
2018,4,2,12,30,927.0,107.0,5.6,15.7,888.0,848.3,670.61
2018,4,2,12,45,925.0,106.0,5.6,15.7,879.0,824.38,653.29
2018,4,2,13,0,923.0,105.0,5.6,15.7,870.0,797.74,634.01
2018,4,2,13,15,918.0,105.5,5.65,15.7,854.0,767.76,612.44
2018,4,2,13,30,913.0,106.0,5.7,15.7,838.0,735.46,589.05
2018,4,2,13,45,904.5,106.5,5.7,15.65,813.5,698.68,560.97
2018,4,2,14,0,896.0,107.0,5.7,15.6,789.0,660.15,530.37
2018,4,2,14,15,885.5,106.0,5.7,15.5,757.5,617.53,496.15
2018,4,2,14,30,875.0,105.0,5.7,15.4,726.0,573.73,460.27
2018,4,2,14,45,860.0,104.0,5.65,15.3,687.5,526.72,420.96
2018,4,2,15,0,845.0,103.0,5.6,15.2,649.0,476.18,378.05
2018,4,2,15,15,828.0,101.0,5.6,15.2,606.0,426.79,334.98
2018,4,2,15,30,811.0,99.0,5.6,15.2,563.0,377.8,291.31
2018,4,2,15,45,789.0,95.0,5.55,14.85,515.0,326.09,245.15
2018,4,2,16,0,767.0,91.0,5.5,14.5,467.0,275.78,199.67
2018,4,2,16,15,696.5,92.0,5.45,14.25,405.5,217.92,150.05
2018,4,2,16,30,626.0,93.0,5.4,14.0,344.0,170.03,110.62
2018,4,2,16,45,599.5,84.5,5.35,13.7,297.5,125.72,75.62
2018,4,2,17,0,573.0,76.0,5.3,13.4,251.0,84.15,48.75
2018,4,2,17,15,524.5,68.0,5.2,13.05,204.5,47.37,36.88
2018,4,2,17,30,476.0,60.0,5.1,12.7,158.0,44.04,33.69
2018,4,2,17,45,372.0,50.0,5.0,12.4,113.0,38.62,28.36
2018,4,2,18,0,268.0,40.0,4.9,12.1,68.0,31.18,20.4
2018,4,2,18,15,157.0,25.0,4.7,11.95,39.0,19.99,0.0
2018,4,2,18,30,46.0,10.0,4.5,11.8,10.0,9.83,0.0
2018,4,2,18,45,23.0,5.0,4.3,11.65,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
