Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,3,5,45,9.0,5.5,3.0,10.85,5.5,0.0,0.0
2018,4,3,6,0,18.0,11.0,2.9,11.0,11.0,15.77,0.0
2018,4,3,6,15,43.5,26.0,2.95,11.25,30.0,47.81,16.68
2018,4,3,6,30,69.0,41.0,3.0,11.5,49.0,77.18,56.64
2018,4,3,6,45,88.0,60.0,3.05,11.75,75.5,108.86,85.67
2018,4,3,7,0,107.0,79.0,3.1,12.0,102.0,141.79,115.05
2018,4,3,7,15,131.0,102.5,3.05,12.2,138.5,184.28,151.95
2018,4,3,7,30,155.0,126.0,3.0,12.4,175.0,228.18,189.29
2018,4,3,7,45,214.5,143.5,3.0,12.6,224.5,294.7,244.92
2018,4,3,8,0,274.0,161.0,3.0,12.8,274.0,358.3,297.06
2018,4,3,8,15,253.5,185.0,3.0,13.0,300.0,379.73,312.94
2018,4,3,8,30,233.0,209.0,3.0,13.2,326.0,398.77,326.6
2018,4,3,8,45,213.5,235.0,3.0,13.45,350.0,410.32,334.08
2018,4,3,9,0,194.0,261.0,3.0,13.7,374.0,427.93,346.01
2018,4,3,9,15,245.0,273.0,3.05,13.85,426.5,491.52,395.4
2018,4,3,9,30,296.0,285.0,3.1,14.0,479.0,548.4,438.74
2018,4,3,9,45,437.5,256.0,3.1,14.2,561.0,644.38,513.19
2018,4,3,10,0,579.0,227.0,3.1,14.4,643.0,736.62,582.85
2018,4,3,10,15,720.5,180.0,3.05,14.5,719.5,815.14,640.2
2018,4,3,10,30,862.0,133.0,3.0,14.6,796.0,888.46,690.16
2018,4,3,10,45,870.0,132.5,2.95,14.75,819.0,897.43,694.19
2018,4,3,11,0,878.0,132.0,2.9,14.9,842.0,899.48,694.07
2018,4,3,11,15,895.5,126.5,2.8,15.0,862.5,905.86,696.88
2018,4,3,11,30,913.0,121.0,2.7,15.1,883.0,909.11,697.57
2018,4,3,11,45,916.5,120.5,2.65,15.2,891.0,902.22,691.8
2018,4,3,12,0,920.0,120.0,2.6,15.3,899.0,892.19,684.07
2018,4,3,12,15,850.0,156.0,2.65,15.35,875.5,856.69,659.69
2018,4,3,12,30,780.0,192.0,2.7,15.4,852.0,818.36,633.38
2018,4,3,12,45,785.5,187.0,2.75,15.5,846.0,797.66,619.31
2018,4,3,13,0,791.0,182.0,2.8,15.6,840.0,775.18,603.62
2018,4,3,13,15,833.0,156.5,3.0,15.55,837.5,757.16,592.65
2018,4,3,13,30,875.0,131.0,3.2,15.5,835.0,735.05,578.16
2018,4,3,13,45,858.5,132.0,3.4,15.5,806.0,693.52,547.6
2018,4,3,14,0,842.0,133.0,3.6,15.5,777.0,651.47,515.97
2018,4,3,14,15,846.0,126.0,3.75,15.4,750.5,613.21,486.67
2018,4,3,14,30,850.0,119.0,3.9,15.3,724.0,572.86,454.84
2018,4,3,14,45,838.0,116.5,4.1,15.25,687.0,526.6,417.39
2018,4,3,15,0,826.0,114.0,4.3,15.2,650.0,479.86,378.63
2018,4,3,15,15,798.5,112.5,4.3,15.2,602.5,427.4,333.96
2018,4,3,15,30,771.0,111.0,4.3,15.2,555.0,376.41,289.6
2018,4,3,15,45,744.5,105.0,4.45,14.9,504.0,320.16,240.79
2018,4,3,16,0,718.0,99.0,4.6,14.6,453.0,268.87,195.33
2018,4,3,16,15,698.5,95.5,4.6,14.35,409.5,223.33,154.34
2018,4,3,16,30,679.0,92.0,4.6,14.1,366.0,179.42,116.04
2018,4,3,16,45,619.5,86.5,4.6,13.9,309.5,131.33,79.19
2018,4,3,17,0,560.0,81.0,4.6,13.7,253.0,89.51,53.01
2018,4,3,17,15,491.5,71.5,4.5,13.45,201.5,50.58,39.7
2018,4,3,17,30,423.0,62.0,4.4,13.2,150.0,45.64,35.07
2018,4,3,17,45,337.5,51.5,4.3,12.95,109.0,38.81,28.51
2018,4,3,18,0,252.0,41.0,4.2,12.7,68.0,31.92,21.15
2018,4,3,18,15,146.5,25.5,4.1,12.55,39.0,20.33,0.0
2018,4,3,18,30,41.0,10.0,4.0,12.4,10.0,9.83,0.0
2018,4,3,18,45,20.5,5.0,3.85,12.25,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.5,2.95,11.25,6.5,0.0,0.0
2018,4,4,6,0,14.0,13.0,3.0,11.4,13.0,16.69,0.0
2018,4,4,6,15,54.0,29.0,3.15,11.6,35.0,56.13,25.99
2018,4,4,6,30,94.0,45.0,3.3,11.8,57.0,97.89,73.59
2018,4,4,6,45,141.0,63.0,3.4,12.0,90.0,141.3,112.6
2018,4,4,7,0,188.0,81.0,3.5,12.2,123.0,188.86,154.67
2018,4,4,7,15,227.5,100.0,3.4,12.35,164.0,237.71,197.2
2018,4,4,7,30,267.0,119.0,3.3,12.5,205.0,289.43,241.18
2018,4,4,7,45,255.0,136.5,3.15,12.65,230.5,311.23,259.03
2018,4,4,8,0,243.0,154.0,3.0,12.8,256.0,331.4,274.89
2018,4,4,8,15,290.0,175.0,2.9,12.95,311.5,393.56,324.9
2018,4,4,8,30,337.0,196.0,2.8,13.1,367.0,457.96,375.3
2018,4,4,8,45,299.5,224.5,2.65,13.25,387.0,470.56,382.41
2018,4,4,9,0,262.0,253.0,2.5,13.4,407.0,479.66,386.78
2018,4,4,9,15,364.0,243.0,2.45,13.55,474.0,552.91,444.15
2018,4,4,9,30,466.0,233.0,2.4,13.7,541.0,638.59,508.77
2018,4,4,9,45,524.0,228.5,2.35,13.85,593.0,688.23,544.56
2018,4,4,10,0,582.0,224.0,2.3,14.0,645.0,738.02,580.06
2018,4,4,10,15,513.0,261.5,2.2,14.1,643.5,723.28,565.14
2018,4,4,10,30,444.0,299.0,2.1,14.2,642.0,704.41,547.88
2018,4,4,10,45,479.5,297.0,2.0,14.35,677.5,732.44,567.27
2018,4,4,11,0,515.0,295.0,1.9,14.5,713.0,758.94,584.87
2018,4,4,11,15,641.0,241.5,1.85,14.6,772.0,811.34,623.78
2018,4,4,11,30,767.0,188.0,1.8,14.7,831.0,859.43,656.82
2018,4,4,11,45,780.5,185.0,1.75,14.8,844.0,856.68,653.33
2018,4,4,12,0,794.0,182.0,1.7,14.9,857.0,853.25,650.05
2018,4,4,12,15,682.5,238.5,1.9,15.0,818.5,803.4,615.96
2018,4,4,12,30,571.0,295.0,2.1,15.1,780.0,751.98,578.35
2018,4,4,12,45,471.5,323.5,2.25,15.2,721.5,685.35,529.6
2018,4,4,13,0,372.0,352.0,2.4,15.3,663.0,621.05,481.63
2018,4,4,13,15,379.5,348.0,2.6,15.25,660.0,609.08,474.25
2018,4,4,13,30,387.0,344.0,2.8,15.2,657.0,595.67,465.2
2018,4,4,13,45,314.0,352.5,3.0,15.2,601.5,538.76,422.0
2018,4,4,14,0,241.0,361.0,3.2,15.2,546.0,488.06,383.11
2018,4,4,14,15,170.5,345.0,3.25,15.1,473.5,419.94,330.69
2018,4,4,14,30,100.0,329.0,3.3,15.0,401.0,360.23,284.26
2018,4,4,14,45,129.5,311.5,3.3,14.9,399.5,349.66,276.73
2018,4,4,15,0,159.0,294.0,3.3,14.8,398.0,339.42,268.82
2018,4,4,15,15,137.0,274.0,3.3,14.8,359.5,302.93,239.94
2018,4,4,15,30,115.0,254.0,3.3,14.8,321.0,268.51,212.65
2018,4,4,15,45,146.0,230.5,3.15,14.55,308.0,250.13,197.21
2018,4,4,16,0,177.0,207.0,3.0,14.3,295.0,228.73,178.6
2018,4,4,16,15,155.0,187.0,2.9,14.15,258.0,195.68,151.83
2018,4,4,16,30,133.0,167.0,2.8,14.0,221.0,164.91,127.24
2018,4,4,16,45,75.0,138.5,2.75,13.9,168.0,130.46,101.54
2018,4,4,17,0,17.0,110.0,2.7,13.8,115.0,101.82,80.41
2018,4,4,17,15,9.0,87.0,2.65,13.6,89.5,79.9,65.72
2018,4,4,17,30,1.0,64.0,2.6,13.4,64.0,59.72,47.54
2018,4,4,17,45,0.5,46.5,2.55,13.25,46.5,43.85,32.95
2018,4,4,18,0,0.0,29.0,2.5,13.1,29.0,27.83,17.86
2018,4,4,18,15,0.0,17.0,2.5,13.05,17.0,16.41,0.0
2018,4,4,18,30,0.0,5.0,2.5,13.0,5.0,4.91,0.0
2018,4,4,18,45,0.0,2.5,2.55,12.95,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,5,5,45,12.0,5.0,2.25,12.15,5.5,0.0,0.0
2018,4,5,6,0,24.0,10.0,2.2,12.3,11.0,16.64,0.0
2018,4,5,6,15,14.0,24.0,2.25,12.5,25.0,30.79,14.02
2018,4,5,6,30,4.0,38.0,2.3,12.7,39.0,40.04,27.36
2018,4,5,6,45,13.5,57.5,2.35,12.85,60.5,64.65,48.95
2018,4,5,7,0,23.0,77.0,2.4,13.0,82.0,93.71,74.2
2018,4,5,7,15,17.5,87.5,2.2,13.05,92.0,97.19,77.5
2018,4,5,7,30,12.0,98.0,2.0,13.1,102.0,104.59,83.74
2018,4,5,7,45,19.5,121.0,1.85,13.15,128.5,133.04,107.59
2018,4,5,8,0,27.0,144.0,1.7,13.2,155.0,167.64,136.08
2018,4,5,8,15,79.5,183.5,1.7,13.5,222.5,246.63,201.13
2018,4,5,8,30,132.0,223.0,1.7,13.8,290.0,336.61,272.82
2018,4,5,8,45,171.5,237.5,1.7,14.05,333.5,383.42,309.01
2018,4,5,9,0,211.0,252.0,1.7,14.3,377.0,432.03,346.16
2018,4,5,9,15,123.5,225.0,1.55,14.55,299.5,336.18,268.68
2018,4,5,9,30,36.0,198.0,1.4,14.8,222.0,230.06,182.4
2018,4,5,9,45,29.0,222.5,1.3,15.0,242.5,249.66,197.24
2018,4,5,10,0,22.0,247.0,1.2,15.2,263.0,262.45,206.11
2018,4,5,10,15,23.0,259.0,1.3,15.3,276.5,275.03,215.52
2018,4,5,10,30,24.0,271.0,1.4,15.4,290.0,293.41,229.37
2018,4,5,10,45,27.0,296.5,1.45,15.45,318.0,321.08,250.24
2018,4,5,11,0,30.0,322.0,1.5,15.5,346.0,348.37,270.62
2018,4,5,11,15,32.0,328.0,1.75,15.45,354.5,354.57,275.56
2018,4,5,11,30,34.0,334.0,2.0,15.4,363.0,360.58,280.46
2018,4,5,11,45,31.0,331.5,2.25,15.4,358.0,353.63,275.31
2018,4,5,12,0,28.0,329.0,2.5,15.4,353.0,346.68,270.19
2018,4,5,12,15,29.0,333.0,2.55,15.3,358.0,349.44,272.46
2018,4,5,12,30,30.0,337.0,2.6,15.2,363.0,351.98,274.58
2018,4,5,12,45,23.5,310.0,2.65,15.1,330.0,317.89,248.49
2018,4,5,13,0,17.0,283.0,2.7,15.0,297.0,285.79,223.84
2018,4,5,13,15,16.0,273.0,2.6,15.0,286.0,274.43,215.14
2018,4,5,13,30,15.0,263.0,2.5,15.0,275.0,263.14,206.44
2018,4,5,13,45,14.5,258.5,2.35,15.0,270.0,257.45,202.09
2018,4,5,14,0,14.0,254.0,2.2,15.0,265.0,251.74,197.75
2018,4,5,14,15,12.0,238.0,2.1,14.9,247.0,234.41,184.38
2018,4,5,14,30,10.0,222.0,2.0,14.8,229.0,217.3,171.17
2018,4,5,14,45,9.5,214.0,1.9,14.75,220.5,208.56,164.56
2018,4,5,15,0,9.0,206.0,1.8,14.7,212.0,199.83,157.92
2018,4,5,15,15,5.0,182.5,1.8,14.7,186.0,175.52,138.81
2018,4,5,15,30,1.0,159.0,1.8,14.7,160.0,151.67,119.97
2018,4,5,15,45,1.0,150.5,1.65,14.55,151.0,143.24,113.53
2018,4,5,16,0,1.0,142.0,1.5,14.4,142.0,134.75,106.97
2018,4,5,16,15,23.0,142.0,1.4,14.3,151.0,135.14,106.85
2018,4,5,16,30,45.0,142.0,1.3,14.2,160.0,135.55,106.45
2018,4,5,16,45,41.0,122.0,1.2,14.05,137.0,114.26,89.23
2018,4,5,17,0,37.0,102.0,1.1,13.9,114.0,93.57,72.65
2018,4,5,17,15,18.5,77.0,0.85,13.8,83.0,69.62,56.54
2018,4,5,17,30,0.0,52.0,0.6,13.7,52.0,49.76,38.73
2018,4,5,17,45,0.0,38.5,0.4,13.6,38.5,37.12,27.11
2018,4,5,18,0,0.0,25.0,0.2,13.5,25.0,24.14,14.91
2018,4,5,18,15,0.0,14.5,0.5,13.5,14.5,13.99,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.5,4.0,3.93,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.45,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,5.4,13.95,2.5,0.0,0.0
2018,4,6,6,0,0.0,5.0,5.5,14.0,5.0,4.91,0.0
2018,4,6,6,15,0.0,11.5,5.7,14.05,11.5,11.09,1.99
2018,4,6,6,30,0.0,18.0,5.9,14.1,18.0,17.36,8.67
2018,4,6,6,45,0.0,25.5,6.05,14.15,25.5,24.6,15.13
2018,4,6,7,0,0.0,33.0,6.2,14.2,33.0,31.85,21.5
2018,4,6,7,15,0.0,48.5,6.4,14.35,48.5,46.85,34.38
2018,4,6,7,30,0.0,64.0,6.6,14.5,64.0,61.86,47.12
2018,4,6,7,45,0.0,78.5,6.75,14.6,78.5,76.22,59.17
2018,4,6,8,0,0.0,93.0,6.9,14.7,93.0,90.69,71.15
2018,4,6,8,15,0.0,104.5,6.95,14.95,104.5,102.05,80.36
2018,4,6,8,30,0.0,116.0,7.0,15.2,116.0,113.41,89.46
2018,4,6,8,45,0.0,129.0,7.1,15.4,129.0,126.28,99.75
2018,4,6,9,0,0.0,142.0,7.2,15.6,142.0,139.13,109.94
2018,4,6,9,15,0.0,136.0,7.2,15.7,136.0,132.81,104.4
2018,4,6,9,30,0.0,130.0,7.2,15.8,130.0,126.65,99.06
2018,4,6,9,45,0.0,124.5,7.2,15.95,124.5,121.09,94.25
2018,4,6,10,0,0.0,119.0,7.2,16.1,119.0,115.61,89.53
2018,4,6,10,15,0.0,118.5,7.1,16.05,118.5,115.09,88.97
2018,4,6,10,30,0.0,118.0,7.0,16.0,118.0,114.58,88.43
2018,4,6,10,45,0.0,125.5,6.95,16.0,125.5,121.91,94.27
2018,4,6,11,0,0.0,133.0,6.9,16.0,133.0,129.22,100.08
2018,4,6,11,15,1.0,138.0,6.9,16.0,139.0,134.93,104.66
2018,4,6,11,30,2.0,143.0,6.9,16.0,145.0,140.61,109.22
2018,4,6,11,45,2.0,137.0,6.95,16.0,139.0,134.67,104.38
2018,4,6,12,0,2.0,131.0,7.0,16.0,133.0,128.75,99.57
2018,4,6,12,15,8.0,187.5,6.95,16.0,194.5,188.47,147.84
2018,4,6,12,30,14.0,244.0,6.9,16.0,256.0,247.66,195.16
2018,4,6,12,45,13.0,243.5,6.85,16.0,254.5,245.68,193.5
2018,4,6,13,0,12.0,243.0,6.8,16.0,253.0,243.7,191.95
2018,4,6,13,15,10.5,230.5,6.7,16.0,239.0,229.89,181.02
2018,4,6,13,30,9.0,218.0,6.6,16.0,225.0,216.21,170.2
2018,4,6,13,45,8.0,210.5,6.5,16.0,216.5,207.75,163.57
2018,4,6,14,0,7.0,203.0,6.4,16.0,208.0,199.37,157.01
2018,4,6,14,15,6.0,186.5,6.3,15.95,191.0,182.59,143.74
2018,4,6,14,30,5.0,170.0,6.2,15.9,174.0,165.95,130.55
2018,4,6,14,45,5.5,171.0,6.05,15.85,175.0,166.61,131.36
2018,4,6,15,0,6.0,172.0,5.9,15.8,176.0,167.14,132.06
2018,4,6,15,15,5.5,173.5,5.9,15.8,177.0,167.52,132.67
2018,4,6,15,30,5.0,175.0,5.9,15.8,178.0,167.77,133.2
2018,4,6,15,45,24.0,161.5,5.65,15.7,174.0,157.51,124.8
2018,4,6,16,0,43.0,148.0,5.4,15.6,170.0,148.47,117.04
2018,4,6,16,15,61.5,135.5,5.3,15.55,163.0,138.25,107.96
2018,4,6,16,30,80.0,123.0,5.2,15.5,156.0,122.13,93.77
2018,4,6,16,45,53.0,89.5,5.1,15.4,110.0,89.2,67.6
2018,4,6,17,0,26.0,56.0,5.0,15.3,64.0,54.94,40.21
2018,4,6,17,15,13.0,32.0,4.9,15.25,36.0,31.28,20.91
2018,4,6,17,30,0.0,8.0,4.8,15.2,8.0,7.71,1.2
2018,4,6,17,45,0.0,6.5,4.7,15.15,6.5,6.26,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.1,5.0,4.82,0.0
2018,4,6,18,15,2.5,3.5,4.6,15.1,3.5,3.4,0.0
2018,4,6,18,30,5.0,2.0,4.6,15.1,2.0,1.97,0.0
2018,4,6,18,45,2.5,1.0,4.6,15.1,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,15.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,4,7,5,45,7.0,6.5,3.9,14.3,7.0,0.0,0.0
2018,4,7,6,0,14.0,13.0,3.8,14.3,14.0,16.87,0.0
2018,4,7,6,15,35.0,30.5,3.95,14.35,35.0,52.22,31.63
2018,4,7,6,30,56.0,48.0,4.1,14.4,56.0,80.87,60.49
2018,4,7,6,45,85.0,69.0,4.2,14.5,86.5,119.17,94.16
2018,4,7,7,0,114.0,90.0,4.3,14.6,117.0,159.5,129.38
2018,4,7,7,15,134.0,111.0,4.4,14.65,150.5,197.21,161.96
2018,4,7,7,30,154.0,132.0,4.5,14.7,184.0,236.2,195.01
2018,4,7,7,45,192.5,153.0,4.6,14.8,229.0,287.62,237.91
2018,4,7,8,0,231.0,174.0,4.7,14.9,274.0,349.35,288.33
2018,4,7,8,15,316.5,181.5,4.65,15.0,336.0,422.13,347.72
2018,4,7,8,30,402.0,189.0,4.6,15.1,398.0,508.71,416.54
2018,4,7,8,45,449.5,195.5,4.55,15.15,449.5,561.92,457.56
2018,4,7,9,0,497.0,202.0,4.5,15.2,501.0,616.44,498.99
2018,4,7,9,15,630.5,173.5,4.45,15.3,580.0,706.03,568.3
2018,4,7,9,30,764.0,145.0,4.4,15.4,659.0,796.47,634.32
2018,4,7,9,45,786.0,145.0,4.35,15.45,699.0,824.18,652.24
2018,4,7,10,0,808.0,145.0,4.3,15.5,739.0,853.09,671.32
2018,4,7,10,15,803.0,154.5,4.4,15.55,764.5,866.39,680.19
2018,4,7,10,30,798.0,164.0,4.5,15.6,790.0,876.63,687.08
2018,4,7,10,45,826.0,156.5,4.6,15.65,821.0,895.33,700.17
2018,4,7,11,0,854.0,149.0,4.7,15.7,852.0,911.3,711.35
2018,4,7,11,15,858.0,150.0,4.8,15.7,867.5,912.03,711.91
2018,4,7,11,30,862.0,151.0,4.9,15.7,883.0,909.73,710.52
2018,4,7,11,45,863.0,152.5,5.0,15.65,890.5,902.31,705.72
2018,4,7,12,0,864.0,154.0,5.1,15.6,898.0,891.92,698.9
2018,4,7,12,15,857.0,158.0,5.1,15.6,895.5,874.42,686.28
2018,4,7,12,30,850.0,162.0,5.1,15.6,893.0,854.33,671.89
2018,4,7,12,45,833.5,170.0,5.1,15.55,880.5,828.14,653.23
2018,4,7,13,0,817.0,178.0,5.1,15.5,868.0,800.07,633.22
2018,4,7,13,15,815.5,175.0,5.1,15.45,852.5,771.04,612.13
2018,4,7,13,30,814.0,172.0,5.1,15.4,837.0,739.89,588.63
2018,4,7,13,45,812.5,167.0,5.1,15.35,814.5,704.85,561.91
2018,4,7,14,0,811.0,162.0,5.1,15.3,792.0,667.96,533.33
2018,4,7,14,15,802.0,159.0,5.1,15.25,761.0,626.73,500.78
2018,4,7,14,30,793.0,156.0,5.1,15.2,730.0,582.05,464.98
2018,4,7,14,45,782.0,150.5,5.05,15.15,692.0,535.38,426.74
2018,4,7,15,0,771.0,145.0,5.0,15.1,654.0,488.32,387.33
2018,4,7,15,15,751.0,141.5,5.0,15.1,610.5,439.08,345.36
2018,4,7,15,30,731.0,138.0,5.0,15.1,567.0,390.7,303.23
2018,4,7,15,45,710.5,131.5,4.95,14.95,520.0,340.6,259.16
2018,4,7,16,0,690.0,125.0,4.9,14.8,473.0,291.91,215.74
2018,4,7,16,15,658.5,118.5,4.85,14.65,422.5,242.38,172.11
2018,4,7,16,30,627.0,112.0,4.8,14.5,372.0,195.82,132.04
2018,4,7,16,45,579.5,105.0,4.8,14.4,320.0,150.13,95.95
2018,4,7,17,0,532.0,98.0,4.8,14.3,268.0,109.56,68.68
2018,4,7,17,15,461.0,88.5,4.65,14.05,216.5,70.2,49.79
2018,4,7,17,30,390.0,79.0,4.5,13.8,165.0,58.35,46.33
2018,4,7,17,45,290.0,65.0,4.3,13.6,119.5,49.36,37.85
2018,4,7,18,0,190.0,51.0,4.1,13.4,74.0,41.18,29.52
2018,4,7,18,15,109.5,32.5,3.95,13.25,44.5,26.67,8.71
2018,4,7,18,30,29.0,14.0,3.8,13.1,15.0,13.76,0.0
2018,4,7,18,45,14.5,7.0,3.65,13.0,7.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,8,5,45,43.5,10.0,4.55,11.85,12.0,0.0,0.0
2018,4,8,6,0,87.0,20.0,4.7,12.0,24.0,45.45,0.0
2018,4,8,6,15,198.0,35.5,4.85,12.2,59.5,127.83,87.43
2018,4,8,6,30,309.0,51.0,5.0,12.4,95.0,196.78,154.14
2018,4,8,6,45,401.5,61.0,5.2,12.6,143.0,261.72,212.77
2018,4,8,7,0,494.0,71.0,5.4,12.8,191.0,337.34,279.55
2018,4,8,7,15,505.0,83.5,5.4,12.9,231.5,378.77,316.74
2018,4,8,7,30,516.0,96.0,5.4,13.0,272.0,420.05,352.36
2018,4,8,7,45,557.5,106.0,5.45,13.15,324.5,476.97,399.76
2018,4,8,8,0,599.0,116.0,5.5,13.3,377.0,535.66,447.39
2018,4,8,8,15,676.5,111.5,5.45,13.5,439.5,604.39,502.39
2018,4,8,8,30,754.0,107.0,5.4,13.7,502.0,676.22,558.27
2018,4,8,8,45,772.5,111.5,5.35,13.9,548.5,714.12,585.02
2018,4,8,9,0,791.0,116.0,5.3,14.1,595.0,753.49,612.67
2018,4,8,9,15,810.5,118.0,5.3,14.3,638.5,789.39,637.57
2018,4,8,9,30,830.0,120.0,5.3,14.5,682.0,823.54,660.96
2018,4,8,9,45,847.0,120.0,5.25,14.7,720.0,851.42,679.28
2018,4,8,10,0,864.0,120.0,5.2,14.9,758.0,877.02,695.84
2018,4,8,10,15,872.0,122.5,5.2,15.05,788.5,890.47,703.97
2018,4,8,10,30,880.0,125.0,5.2,15.2,819.0,905.72,713.55
2018,4,8,10,45,885.0,126.5,5.2,15.3,841.5,914.34,718.56
2018,4,8,11,0,890.0,128.0,5.2,15.4,864.0,919.91,721.54
2018,4,8,11,15,894.0,129.0,5.15,15.5,879.5,921.02,721.11
2018,4,8,11,30,898.0,130.0,5.1,15.6,895.0,919.01,718.62
2018,4,8,11,45,900.0,130.0,5.1,15.7,902.5,911.17,712.42
2018,4,8,12,0,902.0,130.0,5.1,15.8,910.0,900.28,704.21
2018,4,8,12,15,903.0,130.0,5.1,15.85,910.0,885.54,693.48
2018,4,8,12,30,904.0,130.0,5.1,15.9,910.0,867.88,680.76
2018,4,8,12,45,904.0,127.5,5.1,16.0,901.0,844.18,663.61
2018,4,8,13,0,904.0,125.0,5.1,16.1,892.0,817.78,644.55
2018,4,8,13,15,898.5,125.0,5.1,16.05,874.5,787.06,622.69
2018,4,8,13,30,893.0,125.0,5.1,16.0,857.0,754.15,599.14
2018,4,8,13,45,885.0,124.0,5.15,16.0,832.0,716.58,571.22
2018,4,8,14,0,877.0,123.0,5.2,16.0,807.0,677.34,540.77
2018,4,8,14,15,866.5,122.0,5.25,15.95,775.0,633.14,506.07
2018,4,8,14,30,856.0,121.0,5.3,15.9,743.0,589.44,470.93
2018,4,8,14,45,841.5,119.0,5.4,15.85,704.5,541.92,432.11
2018,4,8,15,0,827.0,117.0,5.5,15.8,666.0,494.15,392.12
2018,4,8,15,15,809.5,114.0,5.5,15.8,622.0,444.19,349.21
2018,4,8,15,30,792.0,111.0,5.5,15.8,578.0,394.75,305.8
2018,4,8,15,45,764.5,108.5,5.75,15.5,529.0,343.26,260.64
2018,4,8,16,0,737.0,106.0,6.0,15.2,480.0,290.16,213.57
2018,4,8,16,15,700.0,102.5,6.05,15.0,428.0,239.54,168.71
2018,4,8,16,30,663.0,99.0,6.1,14.8,376.0,192.38,127.9
2018,4,8,16,45,612.5,94.0,6.2,14.6,323.0,145.97,91.01
2018,4,8,17,0,562.0,89.0,6.3,14.4,270.0,104.93,63.29
2018,4,8,17,15,493.5,80.5,6.2,14.1,218.5,66.03,44.88
2018,4,8,17,30,425.0,72.0,6.1,13.8,167.0,52.66,41.31
2018,4,8,17,45,324.5,60.5,5.95,13.5,121.5,45.55,34.55
2018,4,8,18,0,224.0,49.0,5.8,13.2,76.0,38.1,27.02
2018,4,8,18,15,133.5,31.5,5.6,13.05,45.5,25.96,9.85
2018,4,8,18,30,43.0,14.0,5.4,12.9,15.0,13.76,0.0
2018,4,8,18,45,21.5,7.0,5.25,12.75,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,9,5,45,0.0,6.0,1.45,12.8,6.0,5.9,0.0
2018,4,9,6,0,0.0,12.0,1.5,12.9,12.0,11.58,0.0
2018,4,9,6,15,0.0,26.5,1.6,13.25,26.5,26.22,14.62
2018,4,9,6,30,0.0,41.0,1.7,13.6,41.0,40.95,28.51
2018,4,9,6,45,1.5,59.5,1.85,13.9,60.0,60.72,45.74
2018,4,9,7,0,3.0,78.0,2.0,14.2,79.0,80.3,62.63
2018,4,9,7,15,12.0,90.0,2.0,14.5,94.0,96.57,76.55
2018,4,9,7,30,21.0,102.0,2.0,14.8,109.0,118.04,94.59
2018,4,9,7,45,67.0,143.0,1.95,15.1,171.5,192.2,156.46
2018,4,9,8,0,113.0,184.0,1.9,15.4,234.0,277.19,225.25
2018,4,9,8,15,240.0,191.0,1.9,15.7,313.0,382.32,310.01
2018,4,9,8,30,367.0,198.0,1.9,16.0,392.0,487.79,392.31
2018,4,9,8,45,439.0,198.5,1.9,16.25,451.0,560.56,446.58
2018,4,9,9,0,511.0,199.0,1.9,16.5,510.0,627.65,495.73
2018,4,9,9,15,562.0,196.5,1.85,16.75,560.5,676.64,530.15
2018,4,9,9,30,613.0,194.0,1.8,17.0,611.0,729.62,566.7
2018,4,9,9,45,672.0,184.0,1.75,17.25,664.0,778.21,599.58
2018,4,9,10,0,731.0,174.0,1.7,17.5,717.0,826.23,630.21
2018,4,9,10,15,787.0,159.0,1.65,17.8,764.5,862.4,652.09
2018,4,9,10,30,843.0,144.0,1.6,18.1,812.0,900.46,675.03
2018,4,9,10,45,865.0,138.0,1.6,18.35,840.5,915.67,683.26
2018,4,9,11,0,887.0,132.0,1.6,18.6,869.0,924.02,687.28
2018,4,9,11,15,758.5,197.5,1.55,18.85,835.5,880.21,656.3
2018,4,9,11,30,630.0,263.0,1.5,19.1,802.0,826.23,617.04
2018,4,9,11,45,575.0,295.5,1.5,19.35,790.5,801.08,597.99
2018,4,9,12,0,520.0,328.0,1.5,19.6,779.0,775.47,578.3
2018,4,9,12,15,532.5,323.0,1.45,19.85,784.5,769.2,573.36
2018,4,9,12,30,545.0,318.0,1.4,20.1,790.0,760.83,566.8
2018,4,9,12,45,546.5,313.0,1.3,20.35,782.0,741.55,552.18
2018,4,9,13,0,548.0,308.0,1.2,20.6,774.0,720.65,536.53
2018,4,9,13,15,547.0,300.0,1.05,20.8,757.5,693.51,516.19
2018,4,9,13,30,546.0,292.0,0.9,21.0,741.0,665.07,494.89
2018,4,9,13,45,546.0,280.0,0.7,21.25,718.0,632.41,469.98
2018,4,9,14,0,546.0,268.0,0.5,21.5,695.0,598.6,444.08
2018,4,9,14,15,567.5,245.5,0.65,21.45,674.0,567.17,424.07
2018,4,9,14,30,589.0,223.0,0.8,21.4,653.0,532.85,400.96
2018,4,9,14,45,641.0,190.0,0.95,21.35,636.0,502.18,379.49
2018,4,9,15,0,693.0,157.0,1.1,21.3,619.0,466.21,352.65
2018,4,9,15,15,679.5,148.0,1.1,21.3,576.5,418.32,314.8
2018,4,9,15,30,666.0,139.0,1.1,21.3,534.0,370.85,276.35
2018,4,9,15,45,579.0,147.5,1.8,20.55,470.5,315.35,234.17
2018,4,9,16,0,492.0,156.0,2.5,19.8,407.0,268.03,197.28
2018,4,9,16,15,334.5,159.0,2.8,19.25,321.5,212.06,155.82
2018,4,9,16,30,177.0,162.0,3.1,18.7,236.0,171.49,128.56
2018,4,9,16,45,210.0,134.5,3.4,18.1,211.0,136.97,99.36
2018,4,9,17,0,243.0,107.0,3.7,17.5,186.0,104.09,72.89
2018,4,9,17,15,193.5,89.0,3.8,17.0,145.0,73.86,53.98
2018,4,9,17,30,144.0,71.0,3.9,16.5,104.0,56.22,44.01
2018,4,9,17,45,115.5,55.0,4.0,15.95,77.0,44.39,33.23
2018,4,9,18,0,87.0,39.0,4.1,15.4,50.0,32.09,21.76
2018,4,9,18,15,62.5,25.5,3.8,15.15,31.5,21.33,7.99
2018,4,9,18,30,38.0,12.0,3.5,14.9,13.0,11.8,0.0
2018,4,9,18,45,19.0,6.0,3.25,14.7,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.5,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.6,3.0,2.89,0.0
2018,4,10,6,15,0.0,6.5,2.4,13.8,6.5,6.26,0.0
2018,4,10,6,30,0.0,10.0,2.5,14.0,10.0,9.64,2.41
2018,4,10,6,45,1.0,27.0,2.55,14.2,27.5,26.5,16.87
2018,4,10,7,0,2.0,44.0,2.6,14.4,45.0,43.48,31.5
2018,4,10,7,15,2.0,60.5,2.75,14.5,61.5,59.55,45.22
2018,4,10,7,30,2.0,77.0,2.9,14.6,78.0,76.14,59.2
2018,4,10,7,45,1.0,81.0,3.0,14.7,81.5,79.26,61.63
2018,4,10,8,0,0.0,85.0,3.1,14.8,85.0,82.41,64.03
2018,4,10,8,15,0.0,93.0,3.2,14.9,93.0,90.27,70.34
2018,4,10,8,30,0.0,101.0,3.3,15.0,101.0,98.14,76.61
2018,4,10,8,45,0.0,95.5,3.4,15.1,95.5,92.53,71.69
2018,4,10,9,0,0.0,90.0,3.5,15.2,90.0,87.1,66.97
2018,4,10,9,15,0.0,97.5,3.45,15.25,97.5,94.45,72.82
2018,4,10,9,30,0.0,105.0,3.4,15.3,105.0,101.84,78.68
2018,4,10,9,45,22.5,179.0,3.4,15.35,196.0,199.1,158.11
2018,4,10,10,0,45.0,253.0,3.4,15.4,287.0,294.87,234.11
2018,4,10,10,15,79.0,311.5,3.35,15.4,373.5,384.87,304.25
2018,4,10,10,30,113.0,370.0,3.3,15.4,460.0,481.82,377.82
2018,4,10,10,45,74.5,351.0,3.25,15.45,411.0,419.41,328.45
2018,4,10,11,0,36.0,332.0,3.2,15.5,362.0,364.1,284.68
2018,4,10,11,15,40.5,351.0,3.2,15.45,385.5,385.64,301.25
2018,4,10,11,30,45.0,370.0,3.2,15.4,409.0,406.72,317.13
2018,4,10,11,45,49.5,379.5,3.2,15.4,422.5,417.8,325.4
2018,4,10,12,0,54.0,389.0,3.2,15.4,436.0,428.45,333.4
2018,4,10,12,15,49.0,368.0,3.3,15.3,410.5,400.79,312.57
2018,4,10,12,30,44.0,347.0,3.4,15.2,385.0,373.53,292.04
2018,4,10,12,45,25.0,269.0,3.45,15.15,290.5,280.63,220.15
2018,4,10,13,0,6.0,191.0,3.5,15.1,196.0,189.26,147.99
2018,4,10,13,15,12.0,228.0,3.65,15.05,238.0,228.76,179.83
2018,4,10,13,30,18.0,265.0,3.8,15.0,280.0,267.44,210.58
2018,4,10,13,45,19.0,271.5,3.9,14.9,287.0,273.04,215.19
2018,4,10,14,0,20.0,278.0,4.0,14.8,294.0,278.37,219.72
2018,4,10,14,15,18.0,264.0,4.15,14.75,278.0,262.55,207.6
2018,4,10,14,30,16.0,250.0,4.3,14.7,262.0,246.91,195.62
2018,4,10,14,45,28.5,247.5,4.45,14.65,267.0,246.18,195.64
2018,4,10,15,0,41.0,245.0,4.6,14.6,272.0,247.1,196.82
2018,4,10,15,15,114.5,249.0,4.6,14.6,318.5,274.73,218.98
2018,4,10,15,30,188.0,253.0,4.6,14.6,365.0,298.06,236.52
2018,4,10,15,45,255.0,227.0,4.9,14.45,365.5,282.13,222.0
2018,4,10,16,0,322.0,201.0,5.2,14.3,366.0,263.81,204.25
2018,4,10,16,15,392.0,164.0,5.2,14.15,344.5,225.82,169.02
2018,4,10,16,30,462.0,127.0,5.2,14.0,323.0,184.93,130.59
2018,4,10,16,45,436.5,104.0,5.2,13.9,269.5,136.66,90.94
2018,4,10,17,0,411.0,81.0,5.2,13.8,216.0,91.45,56.85
2018,4,10,17,15,278.5,60.5,5.05,13.55,144.5,49.16,32.05
2018,4,10,17,30,146.0,40.0,4.9,13.3,73.0,27.98,19.43
2018,4,10,17,45,235.5,43.0,4.7,13.05,80.5,31.41,22.22
2018,4,10,18,0,325.0,46.0,4.5,12.8,88.0,35.39,24.94
2018,4,10,18,15,206.0,32.0,4.45,12.6,54.5,25.29,11.65
2018,4,10,18,30,87.0,18.0,4.4,12.4,21.0,17.69,0.0
2018,4,10,18,45,43.5,9.0,4.3,12.25,10.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,11,5,45,57.0,13.0,3.95,11.95,16.0,27.74,0.0
2018,4,11,6,0,114.0,26.0,3.8,12.0,32.0,72.75,0.0
2018,4,11,6,15,183.0,39.5,3.8,12.2,62.0,128.81,94.09
2018,4,11,6,30,252.0,53.0,3.8,12.4,92.0,179.2,141.69
2018,4,11,6,45,266.0,70.5,3.8,12.6,126.0,216.44,176.35
2018,4,11,7,0,280.0,88.0,3.8,12.8,160.0,254.53,210.53
2018,4,11,7,15,290.0,107.0,3.55,12.9,196.5,285.0,237.27
2018,4,11,7,30,300.0,126.0,3.3,13.0,233.0,323.22,269.22
2018,4,11,7,45,290.5,151.5,3.05,13.05,268.0,356.91,296.07
2018,4,11,8,0,281.0,177.0,2.8,13.1,303.0,388.8,320.57
2018,4,11,8,15,321.0,191.5,2.7,13.2,351.5,440.93,361.61
2018,4,11,8,30,361.0,206.0,2.6,13.3,400.0,494.89,403.07
2018,4,11,8,45,342.0,230.5,2.5,13.35,427.0,516.56,417.55
2018,4,11,9,0,323.0,255.0,2.4,13.4,454.0,535.8,430.06
2018,4,11,9,15,268.5,286.5,2.6,13.5,459.5,531.59,424.56
2018,4,11,9,30,214.0,318.0,2.8,13.6,465.0,515.3,410.05
2018,4,11,9,45,292.5,316.5,3.05,13.75,529.0,589.83,468.14
2018,4,11,10,0,371.0,315.0,3.3,13.9,593.0,657.78,520.11
2018,4,11,10,15,412.5,314.0,3.6,13.9,634.5,701.49,553.16
2018,4,11,10,30,454.0,313.0,3.9,13.9,676.0,737.61,580.8
2018,4,11,10,45,439.5,329.0,4.25,13.9,688.5,740.08,582.46
2018,4,11,11,0,425.0,345.0,4.6,13.9,701.0,740.55,583.39
2018,4,11,11,15,395.0,363.0,4.8,13.85,698.5,722.94,570.01
2018,4,11,11,30,365.0,381.0,5.0,13.8,696.0,709.1,559.29
2018,4,11,11,45,325.0,399.5,5.15,13.8,681.5,685.82,540.91
2018,4,11,12,0,285.0,418.0,5.3,13.8,667.0,661.89,522.01
2018,4,11,12,15,295.0,415.0,5.45,13.8,672.5,658.99,520.54
2018,4,11,12,30,305.0,412.0,5.6,13.8,678.0,654.83,518.03
2018,4,11,12,45,246.5,385.5,5.7,13.8,599.0,572.01,454.43
2018,4,11,13,0,188.0,359.0,5.8,13.8,520.0,491.75,392.02
2018,4,11,13,15,125.5,341.0,5.8,13.8,447.5,420.22,335.13
2018,4,11,13,30,63.0,323.0,5.8,13.8,375.0,353.13,281.11
2018,4,11,13,45,226.0,311.5,5.85,13.8,491.0,446.85,359.01
2018,4,11,14,0,389.0,300.0,5.9,13.8,607.0,529.01,425.51
2018,4,11,14,15,539.5,243.0,5.95,13.8,650.0,550.79,444.23
2018,4,11,14,30,690.0,186.0,6.0,13.8,693.0,559.2,451.49
2018,4,11,14,45,491.5,234.5,6.05,13.8,586.5,467.6,376.29
2018,4,11,15,0,293.0,283.0,6.1,13.8,480.0,393.79,315.68
2018,4,11,15,15,264.0,270.5,6.1,13.8,439.0,354.01,283.21
2018,4,11,15,30,235.0,258.0,6.1,13.8,398.0,320.9,255.87
2018,4,11,15,45,173.5,238.5,6.35,13.75,337.5,269.56,214.56
2018,4,11,16,0,112.0,219.0,6.6,13.7,277.0,224.3,178.58
2018,4,11,16,15,69.0,167.0,6.65,13.6,201.5,167.68,133.06
2018,4,11,16,30,26.0,115.0,6.7,13.5,126.0,111.01,87.48
2018,4,11,16,45,16.5,81.5,6.8,13.4,88.0,78.59,60.71
2018,4,11,17,0,7.0,48.0,6.9,13.3,50.0,46.9,34.3
2018,4,11,17,15,19.0,65.5,7.15,13.15,70.0,61.36,46.6
2018,4,11,17,30,31.0,83.0,7.4,13.0,90.0,72.59,59.25
2018,4,11,17,45,20.0,63.0,7.7,12.85,67.0,55.98,43.96
2018,4,11,18,0,9.0,43.0,8.0,12.7,44.0,40.04,29.02
2018,4,11,18,15,4.5,26.5,7.85,12.5,27.0,24.96,12.19
2018,4,11,18,30,0.0,10.0,7.7,12.3,10.0,9.83,0.0
2018,4,11,18,45,0.0,5.0,7.6,12.1,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,11.9,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,11.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.15,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,10.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,10.15,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.05,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,12,5,45,41.0,11.0,5.3,10.7,13.5,21.73,0.0
2018,4,12,6,0,82.0,22.0,5.3,10.9,27.0,57.14,7.92
2018,4,12,6,15,206.0,39.0,5.45,11.1,68.0,136.76,101.83
2018,4,12,6,30,330.0,56.0,5.6,11.3,109.0,215.75,172.72
2018,4,12,6,45,422.5,65.5,5.75,11.5,159.5,282.77,233.12
2018,4,12,7,0,515.0,75.0,5.9,11.7,210.0,360.59,301.75
2018,4,12,7,15,569.5,83.0,5.85,11.75,262.5,421.86,355.35
2018,4,12,7,30,624.0,91.0,5.8,11.8,315.0,486.48,410.25
2018,4,12,7,45,659.5,97.5,5.8,11.9,367.0,540.44,454.97
2018,4,12,8,0,695.0,104.0,5.8,12.0,419.0,595.49,499.44
2018,4,12,8,15,722.0,110.0,5.7,12.1,470.0,644.74,537.95
2018,4,12,8,30,749.0,116.0,5.6,12.2,521.0,693.81,575.03
2018,4,12,8,45,765.5,121.5,5.55,12.35,567.0,733.77,603.66
2018,4,12,9,0,782.0,127.0,5.5,12.5,613.0,772.35,630.88
2018,4,12,9,15,798.5,129.5,5.4,12.6,655.0,803.22,651.84
2018,4,12,9,30,815.0,132.0,5.3,12.7,697.0,835.13,673.42
2018,4,12,9,45,827.0,135.0,5.25,12.85,733.5,861.65,690.93
2018,4,12,10,0,839.0,138.0,5.2,13.0,770.0,885.73,706.6
2018,4,12,10,15,847.5,140.0,5.15,13.1,800.0,903.07,717.46
2018,4,12,10,30,856.0,142.0,5.1,13.2,830.0,917.61,726.35
2018,4,12,10,45,860.5,145.0,5.05,13.25,852.5,926.71,731.53
2018,4,12,11,0,865.0,148.0,5.0,13.3,875.0,932.78,734.66
2018,4,12,11,15,866.5,150.5,5.1,13.35,889.5,932.6,734.49
2018,4,12,11,30,868.0,153.0,5.2,13.4,904.0,929.36,732.26
2018,4,12,11,45,865.0,156.0,5.25,13.45,909.5,919.65,725.16
2018,4,12,12,0,862.0,159.0,5.3,13.5,915.0,907.05,716.09
2018,4,12,12,15,859.0,161.0,5.5,13.55,913.5,890.66,705.24
2018,4,12,12,30,856.0,163.0,5.7,13.6,912.0,871.59,692.39
2018,4,12,12,45,848.0,166.0,5.9,13.6,901.5,846.89,675.43
2018,4,12,13,0,840.0,169.0,6.1,13.6,891.0,820.0,656.72
2018,4,12,13,15,837.0,166.5,6.2,13.6,874.5,789.61,634.84
2018,4,12,13,30,834.0,164.0,6.3,13.6,858.0,757.15,610.79
2018,4,12,13,45,829.5,160.5,6.4,13.6,833.5,720.77,582.71
2018,4,12,14,0,825.0,157.0,6.5,13.6,809.0,682.7,552.83
2018,4,12,14,15,815.5,153.5,6.55,13.55,777.0,640.06,518.76
2018,4,12,14,30,806.0,150.0,6.6,13.5,745.0,596.47,483.25
2018,4,12,14,45,796.5,144.5,6.7,13.45,707.5,550.28,445.05
2018,4,12,15,0,787.0,139.0,6.8,13.4,670.0,503.56,405.5
2018,4,12,15,15,768.5,136.0,6.8,13.4,626.5,451.62,360.73
2018,4,12,15,30,750.0,133.0,6.8,13.4,583.0,403.28,317.93
2018,4,12,15,45,730.5,126.5,6.85,13.25,535.5,352.45,272.63
2018,4,12,16,0,711.0,120.0,6.9,13.1,488.0,302.9,227.79
2018,4,12,16,15,683.0,113.5,6.85,13.0,438.0,252.82,182.67
2018,4,12,16,30,655.0,107.0,6.8,12.9,388.0,205.32,140.59
2018,4,12,16,45,615.0,99.5,6.75,12.8,336.0,158.12,101.55
2018,4,12,17,0,575.0,92.0,6.7,12.7,284.0,115.14,70.31
2018,4,12,17,15,514.0,83.5,6.55,12.55,232.5,75.1,48.85
2018,4,12,17,30,453.0,75.0,6.4,12.4,181.0,54.54,43.3
2018,4,12,17,45,364.0,63.0,6.3,12.2,134.5,47.12,36.27
2018,4,12,18,0,275.0,51.0,6.2,12.0,88.0,39.32,28.57
2018,4,12,18,15,171.5,35.0,6.05,11.9,54.5,27.66,14.88
2018,4,12,18,30,68.0,19.0,5.9,11.8,21.0,18.68,0.0
2018,4,12,18,45,34.0,9.5,5.8,11.65,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.45,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.35,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,11.15,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,11.05,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,4,13,5,45,66.5,13.0,3.85,10.95,17.5,30.74,0.0
2018,4,13,6,0,133.0,26.0,3.8,11.2,35.0,84.58,27.42
2018,4,13,6,15,248.0,41.0,3.9,11.5,75.5,155.23,116.77
2018,4,13,6,30,363.0,56.0,4.0,11.8,116.0,230.51,184.31
2018,4,13,6,45,444.0,65.0,4.05,12.15,165.0,295.24,242.17
2018,4,13,7,0,525.0,74.0,4.1,12.5,214.0,366.68,304.41
