Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,3,5,15,5.5,2.0,3.2,11.65,2.5,3.32,0.0
2018,5,3,5,30,11.0,4.0,3.2,11.7,5.0,8.44,0.0
2018,5,3,5,45,5.5,6.5,3.2,11.7,7.0,8.18,0.6
2018,5,3,6,0,0.0,9.0,3.2,11.7,9.0,8.67,1.63
2018,5,3,6,15,0.0,13.0,3.15,11.7,13.0,12.53,5.08
2018,5,3,6,30,0.0,17.0,3.1,11.7,17.0,16.39,8.5
2018,5,3,6,45,0.0,22.0,3.05,11.75,22.0,21.22,12.72
2018,5,3,7,0,0.0,27.0,3.0,11.8,27.0,26.06,16.89
2018,5,3,7,15,0.0,31.5,3.0,11.85,31.5,30.41,20.59
2018,5,3,7,30,0.0,36.0,3.0,11.9,36.0,34.76,24.24
2018,5,3,7,45,0.0,46.5,3.0,11.95,46.5,44.93,32.81
2018,5,3,8,0,0.0,57.0,3.0,12.0,57.0,55.1,41.3
2018,5,3,8,15,0.0,74.5,3.05,12.05,74.5,72.06,55.43
2018,5,3,8,30,0.0,92.0,3.1,12.1,92.0,89.04,69.42
2018,5,3,8,45,1.5,126.0,3.1,12.2,127.0,124.03,98.24
2018,5,3,9,0,3.0,160.0,3.1,12.3,162.0,159.28,126.85
2018,5,3,9,15,9.5,207.5,3.15,12.4,214.5,212.71,169.97
2018,5,3,9,30,16.0,255.0,3.2,12.5,267.0,266.47,212.6
2018,5,3,9,45,22.0,284.5,3.25,12.55,302.0,301.53,239.92
2018,5,3,10,0,28.0,314.0,3.3,12.6,337.0,344.33,273.04
2018,5,3,10,15,31.0,332.0,3.3,12.75,358.0,364.66,288.18
2018,5,3,10,30,34.0,350.0,3.3,12.9,379.0,384.73,303.12
2018,5,3,10,45,37.5,364.5,3.3,13.0,397.5,401.38,315.47
2018,5,3,11,0,41.0,379.0,3.3,13.1,416.0,417.73,327.57
2018,5,3,11,15,55.5,401.5,3.35,13.25,452.0,452.12,353.75
2018,5,3,11,30,70.0,424.0,3.4,13.4,488.0,485.82,379.12
2018,5,3,11,45,89.5,439.5,3.4,13.5,522.0,516.3,402.11
2018,5,3,12,0,109.0,455.0,3.4,13.6,556.0,545.74,424.18
2018,5,3,12,15,112.5,455.5,3.45,13.75,559.5,547.18,425.01
2018,5,3,12,30,116.0,456.0,3.5,13.9,563.0,545.14,423.47
2018,5,3,12,45,110.0,448.5,3.55,14.0,549.5,526.35,409.36
2018,5,3,13,0,104.0,441.0,3.6,14.1,536.0,508.96,396.35
2018,5,3,13,15,99.5,430.0,3.65,14.2,519.5,489.61,381.93
2018,5,3,13,30,95.0,419.0,3.7,14.3,503.0,470.42,367.59
2018,5,3,13,45,162.0,392.5,3.7,14.45,530.5,487.49,382.59
2018,5,3,14,0,229.0,366.0,3.7,14.6,558.0,498.67,392.62
2018,5,3,14,15,338.0,329.5,3.7,14.65,601.0,525.59,415.1
2018,5,3,14,30,447.0,293.0,3.7,14.7,644.0,540.87,427.93
2018,5,3,14,45,358.5,308.5,3.65,14.75,581.5,485.29,383.49
2018,5,3,15,0,270.0,324.0,3.6,14.8,519.0,433.41,342.24
2018,5,3,15,15,356.0,276.0,3.6,14.8,517.0,418.36,330.72
2018,5,3,15,30,442.0,228.0,3.6,14.8,515.0,391.28,308.4
2018,5,3,15,45,466.5,203.5,3.6,14.75,486.5,356.08,278.57
2018,5,3,16,0,491.0,179.0,3.6,14.7,458.0,318.35,245.73
2018,5,3,16,15,496.0,158.5,3.65,14.55,418.5,275.89,208.69
2018,5,3,16,30,501.0,138.0,3.7,14.4,379.0,232.91,170.72
2018,5,3,16,45,489.5,122.5,3.75,14.3,335.5,190.57,133.94
2018,5,3,17,0,478.0,107.0,3.8,14.2,292.0,149.5,99.48
2018,5,3,17,15,468.5,95.5,3.9,13.95,254.5,113.19,71.75
2018,5,3,17,30,459.0,84.0,4.0,13.7,217.0,78.01,50.18
2018,5,3,17,45,336.0,74.0,4.15,13.45,161.0,53.39,42.13
2018,5,3,18,0,213.0,64.0,4.3,13.2,105.0,51.18,39.81
2018,5,3,18,15,118.5,46.0,4.35,13.0,67.5,37.53,27.1
2018,5,3,18,30,24.0,28.0,4.4,12.8,30.0,26.08,15.15
2018,5,3,18,45,12.5,16.0,4.4,12.55,17.0,15.05,0.0
2018,5,3,19,0,1.0,4.0,4.4,12.3,4.0,3.93,0.0
2018,5,3,19,15,0.5,2.0,4.4,12.2,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.5,2.35,10.95,5.5,5.41,0.0
2018,5,4,5,30,0.0,11.0,2.7,11.2,11.0,10.61,0.0
2018,5,4,5,45,1.0,25.0,3.05,11.45,25.0,24.52,13.6
2018,5,4,6,0,2.0,39.0,3.4,11.7,39.0,39.27,27.32
2018,5,4,6,15,2.0,55.5,3.45,11.9,55.5,56.25,42.31
2018,5,4,6,30,2.0,72.0,3.5,12.1,72.0,72.98,56.94
2018,5,4,6,45,9.0,94.5,3.55,12.35,97.5,100.0,80.11
2018,5,4,7,0,16.0,117.0,3.6,12.6,123.0,127.42,103.3
2018,5,4,7,15,18.0,133.5,3.2,12.85,141.0,145.55,118.2
2018,5,4,7,30,20.0,150.0,2.8,13.1,159.0,163.81,132.92
2018,5,4,7,45,12.5,159.0,2.35,13.35,165.0,167.54,135.1
2018,5,4,8,0,5.0,168.0,1.9,13.6,171.0,170.84,136.84
2018,5,4,8,15,9.5,184.5,1.6,13.9,190.5,190.75,152.39
2018,5,4,8,30,14.0,201.0,1.3,14.2,210.0,210.9,167.8
2018,5,4,8,45,23.5,229.5,1.0,14.5,245.5,247.85,196.22
2018,5,4,9,0,33.0,258.0,0.7,14.8,281.0,293.18,230.06
2018,5,4,9,15,69.5,299.0,0.8,15.1,351.0,368.28,287.45
2018,5,4,9,30,106.0,340.0,0.9,15.4,421.0,444.38,343.94
2018,5,4,9,45,130.0,366.0,1.0,15.7,469.5,501.97,385.36
2018,5,4,10,0,154.0,392.0,1.1,16.0,518.0,550.93,420.16
2018,5,4,10,15,200.5,402.5,1.4,16.15,572.0,604.22,460.27
2018,5,4,10,30,247.0,413.0,1.7,16.3,626.0,664.54,504.79
2018,5,4,10,45,293.0,409.5,1.95,16.5,668.5,701.78,532.64
2018,5,4,11,0,339.0,406.0,2.2,16.7,711.0,738.19,559.92
2018,5,4,11,15,375.5,399.5,2.3,16.8,742.0,761.33,576.9
2018,5,4,11,30,412.0,393.0,2.4,16.9,773.0,786.55,595.3
2018,5,4,11,45,521.5,339.5,2.5,17.0,823.0,826.97,626.94
2018,5,4,12,0,631.0,286.0,2.6,17.1,873.0,863.47,655.45
2018,5,4,12,15,677.5,252.5,2.6,17.15,881.5,858.86,653.35
2018,5,4,12,30,724.0,219.0,2.6,17.2,890.0,850.76,648.24
2018,5,4,12,45,471.0,331.5,2.65,17.3,766.5,724.07,553.43
2018,5,4,13,0,218.0,444.0,2.7,17.4,643.0,605.93,462.01
2018,5,4,13,15,363.5,370.0,2.8,17.45,694.0,642.44,494.09
2018,5,4,13,30,509.0,296.0,2.9,17.5,745.0,669.91,518.06
2018,5,4,13,45,700.5,206.0,3.0,17.5,805.5,706.08,548.8
2018,5,4,14,0,892.0,116.0,3.1,17.5,866.0,731.57,570.28
2018,5,4,14,15,878.5,117.5,3.3,17.4,833.0,689.07,539.54
2018,5,4,14,30,865.0,119.0,3.5,17.3,800.0,645.75,507.29
2018,5,4,14,45,856.0,116.0,3.7,17.2,763.0,600.4,472.67
2018,5,4,15,0,847.0,113.0,3.9,17.1,726.0,551.24,434.17
2018,5,4,15,15,835.5,109.0,3.9,17.1,684.0,502.23,394.08
2018,5,4,15,30,824.0,105.0,3.9,17.1,642.0,453.21,352.92
2018,5,4,15,45,793.0,105.5,4.2,16.7,591.0,400.79,309.07
2018,5,4,16,0,762.0,106.0,4.5,16.3,540.0,350.67,266.09
2018,5,4,16,15,740.5,99.0,4.55,16.0,489.5,299.14,220.72
2018,5,4,16,30,719.0,92.0,4.6,15.7,439.0,246.11,173.84
2018,5,4,16,45,693.0,85.0,4.7,15.4,388.5,197.46,131.2
2018,5,4,17,0,667.0,78.0,4.8,15.1,338.0,151.43,92.6
2018,5,4,17,15,629.5,74.0,4.8,14.8,290.5,109.64,61.86
2018,5,4,17,30,592.0,70.0,4.8,14.5,243.0,71.91,40.96
2018,5,4,17,45,522.5,62.0,4.75,14.2,192.5,43.04,32.81
2018,5,4,18,0,453.0,54.0,4.7,13.9,142.0,39.38,29.3
2018,5,4,18,15,350.5,44.0,4.6,13.7,100.0,33.59,23.64
2018,5,4,18,30,248.0,34.0,4.5,13.5,58.0,26.42,15.65
2018,5,4,18,45,143.5,21.0,4.35,13.3,33.0,16.71,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.1,8.0,7.86,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.05,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.7,11.8,3.0,2.95,0.0
2018,5,5,5,30,0.0,6.0,3.7,11.9,6.0,5.78,0.0
2018,5,5,5,45,0.0,11.0,3.7,12.05,11.0,10.6,2.75
2018,5,5,6,0,0.0,16.0,3.7,12.2,16.0,15.43,7.33
2018,5,5,6,15,0.0,24.0,3.6,12.2,24.0,23.15,14.15
2018,5,5,6,30,0.0,32.0,3.5,12.2,32.0,30.88,20.95
2018,5,5,6,45,0.0,48.0,3.45,12.25,48.0,46.36,34.31
2018,5,5,7,0,0.0,64.0,3.4,12.3,64.0,61.86,47.53
2018,5,5,7,15,0.5,95.5,3.4,12.4,95.5,93.98,74.68
2018,5,5,7,30,1.0,127.0,3.4,12.5,127.0,126.59,101.8
2018,5,5,7,45,4.0,145.5,3.45,12.55,147.5,147.24,118.69
2018,5,5,8,0,7.0,164.0,3.5,12.6,168.0,168.05,135.54
2018,5,5,8,15,14.0,194.5,3.45,12.8,203.0,204.67,165.14
2018,5,5,8,30,21.0,225.0,3.4,13.0,238.0,241.6,194.54
2018,5,5,8,45,27.0,248.0,3.35,13.2,266.0,278.19,223.19
2018,5,5,9,0,33.0,271.0,3.3,13.4,294.0,307.21,245.49
2018,5,5,9,15,37.0,292.5,3.05,13.65,319.5,332.87,264.63
2018,5,5,9,30,41.0,314.0,2.8,13.9,345.0,358.42,283.4
2018,5,5,9,45,41.0,324.0,2.6,14.1,356.5,367.95,289.63
2018,5,5,10,0,41.0,334.0,2.4,14.3,368.0,377.33,295.75
2018,5,5,10,15,32.0,326.0,2.4,14.35,353.0,359.38,281.21
2018,5,5,10,30,23.0,318.0,2.4,14.4,338.0,334.78,261.73
2018,5,5,10,45,35.0,348.0,2.4,14.5,379.0,382.17,298.0
2018,5,5,11,0,47.0,378.0,2.4,14.6,420.0,422.46,328.16
2018,5,5,11,15,47.0,384.5,2.65,14.5,427.0,427.08,331.76
2018,5,5,11,30,47.0,391.0,2.9,14.4,434.0,431.44,335.37
2018,5,5,11,45,57.0,405.5,3.15,14.3,458.0,452.72,352.1
2018,5,5,12,0,67.0,420.0,3.4,14.2,482.0,473.32,368.23
2018,5,5,12,15,58.0,382.5,3.7,14.05,436.5,425.38,332.48
2018,5,5,12,30,49.0,345.0,4.0,13.9,391.0,378.2,297.0
2018,5,5,12,45,30.5,297.0,4.35,13.75,325.5,313.59,247.16
2018,5,5,13,0,12.0,249.0,4.7,13.6,260.0,250.38,197.46
2018,5,5,13,15,14.5,266.0,4.85,13.5,279.0,267.88,211.75
2018,5,5,13,30,17.0,283.0,5.0,13.4,298.0,285.01,225.61
2018,5,5,13,45,28.5,311.5,5.1,13.25,336.0,317.06,251.55
2018,5,5,14,0,40.0,340.0,5.2,13.1,374.0,348.83,277.16
2018,5,5,14,15,49.5,341.5,5.3,13.15,382.0,353.12,280.98
2018,5,5,14,30,59.0,343.0,5.4,13.2,390.0,356.38,284.03
2018,5,5,14,45,117.5,329.5,5.5,13.2,417.0,369.98,296.13
2018,5,5,15,0,176.0,316.0,5.6,13.2,444.0,381.65,306.1
2018,5,5,15,15,314.0,274.0,5.6,13.2,485.5,397.78,319.34
2018,5,5,15,30,452.0,232.0,5.6,13.2,527.0,401.21,320.69
2018,5,5,15,45,494.5,200.5,5.5,13.45,501.5,366.69,290.22
2018,5,5,16,0,537.0,169.0,5.4,13.7,476.0,327.98,255.3
2018,5,5,16,15,479.0,166.0,5.35,13.65,421.5,279.75,214.2
2018,5,5,16,30,421.0,163.0,5.3,13.6,367.0,237.06,178.17
2018,5,5,16,45,475.0,134.0,5.2,13.6,339.5,199.93,143.17
2018,5,5,17,0,529.0,105.0,5.1,13.6,312.0,156.9,103.8
2018,5,5,17,15,524.5,89.0,5.2,13.45,269.0,114.68,70.48
2018,5,5,17,30,520.0,73.0,5.3,13.3,226.0,73.23,43.4
2018,5,5,17,45,471.0,65.5,5.35,13.1,183.5,45.89,35.52
2018,5,5,18,0,422.0,58.0,5.4,12.9,141.0,42.9,32.57
2018,5,5,18,15,321.0,47.0,5.3,12.7,99.5,35.53,25.48
2018,5,5,18,30,220.0,36.0,5.2,12.5,58.0,28.01,17.25
2018,5,5,18,45,125.5,22.0,5.15,12.3,33.0,17.5,0.0
2018,5,5,19,0,31.0,8.0,5.1,12.1,8.0,7.86,0.0
2018,5,5,19,15,15.5,4.0,5.05,12.1,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,6,5,15,32.5,9.5,3.8,11.45,11.5,17.57,0.0
2018,5,6,5,30,65.0,19.0,4.0,11.6,23.0,45.94,0.0
2018,5,6,5,45,74.5,37.0,4.2,11.8,45.5,73.02,51.5
2018,5,6,6,0,84.0,55.0,4.4,12.0,68.0,99.81,77.34
2018,5,6,6,15,102.5,74.0,4.35,12.1,96.0,132.37,106.6
2018,5,6,6,30,121.0,93.0,4.3,12.2,124.0,166.29,136.64
2018,5,6,6,45,78.5,105.0,4.3,12.3,127.0,160.28,131.95
2018,5,6,7,0,36.0,117.0,4.3,12.4,130.0,143.95,117.68
2018,5,6,7,15,37.0,143.0,4.25,12.55,158.0,173.74,142.43
2018,5,6,7,30,38.0,169.0,4.2,12.7,186.0,203.29,166.46
2018,5,6,7,45,74.0,198.5,4.2,12.9,236.5,261.16,214.26
2018,5,6,8,0,110.0,228.0,4.2,13.1,287.0,329.56,269.58
2018,5,6,8,15,288.0,214.5,4.25,13.25,388.5,461.63,378.72
2018,5,6,8,30,466.0,201.0,4.3,13.4,490.0,605.98,493.63
2018,5,6,8,45,612.0,170.0,4.4,13.6,578.5,708.98,573.83
2018,5,6,9,0,758.0,139.0,4.5,13.8,667.0,810.91,648.48
2018,5,6,9,15,770.5,144.0,4.6,13.95,707.0,843.04,670.25
2018,5,6,9,30,783.0,149.0,4.7,14.1,747.0,873.2,690.97
2018,5,6,9,45,843.5,127.5,4.8,14.25,798.0,916.73,721.3
2018,5,6,10,0,904.0,106.0,4.9,14.4,849.0,954.43,747.21
2018,5,6,10,15,828.0,152.0,5.05,14.5,850.0,944.56,739.69
2018,5,6,10,30,752.0,198.0,5.2,14.6,851.0,927.7,727.54
2018,5,6,10,45,696.5,238.0,5.3,14.7,854.0,916.5,719.22
2018,5,6,11,0,641.0,278.0,5.4,14.8,857.0,901.4,706.62
2018,5,6,11,15,607.5,298.5,5.45,14.85,853.5,884.72,693.16
2018,5,6,11,30,574.0,319.0,5.5,14.9,850.0,866.22,678.41
2018,5,6,11,45,519.0,349.0,5.55,14.95,831.5,835.68,654.23
2018,5,6,12,0,464.0,379.0,5.6,15.0,813.0,803.97,629.17
2018,5,6,12,15,541.0,344.0,5.55,15.05,848.5,827.57,648.54
2018,5,6,12,30,618.0,309.0,5.5,15.1,884.0,846.29,663.92
2018,5,6,12,45,596.5,310.0,5.5,15.1,860.5,811.4,637.81
2018,5,6,13,0,575.0,311.0,5.5,15.1,837.0,776.99,612.12
2018,5,6,13,15,454.0,354.0,5.35,15.05,764.5,700.59,551.85
2018,5,6,13,30,333.0,397.0,5.2,15.0,692.0,630.78,496.19
2018,5,6,13,45,365.0,372.0,5.1,14.9,687.0,616.94,486.95
2018,5,6,14,0,397.0,347.0,5.0,14.8,682.0,598.28,473.65
2018,5,6,14,15,415.5,324.0,4.95,14.75,663.0,571.44,453.64
2018,5,6,14,30,434.0,301.0,4.9,14.7,644.0,542.64,431.77
2018,5,6,14,45,304.0,316.5,4.8,14.6,551.5,463.05,368.22
2018,5,6,15,0,174.0,332.0,4.7,14.5,459.0,394.85,313.56
2018,5,6,15,15,137.0,302.0,4.7,14.5,398.5,340.26,270.69
2018,5,6,15,30,100.0,272.0,4.7,14.5,338.0,293.43,233.64
2018,5,6,15,45,80.5,250.0,4.65,14.3,300.5,259.91,207.18
2018,5,6,16,0,61.0,228.0,4.6,14.1,263.0,228.37,182.22
2018,5,6,16,15,148.0,208.5,4.6,14.0,283.0,228.07,180.06
2018,5,6,16,30,235.0,189.0,4.6,13.9,303.0,218.64,168.96
2018,5,6,16,45,295.5,162.0,4.55,13.75,289.0,194.12,145.41
2018,5,6,17,0,356.0,135.0,4.5,13.6,275.0,158.84,112.93
2018,5,6,17,15,392.5,110.5,4.5,13.5,244.5,122.18,81.99
2018,5,6,17,30,429.0,86.0,4.5,13.4,214.0,82.39,53.01
2018,5,6,17,45,398.0,72.5,4.45,13.3,173.0,51.97,40.92
2018,5,6,18,0,367.0,59.0,4.4,13.2,132.0,43.35,32.96
2018,5,6,18,15,233.0,46.0,4.3,13.1,87.5,34.59,24.67
2018,5,6,18,30,99.0,33.0,4.2,13.0,43.0,27.35,16.9
2018,5,6,18,45,49.5,18.5,4.05,12.95,23.5,15.64,0.0
2018,5,6,19,0,0.0,4.0,3.9,12.9,4.0,3.93,0.0
2018,5,6,19,15,0.0,2.0,3.85,12.85,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,7,5,15,77.5,12.5,4.3,12.1,17.0,32.11,0.0
2018,5,7,5,30,155.0,25.0,4.4,12.4,34.0,86.43,14.85
2018,5,7,5,45,276.0,37.5,4.55,12.7,73.0,156.43,114.81
2018,5,7,6,0,397.0,50.0,4.7,13.0,112.0,231.58,182.91
2018,5,7,6,15,476.5,58.0,4.65,13.2,160.0,295.41,240.46
2018,5,7,6,30,556.0,66.0,4.6,13.4,208.0,365.88,302.43
2018,5,7,6,45,608.0,72.0,4.55,13.6,259.5,425.63,354.16
2018,5,7,7,0,660.0,78.0,4.5,13.8,311.0,488.93,407.1
2018,5,7,7,15,697.5,82.5,4.5,14.0,363.5,544.63,452.46
2018,5,7,7,30,735.0,87.0,4.5,14.2,416.0,599.52,495.96
2018,5,7,7,45,762.5,90.5,4.45,14.4,467.5,650.2,534.3
2018,5,7,8,0,790.0,94.0,4.4,14.6,519.0,701.05,570.7
2018,5,7,8,15,809.5,96.5,4.35,14.8,567.0,744.47,600.74
2018,5,7,8,30,829.0,99.0,4.3,15.0,615.0,786.97,629.62
2018,5,7,8,45,844.0,102.0,4.25,15.2,660.0,825.11,654.84
2018,5,7,9,0,859.0,105.0,4.2,15.4,705.0,856.55,675.07
2018,5,7,9,15,872.5,106.0,4.15,15.6,745.5,887.62,694.92
2018,5,7,9,30,886.0,107.0,4.1,15.8,786.0,916.6,713.12
2018,5,7,9,45,899.0,106.0,4.05,16.0,821.0,940.67,727.78
2018,5,7,10,0,912.0,105.0,4.0,16.2,856.0,962.27,740.7
2018,5,7,10,15,918.0,106.5,4.0,16.35,884.0,977.3,749.52
2018,5,7,10,30,924.0,108.0,4.0,16.5,912.0,989.38,756.44
2018,5,7,10,45,927.5,109.5,4.05,16.65,932.5,996.06,760.07
2018,5,7,11,0,931.0,111.0,4.1,16.8,953.0,999.64,761.74
2018,5,7,11,15,934.0,111.5,4.1,16.85,966.5,998.61,760.37
2018,5,7,11,30,937.0,112.0,4.1,16.9,980.0,994.47,757.03
2018,5,7,11,45,855.5,164.0,4.1,17.0,960.5,963.5,735.21
2018,5,7,12,0,774.0,216.0,4.1,17.1,941.0,928.78,710.98
2018,5,7,12,15,724.0,247.0,4.15,17.15,924.0,898.51,690.22
2018,5,7,12,30,674.0,278.0,4.2,17.2,907.0,867.01,666.95
2018,5,7,12,45,655.0,283.0,4.2,17.2,889.0,836.98,645.34
2018,5,7,13,0,636.0,288.0,4.2,17.2,871.0,805.98,622.89
2018,5,7,13,15,698.5,247.5,4.25,17.15,876.5,797.17,618.9
2018,5,7,13,30,761.0,207.0,4.3,17.1,882.0,783.23,610.88
2018,5,7,13,45,810.5,173.0,4.3,17.1,874.0,761.32,596.09
2018,5,7,14,0,860.0,139.0,4.3,17.1,866.0,734.9,577.62
2018,5,7,14,15,875.5,124.5,4.35,17.0,841.0,698.31,550.8
2018,5,7,14,30,891.0,110.0,4.4,16.9,816.0,658.76,521.09
2018,5,7,14,45,882.5,107.5,4.45,16.85,779.5,613.2,485.51
2018,5,7,15,0,874.0,105.0,4.5,16.8,743.0,566.83,448.41
2018,5,7,15,15,861.0,103.0,4.5,16.8,700.5,518.08,408.28
2018,5,7,15,30,848.0,101.0,4.5,16.8,658.0,465.64,364.35
2018,5,7,15,45,832.0,97.5,4.7,16.5,611.0,414.42,320.95
2018,5,7,16,0,816.0,94.0,4.9,16.2,564.0,364.0,276.96
2018,5,7,16,15,794.5,90.0,4.95,15.95,514.0,312.5,231.15
2018,5,7,16,30,773.0,86.0,5.0,15.7,464.0,262.77,186.44
2018,5,7,16,45,742.5,82.0,5.05,15.5,412.0,213.23,142.72
2018,5,7,17,0,712.0,78.0,5.1,15.3,360.0,163.34,100.55
2018,5,7,17,15,668.5,73.0,5.15,15.0,307.5,117.73,66.23
2018,5,7,17,30,625.0,68.0,5.2,14.7,255.0,76.76,41.94
2018,5,7,17,45,559.5,62.0,5.2,14.45,205.0,42.56,32.37
2018,5,7,18,0,494.0,56.0,5.2,14.2,155.0,40.68,30.47
2018,5,7,18,15,394.0,47.0,5.05,14.0,111.5,35.91,25.76
2018,5,7,18,30,294.0,38.0,4.9,13.8,68.0,30.95,19.98
2018,5,7,18,45,175.0,23.5,4.75,13.6,39.0,18.65,0.0
2018,5,7,19,0,56.0,9.0,4.6,13.4,10.0,8.85,0.0
2018,5,7,19,15,28.0,4.5,4.45,13.3,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,8,4,45,11.0,2.5,4.3,12.1,2.0,0.0,0.0
2018,5,8,5,0,22.0,5.0,4.4,12.2,4.0,0.0,0.0
2018,5,8,5,15,83.0,13.0,4.6,12.4,17.0,34.2,0.0
2018,5,8,5,30,144.0,21.0,4.8,12.6,30.0,78.46,21.26
2018,5,8,5,45,276.5,33.0,5.0,12.8,70.0,152.46,112.55
2018,5,8,6,0,409.0,45.0,5.2,13.0,110.0,232.25,183.97
2018,5,8,6,15,292.0,41.0,5.2,13.2,96.0,193.43,157.44
2018,5,8,6,30,175.0,37.0,5.2,13.4,82.0,137.48,112.74
2018,5,8,6,45,87.5,54.5,5.2,13.55,77.0,111.5,90.78
2018,5,8,7,0,0.0,72.0,5.2,13.7,72.0,69.76,53.93
2018,5,8,7,15,0.0,92.0,5.1,13.75,92.0,89.92,70.85
2018,5,8,7,30,0.0,112.0,5.0,13.8,112.0,110.06,87.51
2018,5,8,7,45,4.0,139.5,4.9,13.85,141.5,140.82,112.9
2018,5,8,8,0,8.0,167.0,4.8,13.9,171.0,171.83,138.17
2018,5,8,8,15,17.5,200.5,4.65,13.95,211.0,213.59,172.07
2018,5,8,8,30,27.0,234.0,4.5,14.0,251.0,263.8,212.22
2018,5,8,8,45,41.5,265.0,4.35,14.0,293.0,308.71,247.74
2018,5,8,9,0,56.0,296.0,4.2,14.0,335.0,354.02,283.04
2018,5,8,9,15,86.5,327.0,4.05,14.05,391.5,413.69,329.5
2018,5,8,9,30,117.0,358.0,3.9,14.1,448.0,482.69,382.15
2018,5,8,9,45,157.5,377.5,3.8,14.15,504.0,540.1,425.67
2018,5,8,10,0,198.0,397.0,3.7,14.2,560.0,597.93,468.8
2018,5,8,10,15,210.5,409.5,3.55,14.4,588.0,622.09,485.25
2018,5,8,10,30,223.0,422.0,3.4,14.6,616.0,645.58,501.2
2018,5,8,10,45,249.0,428.0,3.3,14.8,649.5,680.84,526.09
2018,5,8,11,0,275.0,434.0,3.2,15.0,683.0,708.09,544.97
2018,5,8,11,15,301.5,432.5,3.15,15.25,709.5,727.02,558.06
2018,5,8,11,30,328.0,431.0,3.1,15.5,736.0,744.63,570.18
2018,5,8,11,45,529.5,321.5,3.05,15.7,817.0,819.91,629.52
2018,5,8,12,0,731.0,212.0,3.0,15.9,898.0,886.59,679.17
2018,5,8,12,15,727.0,213.0,3.25,15.95,893.5,869.15,667.95
2018,5,8,12,30,723.0,214.0,3.5,16.0,889.0,849.62,655.8
2018,5,8,12,45,499.0,326.5,3.7,16.1,790.0,746.39,577.43
2018,5,8,13,0,275.0,439.0,3.9,16.2,691.0,649.73,501.2
2018,5,8,13,15,231.0,436.5,4.15,16.15,645.5,601.53,466.05
2018,5,8,13,30,187.0,434.0,4.4,16.1,600.0,554.88,431.5
2018,5,8,13,45,377.5,331.5,4.65,16.0,655.0,588.7,463.8
2018,5,8,14,0,568.0,229.0,4.9,15.9,710.0,611.52,486.58
2018,5,8,14,15,722.5,164.5,5.0,15.85,753.5,633.16,505.58
2018,5,8,14,30,877.0,100.0,5.1,15.8,797.0,642.56,514.29
2018,5,8,14,45,866.5,99.0,5.15,15.7,760.5,597.87,478.58
2018,5,8,15,0,856.0,98.0,5.2,15.6,724.0,552.57,441.74
2018,5,8,15,15,843.0,95.5,5.2,15.6,682.0,504.27,401.41
2018,5,8,15,30,830.0,93.0,5.2,15.6,640.0,456.02,360.16
2018,5,8,15,45,810.0,91.5,4.9,15.55,593.5,402.13,313.29
2018,5,8,16,0,790.0,90.0,4.6,15.5,547.0,353.19,269.59
2018,5,8,16,15,765.0,87.5,4.5,15.45,497.5,303.28,224.9
2018,5,8,16,30,740.0,85.0,4.4,15.4,448.0,255.49,181.81
2018,5,8,16,45,707.0,81.5,4.3,15.4,397.0,207.55,139.49
2018,5,8,17,0,674.0,78.0,4.2,15.4,346.0,159.53,98.91
2018,5,8,17,15,631.0,72.5,4.2,15.25,295.5,115.41,65.51
2018,5,8,17,30,588.0,67.0,4.2,15.1,245.0,75.86,41.5
2018,5,8,17,45,525.0,61.0,4.2,15.0,197.0,41.51,31.38
2018,5,8,18,0,462.0,55.0,4.2,14.9,149.0,39.56,29.42
2018,5,8,18,15,368.0,45.5,4.05,14.75,107.0,34.25,24.28
2018,5,8,18,30,274.0,36.0,3.9,14.6,65.0,27.78,17.46
2018,5,8,18,45,163.5,22.5,3.75,14.4,37.5,17.73,0.0
2018,5,8,19,0,53.0,9.0,3.6,14.2,10.0,8.85,0.0
2018,5,8,19,15,26.5,4.5,3.45,14.1,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,4,45,12.5,2.5,3.45,12.7,2.0,0.0,0.0
2018,5,9,5,0,25.0,5.0,3.5,12.7,4.0,0.0,0.0
2018,5,9,5,15,73.5,12.5,3.75,13.0,16.0,31.43,0.0
2018,5,9,5,30,122.0,20.0,4.0,13.3,28.0,70.96,24.58
2018,5,9,5,45,194.5,29.5,4.25,13.55,55.0,116.97,85.82
2018,5,9,6,0,267.0,39.0,4.5,13.8,82.0,165.38,130.15
2018,5,9,6,15,181.5,52.0,4.6,13.9,86.0,153.99,124.32
2018,5,9,6,30,96.0,65.0,4.7,14.0,90.0,119.84,96.97
2018,5,9,6,45,102.5,100.0,4.75,14.1,132.0,167.32,137.52
2018,5,9,7,0,109.0,135.0,4.8,14.2,174.0,214.76,177.21
2018,5,9,7,15,90.0,156.0,4.95,14.3,191.5,222.03,182.67
2018,5,9,7,30,71.0,177.0,5.1,14.4,209.0,234.4,191.98
2018,5,9,7,45,59.5,194.0,5.25,14.55,223.0,245.77,200.38
2018,5,9,8,0,48.0,211.0,5.4,14.7,237.0,256.16,207.8
2018,5,9,8,15,123.5,240.0,5.45,14.8,315.5,355.09,289.01
2018,5,9,8,30,199.0,269.0,5.5,14.9,394.0,449.97,365.21
2018,5,9,8,45,338.0,252.5,5.55,15.0,482.5,560.19,454.16
2018,5,9,9,0,477.0,236.0,5.6,15.1,571.0,677.77,546.52
2018,5,9,9,15,578.5,209.0,5.65,15.2,638.5,750.63,602.89
2018,5,9,9,30,680.0,182.0,5.7,15.3,706.0,823.04,656.82
2018,5,9,9,45,576.5,232.5,5.7,15.4,690.0,790.44,629.26
2018,5,9,10,0,473.0,283.0,5.7,15.5,674.0,749.85,594.76
2018,5,9,10,15,280.5,335.0,5.7,15.65,569.0,617.63,488.98
2018,5,9,10,30,88.0,387.0,5.7,15.8,464.0,474.33,372.59
2018,5,9,10,45,294.0,320.5,5.7,15.9,586.0,613.04,485.91
2018,5,9,11,0,500.0,254.0,5.7,16.0,708.0,746.2,591.05
2018,5,9,11,15,720.5,179.5,5.65,16.05,844.0,872.18,685.23
2018,5,9,11,30,941.0,105.0,5.6,16.1,980.0,993.96,771.24
2018,5,9,11,45,940.0,106.5,5.5,16.2,985.0,984.04,762.28
2018,5,9,12,0,939.0,108.0,5.4,16.3,990.0,971.12,752.1
2018,5,9,12,15,938.0,108.0,5.4,16.35,987.5,953.83,739.77
2018,5,9,12,30,937.0,108.0,5.4,16.4,985.0,933.73,725.54
2018,5,9,12,45,934.0,108.5,5.35,16.45,975.0,909.67,708.24
2018,5,9,13,0,931.0,109.0,5.3,16.5,965.0,883.08,689.18
2018,5,9,13,15,927.5,108.5,5.45,16.5,947.5,852.74,668.66
2018,5,9,13,30,924.0,108.0,5.6,16.5,930.0,820.15,646.31
2018,5,9,13,45,918.5,106.5,5.7,16.5,905.0,783.06,620.19
2018,5,9,14,0,913.0,105.0,5.8,16.5,880.0,744.17,592.5
2018,5,9,14,15,905.0,104.0,5.9,16.4,848.5,702.44,562.1
2018,5,9,14,30,897.0,103.0,6.0,16.3,817.0,659.45,528.62
2018,5,9,14,45,885.5,102.0,6.15,16.2,779.5,613.35,492.06
2018,5,9,15,0,874.0,101.0,6.3,16.1,742.0,566.69,454.12
2018,5,9,15,15,860.5,98.5,6.3,16.1,699.0,517.34,412.72
2018,5,9,15,30,847.0,96.0,6.3,16.1,656.0,468.06,370.43
2018,5,9,15,45,827.5,94.5,6.55,15.75,609.0,413.58,323.83
2018,5,9,16,0,808.0,93.0,6.8,15.4,562.0,363.98,279.95
2018,5,9,16,15,782.5,91.0,6.8,15.25,512.0,313.47,234.38
2018,5,9,16,30,757.0,89.0,6.8,15.1,462.0,265.12,190.44
2018,5,9,16,45,723.5,85.5,6.8,14.9,410.0,216.21,146.98
2018,5,9,17,0,690.0,82.0,6.8,14.7,358.0,167.05,105.1
2018,5,9,17,15,645.0,76.5,6.7,14.5,306.0,121.87,70.46
2018,5,9,17,30,600.0,71.0,6.6,14.3,254.0,81.47,45.45
2018,5,9,17,45,532.0,65.0,6.5,14.1,204.5,45.49,35.04
2018,5,9,18,0,464.0,59.0,6.4,13.9,155.0,43.05,32.64
2018,5,9,18,15,366.0,49.5,6.2,13.75,112.0,37.93,27.61
2018,5,9,18,30,268.0,40.0,6.0,13.6,69.0,31.03,20.39
2018,5,9,18,45,158.0,25.0,5.85,13.45,40.0,19.79,0.3
2018,5,9,19,0,48.0,10.0,5.7,13.3,11.0,9.83,0.0
2018,5,9,19,15,24.0,5.0,5.6,13.3,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,10,4,45,5.0,2.0,4.9,12.1,2.0,0.0,0.0
2018,5,10,5,0,10.0,4.0,4.8,12.1,4.0,0.0,0.0
2018,5,10,5,15,78.0,17.0,4.95,12.35,22.0,37.2,0.0
2018,5,10,5,30,146.0,30.0,5.1,12.6,40.0,92.82,40.14
2018,5,10,5,45,248.5,42.0,5.3,12.85,76.0,153.71,115.21
2018,5,10,6,0,351.0,54.0,5.5,13.1,112.0,219.57,174.7
2018,5,10,6,15,372.0,66.0,5.5,13.25,147.0,258.41,211.44
2018,5,10,6,30,393.0,78.0,5.5,13.4,182.0,298.98,248.43
2018,5,10,6,45,280.0,105.5,5.5,13.55,187.5,278.01,232.05
2018,5,10,7,0,167.0,133.0,5.5,13.7,193.0,246.63,205.1
2018,5,10,7,15,193.0,154.5,5.55,13.85,234.5,292.69,243.6
2018,5,10,7,30,219.0,176.0,5.6,14.0,276.0,348.52,289.18
2018,5,10,7,45,437.5,152.5,5.7,14.1,381.5,492.46,409.49
2018,5,10,8,0,656.0,129.0,5.8,14.2,487.0,647.78,535.24
2018,5,10,8,15,728.5,118.5,5.9,14.35,549.5,713.16,584.47
2018,5,10,8,30,801.0,108.0,6.0,14.5,612.0,778.77,632.84
2018,5,10,8,45,783.5,124.0,6.15,14.6,646.0,803.17,649.72
2018,5,10,9,0,766.0,140.0,6.3,14.7,680.0,824.02,664.12
2018,5,10,9,15,688.0,185.0,6.3,14.85,690.5,822.91,661.35
2018,5,10,9,30,610.0,230.0,6.3,15.0,701.0,811.47,649.81
2018,5,10,9,45,585.0,256.0,6.35,15.1,723.5,821.14,654.97
2018,5,10,10,0,560.0,282.0,6.4,15.2,746.0,830.65,659.86
2018,5,10,10,15,544.0,302.0,6.4,15.3,765.0,839.44,664.44
2018,5,10,10,30,528.0,322.0,6.4,15.4,784.0,845.71,667.22
2018,5,10,10,45,558.5,317.0,6.4,15.55,816.0,868.38,683.68
2018,5,10,11,0,589.0,312.0,6.4,15.7,848.0,889.2,698.67
2018,5,10,11,15,656.5,279.0,6.3,15.7,884.5,915.59,719.12
2018,5,10,11,30,724.0,246.0,6.2,15.7,921.0,938.82,736.19
2018,5,10,11,45,689.5,270.0,6.05,15.75,915.5,919.93,720.78
2018,5,10,12,0,655.0,294.0,5.9,15.8,910.0,899.0,703.25
2018,5,10,12,15,629.0,308.5,6.0,15.75,899.0,875.12,685.61
2018,5,10,12,30,603.0,323.0,6.1,15.7,888.0,851.19,667.82
2018,5,10,12,45,636.5,298.5,6.2,15.65,889.5,838.68,660.47
2018,5,10,13,0,670.0,274.0,6.3,15.6,891.0,824.22,651.47
2018,5,10,13,15,711.0,243.5,6.45,15.55,887.5,806.87,640.63
2018,5,10,13,30,752.0,213.0,6.6,15.5,884.0,785.61,626.6
2018,5,10,13,45,792.5,182.5,6.75,15.4,872.5,760.88,609.65
2018,5,10,14,0,833.0,152.0,6.9,15.3,861.0,731.24,588.52
2018,5,10,14,15,843.5,139.0,6.95,15.3,834.5,693.16,559.1
2018,5,10,14,30,854.0,126.0,7.0,15.3,808.0,654.85,528.83
2018,5,10,14,45,846.0,122.5,7.05,15.25,771.5,607.67,490.84
2018,5,10,15,0,838.0,119.0,7.1,15.2,735.0,561.96,453.12
2018,5,10,15,15,823.5,116.5,7.1,15.2,692.5,513.39,412.11
2018,5,10,15,30,809.0,114.0,7.1,15.2,650.0,465.09,370.44
2018,5,10,15,45,785.5,111.5,7.25,15.05,601.5,413.65,325.78
2018,5,10,16,0,762.0,109.0,7.4,14.9,553.0,363.78,281.56
2018,5,10,16,15,733.0,104.5,7.4,14.7,501.0,308.9,232.8
2018,5,10,16,30,704.0,100.0,7.4,14.5,449.0,259.7,188.5
2018,5,10,16,45,671.5,97.5,7.4,14.35,400.5,214.23,147.94
2018,5,10,17,0,639.0,95.0,7.4,14.2,352.0,172.04,111.78
2018,5,10,17,15,589.5,89.5,7.4,13.95,301.0,128.95,78.78
2018,5,10,17,30,540.0,84.0,7.4,13.7,250.0,91.19,55.12
2018,5,10,17,45,466.5,76.0,7.4,13.5,200.0,56.52,44.98
2018,5,10,18,0,393.0,68.0,7.4,13.3,150.0,50.09,38.99
2018,5,10,18,15,299.5,56.5,7.3,13.15,109.0,42.8,31.99
2018,5,10,18,30,206.0,45.0,7.2,13.0,68.0,35.14,24.03
2018,5,10,18,45,120.5,29.0,7.15,12.8,41.0,23.95,3.86
2018,5,10,19,0,35.0,13.0,7.1,12.6,14.0,12.78,0.0
2018,5,10,19,15,17.5,6.5,7.0,12.55,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.45,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,11,4,45,12.0,3.0,3.15,11.15,2.5,0.0,0.0
2018,5,11,5,0,24.0,6.0,3.2,11.2,5.0,0.0,0.0
2018,5,11,5,15,94.5,17.0,3.35,11.45,22.5,41.75,0.0
2018,5,11,5,30,165.0,28.0,3.5,11.7,40.0,97.0,47.17
2018,5,11,5,45,258.0,39.5,3.7,11.95,75.0,154.15,116.2
2018,5,11,6,0,351.0,51.0,3.9,12.2,110.0,216.38,172.51
2018,5,11,6,15,410.5,61.0,4.0,12.45,153.0,272.94,223.5
2018,5,11,6,30,470.0,71.0,4.1,12.7,196.0,333.11,276.54
2018,5,11,6,45,481.5,86.5,4.2,12.95,238.5,377.76,315.3
2018,5,11,7,0,493.0,102.0,4.3,13.2,281.0,419.33,350.33
2018,5,11,7,15,537.5,109.5,4.25,13.45,332.0,479.51,399.24
2018,5,11,7,30,582.0,117.0,4.2,13.7,383.0,538.88,446.18
2018,5,11,7,45,565.0,136.0,4.15,13.95,419.0,569.18,468.18
2018,5,11,8,0,548.0,155.0,4.1,14.2,455.0,592.87,484.71
2018,5,11,8,15,580.0,161.0,4.1,14.55,504.0,645.61,523.89
2018,5,11,8,30,612.0,167.0,4.1,14.9,553.0,694.93,559.66
2018,5,11,8,45,628.0,177.0,4.1,15.25,597.5,735.15,587.66
2018,5,11,9,0,644.0,187.0,4.1,15.6,642.0,774.23,614.39
2018,5,11,9,15,646.0,201.5,4.15,15.95,679.5,804.31,634.1
2018,5,11,9,30,648.0,216.0,4.2,16.3,717.0,832.19,652.06
2018,5,11,9,45,743.0,182.0,4.3,16.65,780.5,892.29,693.47
2018,5,11,10,0,838.0,148.0,4.4,17.0,844.0,949.49,732.08
2018,5,11,10,15,882.5,130.5,4.45,17.25,885.0,974.28,747.66
2018,5,11,10,30,927.0,113.0,4.5,17.5,926.0,1002.81,766.05
2018,5,11,10,45,934.5,112.0,4.5,17.7,947.5,1010.66,769.88
2018,5,11,11,0,942.0,111.0,4.5,17.9,969.0,1015.46,771.89
2018,5,11,11,15,946.0,110.0,4.5,18.05,982.5,1013.82,769.8
2018,5,11,11,30,950.0,109.0,4.5,18.2,996.0,1009.08,765.75
2018,5,11,11,45,953.5,108.0,4.5,18.35,1002.5,1000.75,759.4
2018,5,11,12,0,957.0,107.0,4.5,18.5,1009.0,989.35,751.09
2018,5,11,12,15,957.5,107.5,4.5,18.55,1008.0,973.64,740.24
2018,5,11,12,30,958.0,108.0,4.5,18.6,1007.0,955.02,727.48
2018,5,11,12,45,955.5,108.0,4.55,18.7,997.0,930.49,710.95
2018,5,11,13,0,953.0,108.0,4.6,18.8,987.0,903.36,692.6
2018,5,11,13,15,948.5,107.5,4.7,18.85,968.5,871.66,671.45
2018,5,11,13,30,944.0,107.0,4.8,18.9,950.0,837.72,648.55
2018,5,11,13,45,937.0,106.0,4.9,18.95,924.0,799.38,622.27
2018,5,11,14,0,930.0,105.0,5.0,19.0,898.0,759.31,594.45
2018,5,11,14,15,922.0,104.0,5.15,18.95,866.0,717.01,564.84
2018,5,11,14,30,914.0,103.0,5.3,18.9,834.0,673.42,531.83
2018,5,11,14,45,904.0,101.0,5.45,18.9,796.0,626.65,495.48
2018,5,11,15,0,894.0,99.0,5.6,18.9,758.0,579.17,457.61
2018,5,11,15,15,880.5,97.5,5.6,18.9,715.0,529.89,417.01
2018,5,11,15,30,867.0,96.0,5.6,18.9,672.0,480.63,375.47
2018,5,11,15,45,850.5,93.5,5.8,18.65,625.0,429.52,332.1
2018,5,11,16,0,834.0,91.0,6.0,18.4,578.0,375.08,285.02
2018,5,11,16,15,813.0,87.0,5.95,18.15,527.5,322.9,238.71
2018,5,11,16,30,792.0,83.0,5.9,17.9,477.0,272.41,193.41
2018,5,11,16,45,764.0,79.5,5.8,17.65,425.5,222.81,149.46
2018,5,11,17,0,736.0,76.0,5.7,17.4,374.0,176.0,109.42
2018,5,11,17,15,694.0,71.5,5.5,17.0,321.0,126.35,71.02
2018,5,11,17,30,652.0,67.0,5.3,16.6,268.0,84.34,44.61
2018,5,11,17,45,590.0,61.0,5.1,16.2,217.0,45.51,34.77
2018,5,11,18,0,528.0,55.0,4.9,15.8,166.0,39.09,28.93
2018,5,11,18,15,433.0,47.0,4.7,15.55,121.5,35.15,25.06
2018,5,11,18,30,338.0,39.0,4.5,15.3,77.0,31.07,20.53
2018,5,11,18,45,216.5,27.0,4.3,15.05,47.0,21.36,4.4
2018,5,11,19,0,95.0,15.0,4.1,14.8,17.0,14.74,0.0
2018,5,11,19,15,47.5,7.5,3.95,14.85,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,12,4,45,18.0,3.0,2.45,15.0,2.5,0.0,0.0
2018,5,12,5,0,36.0,6.0,2.4,15.0,5.0,0.0,0.0
2018,5,12,5,15,144.5,17.0,2.4,15.4,26.0,55.3,0.0
2018,5,12,5,30,253.0,28.0,2.4,15.8,47.0,124.53,65.26
2018,5,12,5,45,366.5,37.0,2.4,16.2,87.5,191.88,142.84
2018,5,12,6,0,480.0,46.0,2.4,16.6,128.0,266.21,208.24
2018,5,12,6,15,551.0,52.5,2.45,16.8,177.0,328.61,263.32
2018,5,12,6,30,622.0,59.0,2.5,17.0,226.0,396.97,321.77
2018,5,12,6,45,669.0,63.5,2.55,17.2,278.0,455.34,370.63
2018,5,12,7,0,716.0,68.0,2.6,17.4,330.0,514.73,418.72
2018,5,12,7,15,749.0,71.5,2.55,17.7,382.5,569.08,460.79
2018,5,12,7,30,782.0,75.0,2.5,18.0,435.0,624.59,502.28
2018,5,12,7,45,806.0,78.0,2.45,18.25,486.0,673.94,536.36
2018,5,12,8,0,830.0,81.0,2.4,18.5,537.0,723.17,569.47
2018,5,12,8,15,848.0,83.5,2.25,18.8,585.5,762.06,593.63
2018,5,12,8,30,866.0,86.0,2.1,19.1,634.0,804.48,619.68
2018,5,12,8,45,879.0,88.5,1.9,19.35,678.5,841.39,640.82
2018,5,12,9,0,892.0,91.0,1.7,19.6,723.0,876.5,660.04
2018,5,12,9,15,899.5,94.0,1.7,19.75,761.5,905.25,677.07
2018,5,12,9,30,907.0,97.0,1.7,19.9,800.0,931.54,692.45
2018,5,12,9,45,909.5,102.0,1.65,20.05,833.0,952.77,703.83
2018,5,12,10,0,912.0,107.0,1.6,20.2,866.0,971.09,713.31
2018,5,12,10,15,918.5,107.5,1.75,20.15,893.5,985.46,723.62
2018,5,12,10,30,925.0,108.0,1.9,20.1,921.0,996.93,732.15
2018,5,12,10,45,928.5,109.0,2.05,20.05,941.0,1003.07,737.3
2018,5,12,11,0,932.0,110.0,2.2,20.0,961.0,1006.13,740.54
2018,5,12,11,15,934.0,110.5,2.4,19.85,973.5,1004.16,741.39
2018,5,12,11,30,936.0,111.0,2.6,19.7,986.0,999.11,740.21
2018,5,12,11,45,936.5,111.0,2.8,19.6,991.0,989.11,735.58
2018,5,12,12,0,937.0,111.0,3.0,19.5,996.0,976.14,728.91
2018,5,12,12,15,931.0,114.0,3.2,19.35,991.5,957.29,718.34
2018,5,12,12,30,925.0,117.0,3.4,19.2,987.0,935.79,705.85
2018,5,12,12,45,914.0,122.5,3.55,19.05,974.5,909.84,689.83
2018,5,12,13,0,903.0,128.0,3.7,18.9,962.0,881.73,672.17
2018,5,12,13,15,898.5,127.5,3.8,18.7,944.5,851.33,652.59
2018,5,12,13,30,894.0,127.0,3.9,18.5,927.0,818.83,631.35
2018,5,12,13,45,887.5,126.0,4.0,18.35,902.0,782.44,606.99
2018,5,12,14,0,881.0,125.0,4.1,18.2,877.0,744.4,581.18
2018,5,12,14,15,872.5,124.0,4.05,18.0,846.0,703.54,551.6
2018,5,12,14,30,864.0,123.0,4.0,17.8,815.0,661.53,519.81
2018,5,12,14,45,852.5,120.5,4.0,17.65,777.0,615.45,484.34
2018,5,12,15,0,841.0,118.0,4.0,17.5,739.0,565.91,445.5
2018,5,12,15,15,826.0,116.0,4.0,17.5,696.5,517.47,406.21
2018,5,12,15,30,811.0,114.0,4.0,17.5,654.0,469.33,366.18
2018,5,12,15,45,792.5,110.5,3.75,17.2,607.5,418.95,323.59
2018,5,12,16,0,774.0,107.0,3.5,16.9,561.0,369.65,280.97
2018,5,12,16,15,712.0,112.0,3.35,16.7,501.5,312.24,232.21
2018,5,12,16,30,650.0,117.0,3.2,16.5,442.0,263.72,190.71
2018,5,12,16,45,557.0,119.5,3.1,16.35,376.5,212.73,149.2
2018,5,12,17,0,464.0,122.0,3.0,16.2,311.0,171.23,117.24
2018,5,12,17,15,451.5,107.0,2.85,16.0,270.0,132.47,86.36
2018,5,12,17,30,439.0,92.0,2.7,15.8,229.0,95.22,60.3
2018,5,12,17,45,393.0,80.0,2.6,15.55,185.5,61.56,43.73
2018,5,12,18,0,347.0,68.0,2.5,15.3,142.0,49.85,38.53
2018,5,12,18,15,271.5,55.0,2.4,15.05,103.5,41.36,30.59
2018,5,12,18,30,196.0,42.0,2.3,14.8,65.0,32.41,21.83
2018,5,12,18,45,120.0,27.5,2.15,14.55,39.5,21.69,5.97
2018,5,12,19,0,44.0,13.0,2.0,14.3,14.0,12.78,0.0
2018,5,12,19,15,22.0,6.5,2.05,14.15,7.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
