Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.0,2.8,13.15,1.0,0.0,0.0
2018,5,13,5,0,3.0,2.0,2.9,13.2,2.0,0.0,0.0
2018,5,13,5,15,20.0,8.0,3.05,13.25,9.5,13.25,0.0
2018,5,13,5,30,37.0,14.0,3.2,13.3,17.0,31.33,13.99
2018,5,13,5,45,62.5,23.0,3.3,13.4,32.0,53.32,37.38
2018,5,13,6,0,88.0,32.0,3.4,13.5,47.0,76.59,58.44
2018,5,13,6,15,62.0,40.5,3.4,13.55,53.0,72.84,56.55
2018,5,13,6,30,36.0,49.0,3.4,13.6,59.0,66.96,52.0
2018,5,13,6,45,18.0,72.5,3.4,13.65,77.5,83.49,65.97
2018,5,13,7,0,0.0,96.0,3.4,13.7,96.0,94.65,74.94
2018,5,13,7,15,0.0,106.5,3.35,13.8,106.5,104.86,83.27
2018,5,13,7,30,0.0,117.0,3.3,13.9,117.0,115.1,91.5
2018,5,13,7,45,0.0,128.0,3.25,14.0,128.0,125.87,100.07
2018,5,13,8,0,0.0,139.0,3.2,14.1,139.0,136.66,108.57
2018,5,13,8,15,0.0,146.5,3.15,14.3,146.5,143.88,114.03
2018,5,13,8,30,0.0,154.0,3.1,14.5,154.0,151.13,119.49
2018,5,13,8,45,1.0,161.5,3.1,14.7,162.0,159.24,125.67
2018,5,13,9,0,2.0,169.0,3.1,14.9,170.0,167.41,131.88
2018,5,13,9,15,6.0,198.0,3.1,15.05,202.5,199.95,157.72
2018,5,13,9,30,10.0,227.0,3.1,15.2,235.0,232.6,183.3
2018,5,13,9,45,15.0,258.0,3.15,15.3,270.5,268.24,211.03
2018,5,13,10,0,20.0,289.0,3.2,15.4,306.0,303.88,238.45
2018,5,13,10,15,42.0,335.5,3.25,15.5,372.0,378.84,296.41
2018,5,13,10,30,64.0,382.0,3.3,15.6,438.0,446.63,347.72
2018,5,13,10,45,100.5,373.5,3.35,15.65,464.0,477.84,372.07
2018,5,13,11,0,137.0,365.0,3.4,15.7,490.0,501.74,391.04
2018,5,13,11,15,197.0,329.5,3.45,15.7,512.5,525.12,410.81
2018,5,13,11,30,257.0,294.0,3.5,15.7,535.0,542.04,425.77
2018,5,13,11,45,454.5,260.5,3.55,15.75,689.0,692.7,542.26
2018,5,13,12,0,652.0,227.0,3.6,15.8,843.0,833.59,646.42
2018,5,13,12,15,746.0,191.5,3.6,15.75,895.0,868.81,670.43
2018,5,13,12,30,840.0,156.0,3.6,15.7,947.0,901.31,693.21
2018,5,13,12,45,821.0,162.5,3.65,15.65,929.0,870.5,671.95
2018,5,13,13,0,802.0,169.0,3.7,15.6,911.0,838.17,650.0
2018,5,13,13,15,798.5,166.5,3.7,15.55,894.0,808.68,629.71
2018,5,13,13,30,795.0,164.0,3.7,15.5,877.0,777.38,608.01
2018,5,13,13,45,822.0,150.0,3.7,15.45,869.5,756.47,593.76
2018,5,13,14,0,849.0,136.0,3.7,15.4,862.0,733.07,577.62
2018,5,13,14,15,841.0,133.5,3.7,15.3,831.0,690.75,546.27
2018,5,13,14,30,833.0,131.0,3.7,15.2,800.0,648.51,514.11
2018,5,13,14,45,823.5,128.0,3.75,15.15,764.0,604.05,479.6
2018,5,13,15,0,814.0,125.0,3.8,15.1,728.0,559.04,443.83
2018,5,13,15,15,799.0,122.5,3.8,15.1,686.0,511.37,404.91
2018,5,13,15,30,784.0,120.0,3.8,15.1,644.0,464.05,365.34
2018,5,13,15,45,766.5,116.5,3.8,14.85,598.5,415.37,324.12
2018,5,13,16,0,749.0,113.0,3.8,14.6,553.0,367.72,282.74
2018,5,13,16,15,691.5,116.0,3.75,14.5,495.0,310.94,234.05
2018,5,13,16,30,634.0,119.0,3.7,14.4,437.0,262.82,192.42
2018,5,13,16,45,591.0,113.5,3.7,14.25,384.5,216.0,152.11
2018,5,13,17,0,548.0,108.0,3.7,14.1,332.0,173.56,116.69
2018,5,13,17,15,518.5,98.0,3.65,13.95,286.5,133.14,84.7
2018,5,13,17,30,489.0,88.0,3.6,13.8,241.0,95.95,59.36
2018,5,13,17,45,450.5,76.5,3.55,13.6,197.5,60.75,42.1
2018,5,13,18,0,412.0,65.0,3.5,13.4,154.0,47.44,36.7
2018,5,13,18,15,331.5,54.0,3.45,13.3,113.5,40.49,30.08
2018,5,13,18,30,251.0,43.0,3.4,13.2,73.0,33.18,22.73
2018,5,13,18,45,155.5,28.5,3.3,13.15,44.5,22.48,7.62
2018,5,13,19,0,60.0,14.0,3.2,13.1,16.0,13.76,0.0
2018,5,13,19,15,30.0,7.0,3.25,13.05,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,11.7,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,11.7,2.0,0.0,0.0
2018,5,14,5,15,26.5,6.5,2.25,11.8,8.5,13.58,0.0
2018,5,14,5,30,47.0,11.0,2.2,11.9,15.0,35.16,17.39
2018,5,14,5,45,72.0,16.0,2.15,11.95,26.5,52.65,37.09
2018,5,14,6,0,97.0,21.0,2.1,12.0,38.0,71.73,54.77
2018,5,14,6,15,68.0,22.5,2.05,12.1,36.5,58.58,44.85
2018,5,14,6,30,39.0,24.0,2.0,12.2,35.0,45.19,33.75
2018,5,14,6,45,19.5,40.5,1.95,12.35,46.0,50.35,38.08
2018,5,14,7,0,0.0,57.0,1.9,12.5,57.0,55.08,41.67
2018,5,14,7,15,0.0,64.0,1.9,12.6,64.0,61.86,47.3
2018,5,14,7,30,0.0,71.0,1.9,12.7,71.0,68.64,52.86
2018,5,14,7,45,0.0,79.0,1.95,12.85,79.0,76.4,59.16
2018,5,14,8,0,0.0,87.0,2.0,13.0,87.0,84.17,65.4
2018,5,14,8,15,0.0,100.5,2.15,13.15,100.5,97.48,76.2
2018,5,14,8,30,0.0,114.0,2.3,13.3,114.0,110.86,86.96
2018,5,14,8,45,0.5,127.5,2.4,13.45,128.0,124.65,97.99
2018,5,14,9,0,1.0,141.0,2.5,13.6,142.0,138.46,108.94
2018,5,14,9,15,4.0,171.5,2.65,13.75,174.5,171.5,135.48
2018,5,14,9,30,7.0,202.0,2.8,13.9,207.0,204.66,161.79
2018,5,14,9,45,9.0,219.5,2.95,14.05,226.5,223.88,176.73
2018,5,14,10,0,11.0,237.0,3.1,14.2,246.0,243.07,191.6
2018,5,14,10,15,13.0,256.5,3.2,14.3,267.5,264.21,207.94
2018,5,14,10,30,15.0,276.0,3.3,14.4,289.0,285.25,224.11
2018,5,14,10,45,15.5,281.0,3.4,14.45,295.0,290.29,227.78
2018,5,14,11,0,16.0,286.0,3.5,14.5,301.0,295.26,231.47
2018,5,14,11,15,16.0,289.0,3.55,14.55,304.0,297.69,233.18
2018,5,14,11,30,16.0,292.0,3.6,14.6,307.0,300.06,234.87
2018,5,14,11,45,29.5,325.5,3.65,14.65,353.5,348.29,272.51
2018,5,14,12,0,43.0,359.0,3.7,14.7,400.0,391.97,306.13
2018,5,14,12,15,95.0,409.5,3.75,14.7,499.5,486.15,378.95
2018,5,14,12,30,147.0,460.0,3.8,14.7,599.0,578.61,448.67
2018,5,14,12,45,398.0,351.5,3.85,14.7,721.5,687.03,536.82
2018,5,14,13,0,649.0,243.0,3.9,14.7,844.0,781.26,612.14
2018,5,14,13,15,643.5,247.0,3.95,14.7,834.0,759.55,595.58
2018,5,14,13,30,638.0,251.0,4.0,14.7,824.0,736.51,578.66
2018,5,14,13,45,572.0,275.5,4.05,14.65,778.5,685.86,539.99
2018,5,14,14,0,506.0,300.0,4.1,14.6,733.0,639.06,503.89
2018,5,14,14,15,671.5,213.0,4.15,14.5,766.0,648.9,515.24
2018,5,14,14,30,837.0,126.0,4.2,14.4,799.0,650.07,518.69
2018,5,14,14,45,656.5,180.5,4.2,14.35,693.5,551.65,440.47
2018,5,14,15,0,476.0,235.0,4.2,14.3,588.0,471.65,375.97
2018,5,14,15,15,407.0,245.0,4.2,14.3,534.5,421.93,335.86
2018,5,14,15,30,338.0,255.0,4.2,14.3,481.0,381.76,303.02
2018,5,14,15,45,347.5,236.5,4.25,14.1,455.0,351.51,278.16
2018,5,14,16,0,357.0,218.0,4.3,13.9,429.0,320.21,251.74
2018,5,14,16,15,357.0,198.0,4.3,13.8,393.5,283.65,220.53
2018,5,14,16,30,357.0,178.0,4.3,13.7,358.0,247.1,188.9
2018,5,14,16,45,364.5,158.0,4.3,13.55,324.5,207.43,154.29
2018,5,14,17,0,372.0,138.0,4.3,13.4,291.0,171.8,123.24
2018,5,14,17,15,359.5,121.0,4.25,13.25,252.5,135.84,94.04
2018,5,14,17,30,347.0,104.0,4.2,13.1,214.0,101.37,68.72
2018,5,14,17,45,304.0,89.0,4.2,12.95,172.5,69.57,50.47
2018,5,14,18,0,261.0,74.0,4.2,12.8,131.0,54.33,42.94
2018,5,14,18,15,202.5,59.0,4.15,12.7,96.0,47.44,36.31
2018,5,14,18,30,144.0,44.0,4.1,12.6,61.0,35.93,25.23
2018,5,14,18,45,91.5,29.0,4.05,12.5,38.0,24.06,9.62
2018,5,14,19,0,39.0,14.0,4.0,12.4,15.0,13.76,0.0
2018,5,14,19,15,19.5,7.0,3.95,12.4,7.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,12.15,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,12.2,2.0,0.0,0.0
2018,5,15,5,15,28.0,6.5,2.55,12.35,8.5,14.04,0.0
2018,5,15,5,30,49.0,11.0,2.6,12.5,15.0,36.02,18.68
2018,5,15,5,45,73.0,16.0,2.6,12.7,26.5,53.01,37.38
2018,5,15,6,0,97.0,21.0,2.6,12.9,38.0,71.82,54.72
2018,5,15,6,15,68.0,23.0,2.55,13.0,37.0,59.28,45.31
2018,5,15,6,30,39.0,25.0,2.5,13.1,36.0,46.34,34.61
2018,5,15,6,45,19.5,49.5,2.4,13.2,55.0,59.69,45.91
2018,5,15,7,0,0.0,74.0,2.3,13.3,74.0,71.67,55.62
2018,5,15,7,15,1.0,103.5,2.3,13.4,104.0,102.3,81.23
2018,5,15,7,30,2.0,133.0,2.3,13.5,134.0,133.12,106.58
2018,5,15,7,45,20.5,169.0,2.3,13.6,180.5,183.46,148.1
2018,5,15,8,0,39.0,205.0,2.3,13.7,227.0,242.57,195.85
2018,5,15,8,15,56.0,236.0,2.35,13.8,270.5,289.64,233.09
2018,5,15,8,30,73.0,267.0,2.4,13.9,314.0,337.42,270.31
2018,5,15,8,45,57.5,278.0,2.45,14.05,316.5,336.33,267.91
2018,5,15,9,0,42.0,289.0,2.5,14.2,319.0,334.33,265.01
2018,5,15,9,15,85.5,325.0,2.6,14.3,390.5,411.01,325.07
2018,5,15,9,30,129.0,361.0,2.7,14.4,462.0,497.57,390.9
2018,5,15,9,45,136.0,379.5,2.8,14.5,490.0,523.47,409.31
2018,5,15,10,0,143.0,398.0,2.9,14.6,518.0,548.89,427.62
2018,5,15,10,15,207.0,401.5,3.0,14.65,581.0,612.12,475.9
2018,5,15,10,30,271.0,405.0,3.1,14.7,644.0,682.78,528.51
2018,5,15,10,45,474.0,321.5,3.2,14.8,751.5,795.57,615.75
2018,5,15,11,0,677.0,238.0,3.3,14.9,859.0,903.64,696.53
2018,5,15,11,15,754.0,198.0,3.4,14.95,898.5,928.3,712.89
2018,5,15,11,30,831.0,158.0,3.5,15.0,938.0,954.09,730.76
2018,5,15,11,45,858.5,143.5,3.6,15.0,953.5,951.34,729.09
2018,5,15,12,0,886.0,129.0,3.7,15.0,969.0,950.11,728.8
2018,5,15,12,15,886.5,128.0,3.8,15.05,967.0,934.0,718.1
2018,5,15,12,30,887.0,127.0,3.9,15.1,965.0,915.25,705.67
2018,5,15,12,45,887.5,125.5,4.0,15.1,956.5,893.45,691.24
2018,5,15,13,0,888.0,124.0,4.1,15.1,948.0,869.15,675.0
2018,5,15,13,15,885.5,122.5,4.2,15.05,931.5,839.98,655.35
2018,5,15,13,30,883.0,121.0,4.3,15.0,915.0,808.67,634.19
2018,5,15,13,45,880.0,118.5,4.35,15.0,892.0,774.04,610.11
2018,5,15,14,0,877.0,116.0,4.4,15.0,869.0,737.56,584.48
2018,5,15,14,15,871.0,114.0,4.45,14.9,839.0,697.79,555.94
2018,5,15,14,30,865.0,112.0,4.5,14.8,809.0,656.71,524.48
2018,5,15,14,45,858.5,109.0,4.5,14.75,774.0,613.29,490.23
2018,5,15,15,0,852.0,106.0,4.5,14.7,739.0,568.94,454.47
2018,5,15,15,15,839.0,103.5,4.5,14.7,697.5,521.02,414.96
2018,5,15,15,30,826.0,101.0,4.5,14.7,656.0,469.46,371.74
2018,5,15,15,45,813.5,97.0,4.5,14.55,611.5,420.5,329.66
2018,5,15,16,0,801.0,93.0,4.5,14.4,567.0,372.02,286.93
2018,5,15,16,15,783.0,89.0,4.45,14.35,519.0,322.47,242.46
2018,5,15,16,30,765.0,85.0,4.4,14.3,471.0,274.32,198.73
2018,5,15,16,45,741.0,80.0,4.35,14.25,421.0,225.59,154.94
2018,5,15,17,0,717.0,75.0,4.3,14.2,371.0,179.23,114.39
2018,5,15,17,15,679.0,70.0,4.25,14.1,320.0,130.54,75.37
2018,5,15,17,30,641.0,65.0,4.2,14.0,269.0,88.92,47.23
2018,5,15,17,45,588.0,59.0,4.15,13.95,220.0,50.32,29.63
2018,5,15,18,0,535.0,53.0,4.1,13.9,171.0,36.73,27.14
2018,5,15,18,15,449.5,45.5,4.0,13.75,127.0,33.09,23.57
2018,5,15,18,30,364.0,38.0,3.9,13.6,83.0,29.28,19.51
2018,5,15,18,45,243.0,27.0,3.75,13.5,51.5,21.72,8.86
2018,5,15,19,0,122.0,16.0,3.6,13.4,20.0,15.73,0.0
2018,5,15,19,15,61.0,8.0,3.5,13.35,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,16,4,45,19.5,3.5,3.05,12.6,3.5,0.0,0.0
2018,5,16,5,0,39.0,7.0,3.0,12.7,7.0,6.88,0.0
2018,5,16,5,15,143.0,19.0,3.1,12.95,29.5,58.02,0.0
2018,5,16,5,30,247.0,31.0,3.2,13.2,52.0,130.49,82.56
2018,5,16,5,45,352.5,40.5,3.3,13.45,92.5,193.3,147.74
2018,5,16,6,0,458.0,50.0,3.4,13.7,133.0,265.12,211.56
2018,5,16,6,15,507.0,59.0,3.4,13.8,177.5,319.64,260.87
2018,5,16,6,30,556.0,68.0,3.4,13.9,222.0,378.1,312.03
2018,5,16,6,45,625.0,70.0,3.4,13.95,277.0,443.19,367.27
2018,5,16,7,0,694.0,72.0,3.4,14.0,332.0,510.92,423.12
2018,5,16,7,15,727.0,76.0,3.35,14.15,384.0,565.02,466.1
2018,5,16,7,30,760.0,80.0,3.3,14.3,436.0,620.3,508.71
2018,5,16,7,45,784.0,83.5,3.3,14.4,486.5,669.4,544.18
2018,5,16,8,0,808.0,87.0,3.3,14.5,537.0,718.41,578.81
2018,5,16,8,15,826.5,89.5,3.3,14.65,585.0,761.56,608.39
2018,5,16,8,30,845.0,92.0,3.3,14.8,633.0,798.88,633.32
2018,5,16,8,45,859.0,94.5,3.3,14.95,677.0,835.95,657.82
2018,5,16,9,0,873.0,97.0,3.3,15.1,721.0,871.32,680.85
2018,5,16,9,15,854.0,111.0,3.35,15.2,749.5,887.84,690.84
2018,5,16,9,30,835.0,125.0,3.4,15.3,778.0,906.08,702.27
2018,5,16,9,45,833.0,134.5,3.4,15.45,809.5,926.48,714.79
2018,5,16,10,0,831.0,144.0,3.4,15.6,841.0,943.95,725.27
2018,5,16,10,15,863.0,133.5,3.5,15.65,877.5,964.34,738.81
2018,5,16,10,30,895.0,123.0,3.6,15.7,914.0,988.29,754.84
2018,5,16,10,45,901.0,122.5,3.65,15.75,934.5,995.05,758.75
2018,5,16,11,0,907.0,122.0,3.7,15.8,955.0,998.87,760.91
2018,5,16,11,15,910.5,122.5,3.7,15.85,968.5,998.33,759.89
2018,5,16,11,30,914.0,123.0,3.7,15.9,982.0,994.79,756.98
2018,5,16,11,45,916.5,122.5,3.65,15.95,988.0,986.33,750.51
2018,5,16,12,0,919.0,122.0,3.6,16.0,994.0,974.96,742.19
2018,5,16,12,15,915.5,124.0,3.6,16.0,991.0,957.66,730.4
2018,5,16,12,30,912.0,126.0,3.6,16.0,988.0,937.71,716.89
2018,5,16,12,45,904.0,129.0,3.6,16.05,976.5,912.27,699.49
2018,5,16,13,0,896.0,132.0,3.6,16.1,965.0,884.62,680.57
2018,5,16,13,15,893.5,130.5,3.65,16.05,948.0,855.22,660.92
2018,5,16,13,30,891.0,129.0,3.7,16.0,931.0,823.65,639.62
2018,5,16,13,45,888.0,126.0,3.8,16.0,907.5,788.3,615.55
2018,5,16,14,0,885.0,123.0,3.9,16.0,884.0,751.08,589.91
2018,5,16,14,15,879.0,120.0,3.95,15.95,853.0,710.11,560.65
2018,5,16,14,30,873.0,117.0,4.0,15.9,822.0,667.82,528.6
2018,5,16,14,45,866.0,113.5,4.0,15.85,786.0,623.33,494.03
2018,5,16,15,0,859.0,110.0,4.0,15.8,750.0,577.96,457.96
2018,5,16,15,15,845.0,108.0,4.0,15.8,708.0,529.66,418.64
2018,5,16,15,30,831.0,106.0,4.0,15.8,666.0,477.89,375.74
2018,5,16,15,45,816.5,102.0,4.05,15.6,620.0,427.87,333.45
2018,5,16,16,0,802.0,98.0,4.1,15.4,574.0,378.53,290.59
2018,5,16,16,15,781.5,94.0,4.1,15.3,525.0,328.14,246.01
2018,5,16,16,30,761.0,90.0,4.1,15.2,476.0,279.41,202.28
2018,5,16,16,45,733.5,85.5,4.1,15.05,425.0,230.56,158.88
2018,5,16,17,0,706.0,81.0,4.1,14.9,374.0,181.05,116.1
2018,5,16,17,15,665.5,76.0,4.1,14.75,322.5,135.61,79.89
2018,5,16,17,30,625.0,71.0,4.1,14.6,271.0,94.45,51.92
2018,5,16,17,45,568.0,64.5,4.1,14.45,221.5,56.08,33.75
2018,5,16,18,0,511.0,58.0,4.1,14.3,172.0,40.91,30.82
2018,5,16,18,15,423.0,50.0,4.0,14.1,128.0,37.06,27.05
2018,5,16,18,30,335.0,42.0,3.9,13.9,84.0,33.06,22.79
2018,5,16,18,45,220.0,30.0,3.85,13.7,52.5,23.54,10.75
2018,5,16,19,0,105.0,18.0,3.8,13.5,21.0,17.69,0.0
2018,5,16,19,15,52.5,9.0,3.75,13.4,10.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.5,3.1,12.8,3.5,0.0,0.0
2018,5,17,5,0,28.0,7.0,3.2,12.9,7.0,6.88,0.0
2018,5,17,5,15,112.0,20.5,3.3,13.1,29.0,51.17,0.0
2018,5,17,5,30,196.0,34.0,3.4,13.3,51.0,120.05,77.87
2018,5,17,5,45,237.5,40.0,3.55,13.45,74.0,148.97,113.81
2018,5,17,6,0,279.0,46.0,3.7,13.6,97.0,182.82,145.96
2018,5,17,6,15,178.5,45.0,3.75,13.7,81.5,145.45,118.01
2018,5,17,6,30,78.0,44.0,3.8,13.8,66.0,92.18,73.83
2018,5,17,6,45,39.0,58.0,3.8,13.85,69.0,79.57,62.98
2018,5,17,7,0,0.0,72.0,3.8,13.9,72.0,69.61,53.72
2018,5,17,7,15,22.0,112.0,3.85,13.95,122.5,128.87,103.93
2018,5,17,7,30,44.0,152.0,3.9,14.0,173.0,187.68,152.86
2018,5,17,7,45,63.5,186.5,3.95,14.05,220.0,240.13,195.69
2018,5,17,8,0,83.0,221.0,4.0,14.1,267.0,293.65,238.69
2018,5,17,8,15,62.5,234.0,4.0,14.2,270.5,292.55,236.22
2018,5,17,8,30,42.0,247.0,4.0,14.3,274.0,290.04,232.73
2018,5,17,8,45,46.5,267.5,4.0,14.35,299.5,315.57,252.43
2018,5,17,9,0,51.0,288.0,4.0,14.4,325.0,341.08,271.87
2018,5,17,9,15,86.0,319.5,4.0,14.45,385.5,405.62,322.57
2018,5,17,9,30,121.0,351.0,4.0,14.5,446.0,479.71,379.47
2018,5,17,9,45,133.5,368.0,4.0,14.5,477.0,509.1,401.14
2018,5,17,10,0,146.0,385.0,4.0,14.5,508.0,538.22,422.65
2018,5,17,10,15,94.5,377.0,4.05,14.55,457.5,472.11,370.42
2018,5,17,10,30,43.0,369.0,4.1,14.6,407.0,413.27,323.45
2018,5,17,10,45,36.0,363.0,4.15,14.6,395.5,398.85,312.14
2018,5,17,11,0,29.0,357.0,4.2,14.6,384.0,384.42,300.69
2018,5,17,11,15,27.5,354.5,4.25,14.6,380.0,378.82,296.27
2018,5,17,11,30,26.0,352.0,4.3,14.6,376.0,373.18,291.82
2018,5,17,11,45,22.0,333.5,4.35,14.65,354.0,345.79,270.57
2018,5,17,12,0,18.0,315.0,4.4,14.7,332.0,323.06,252.9
2018,5,17,12,15,17.0,302.5,4.55,14.65,318.5,309.11,242.29
2018,5,17,12,30,16.0,290.0,4.7,14.6,305.0,295.23,231.67
2018,5,17,12,45,21.0,305.5,4.8,14.6,325.0,314.14,246.75
2018,5,17,13,0,26.0,321.0,4.9,14.6,345.0,331.4,260.46
2018,5,17,13,15,33.0,346.0,5.05,14.55,376.0,358.69,282.09
2018,5,17,13,30,40.0,371.0,5.2,14.5,407.0,385.01,302.92
2018,5,17,13,45,280.0,291.0,5.35,14.45,533.0,485.05,388.29
2018,5,17,14,0,520.0,211.0,5.5,14.4,659.0,568.97,458.77
2018,5,17,14,15,686.5,162.0,5.55,14.35,731.0,617.4,498.29
2018,5,17,14,30,853.0,113.0,5.6,14.3,803.0,652.82,526.74
2018,5,17,14,45,787.5,131.5,5.7,14.2,746.0,591.51,477.46
2018,5,17,15,0,722.0,150.0,5.8,14.1,689.0,534.03,430.76
2018,5,17,15,15,714.5,145.0,5.8,14.1,653.0,491.8,395.5
2018,5,17,15,30,707.0,140.0,5.8,14.1,617.0,449.39,359.27
2018,5,17,15,45,662.5,140.0,5.9,13.95,562.5,395.91,313.94
2018,5,17,16,0,618.0,140.0,6.0,13.8,508.0,346.14,271.07
2018,5,17,16,15,634.5,126.5,6.0,13.7,476.0,307.99,235.99
2018,5,17,16,30,651.0,113.0,6.0,13.6,444.0,268.04,198.66
2018,5,17,16,45,540.5,120.5,6.0,13.5,376.0,216.64,156.21
2018,5,17,17,0,430.0,128.0,6.0,13.4,308.0,176.34,124.98
2018,5,17,17,15,392.0,116.5,6.0,13.3,263.5,139.02,95.25
2018,5,17,17,30,354.0,105.0,6.0,13.2,219.0,105.62,71.36
2018,5,17,17,45,318.0,89.5,5.95,13.1,178.5,73.0,51.57
2018,5,17,18,0,282.0,74.0,5.9,13.0,138.0,54.02,42.67
2018,5,17,18,15,225.0,59.0,5.8,12.95,102.0,44.09,33.4
2018,5,17,18,30,168.0,44.0,5.7,12.9,66.0,35.98,25.46
2018,5,17,18,45,105.0,29.5,5.6,12.85,41.0,24.51,12.07
2018,5,17,19,0,42.0,15.0,5.5,12.8,16.0,14.74,0.0
2018,5,17,19,15,21.0,7.5,5.4,12.8,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.7,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.0,4.05,12.95,1.0,0.0,0.0
2018,5,18,5,0,6.0,2.0,4.1,13.0,2.0,3.37,0.0
2018,5,18,5,15,26.0,8.0,4.15,13.05,10.0,15.11,0.0
2018,5,18,5,30,46.0,14.0,4.2,13.1,18.0,34.77,19.38
2018,5,18,5,45,69.5,19.5,4.25,13.15,30.0,51.28,36.19
2018,5,18,6,0,93.0,25.0,4.3,13.2,42.0,76.04,58.41
2018,5,18,6,15,65.5,26.0,4.25,13.25,40.0,61.99,47.64
2018,5,18,6,30,38.0,27.0,4.2,13.3,38.0,48.16,36.14
2018,5,18,6,45,19.0,39.0,4.2,13.3,44.5,48.67,36.47
2018,5,18,7,0,0.0,51.0,4.2,13.3,51.0,49.27,36.56
2018,5,18,7,15,0.0,59.0,4.1,13.35,59.0,57.02,43.02
2018,5,18,7,30,0.0,67.0,4.0,13.4,67.0,64.77,49.42
2018,5,18,7,45,0.0,70.5,3.95,13.5,70.5,68.17,52.08
2018,5,18,8,0,0.0,74.0,3.9,13.6,74.0,71.57,54.72
2018,5,18,8,15,0.0,81.0,3.85,13.65,81.0,78.37,60.19
2018,5,18,8,30,0.0,88.0,3.8,13.7,88.0,85.17,65.63
2018,5,18,8,45,0.0,107.0,3.7,13.8,107.0,103.84,80.83
2018,5,18,9,0,0.0,126.0,3.6,13.9,126.0,122.64,95.97
2018,5,18,9,15,1.5,146.0,3.6,14.0,147.0,143.79,112.96
2018,5,18,9,30,3.0,166.0,3.6,14.1,168.0,164.98,129.86
2018,5,18,9,45,8.0,208.5,3.55,14.15,215.0,211.93,167.36
2018,5,18,10,0,13.0,251.0,3.5,14.2,262.0,259.03,204.4
2018,5,18,10,15,14.5,266.5,3.55,14.35,279.0,275.68,217.02
2018,5,18,10,30,16.0,282.0,3.6,14.5,296.0,292.25,229.6
2018,5,18,10,45,17.0,289.5,3.65,14.6,305.0,300.25,235.52
2018,5,18,11,0,18.0,297.0,3.7,14.7,314.0,308.15,241.41
2018,5,18,11,15,20.5,311.5,3.75,14.75,331.0,324.31,253.79
2018,5,18,11,30,23.0,326.0,3.8,14.8,348.0,344.4,269.13
2018,5,18,11,45,23.0,313.5,3.9,14.8,335.5,330.45,258.35
2018,5,18,12,0,23.0,301.0,4.0,14.8,323.0,316.58,247.74
2018,5,18,12,15,26.5,318.0,4.15,14.8,343.0,334.79,262.05
2018,5,18,12,30,30.0,335.0,4.3,14.8,363.0,352.54,275.95
2018,5,18,12,45,34.0,360.0,4.45,14.75,391.5,377.93,295.76
2018,5,18,13,0,38.0,385.0,4.6,14.7,420.0,402.61,314.99
2018,5,18,13,15,42.5,385.5,4.65,14.65,424.0,403.83,316.28
2018,5,18,13,30,47.0,386.0,4.7,14.6,428.0,404.63,317.35
2018,5,18,13,45,63.5,391.0,4.75,14.55,446.5,418.19,328.6
2018,5,18,14,0,80.0,396.0,4.8,14.5,465.0,430.28,338.64
2018,5,18,14,15,207.0,339.5,4.9,14.4,509.5,454.64,361.42
2018,5,18,14,30,334.0,283.0,5.0,14.3,554.0,474.77,379.98
2018,5,18,14,45,444.5,210.5,5.05,14.15,553.5,457.19,368.43
2018,5,18,15,0,555.0,138.0,5.1,14.0,553.0,431.41,349.35
2018,5,18,15,15,580.0,133.5,5.1,14.0,545.5,413.9,333.76
2018,5,18,15,30,605.0,129.0,5.1,14.0,538.0,393.42,315.06
2018,5,18,15,45,495.5,130.0,5.3,13.8,450.0,318.36,253.2
2018,5,18,16,0,386.0,131.0,5.5,13.6,362.0,255.17,200.92
2018,5,18,16,15,408.0,128.0,5.55,13.5,353.5,239.34,185.18
2018,5,18,16,30,430.0,125.0,5.6,13.4,345.0,221.11,166.85
2018,5,18,16,45,464.5,119.5,5.7,13.3,334.0,201.23,146.49
2018,5,18,17,0,499.0,114.0,5.8,13.2,323.0,177.84,123.46
2018,5,18,17,15,404.0,112.0,5.8,13.1,266.5,137.86,93.76
2018,5,18,17,30,309.0,110.0,5.8,13.0,210.0,112.27,78.53
2018,5,18,17,45,254.0,95.0,5.75,12.85,167.5,81.58,59.6
2018,5,18,18,0,199.0,80.0,5.7,12.7,125.0,62.86,50.61
2018,5,18,18,15,152.0,63.0,5.65,12.65,92.5,50.4,39.05
2018,5,18,18,30,105.0,46.0,5.6,12.6,60.0,37.49,26.85
2018,5,18,18,45,63.0,30.0,5.55,12.5,37.5,26.23,13.87
2018,5,18,19,0,21.0,14.0,5.5,12.4,15.0,13.76,0.0
2018,5,18,19,15,10.5,7.0,5.5,12.35,7.5,6.88,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.15,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.25,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.35,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,4,45,6.5,3.0,5.95,12.25,3.0,0.0,0.0
2018,5,19,5,0,13.0,6.0,5.9,12.2,6.0,8.96,0.0
2018,5,19,5,15,45.5,20.0,5.9,12.2,23.5,37.53,0.0
2018,5,19,5,30,78.0,34.0,5.9,12.2,41.0,75.5,49.83
2018,5,19,5,45,129.5,50.5,5.9,12.25,71.0,116.15,89.29
2018,5,19,6,0,181.0,67.0,5.9,12.3,101.0,161.68,130.1
2018,5,19,6,15,173.0,81.0,5.9,12.3,121.5,180.74,148.56
2018,5,19,6,30,165.0,95.0,5.9,12.3,142.0,199.03,165.45
2018,5,19,6,45,94.5,103.0,5.9,12.3,131.0,167.05,138.38
2018,5,19,7,0,24.0,111.0,5.9,12.3,120.0,129.35,105.27
2018,5,19,7,15,12.0,104.0,5.85,12.35,108.5,109.82,88.29
2018,5,19,7,30,0.0,97.0,5.8,12.4,97.0,94.42,74.67
2018,5,19,7,45,0.0,102.5,5.75,12.45,102.5,99.74,78.87
2018,5,19,8,0,0.0,108.0,5.7,12.5,108.0,105.08,83.06
2018,5,19,8,15,0.0,117.0,5.7,12.6,117.0,113.96,90.16
2018,5,19,8,30,0.0,126.0,5.7,12.7,126.0,122.84,97.2
2018,5,19,8,45,0.0,133.5,5.7,12.8,133.5,130.2,102.97
2018,5,19,9,0,0.0,141.0,5.7,12.9,141.0,137.57,108.72
2018,5,19,9,15,1.5,155.5,5.7,13.05,156.5,153.26,121.31
2018,5,19,9,30,3.0,170.0,5.7,13.2,172.0,168.97,133.84
2018,5,19,9,45,6.0,192.0,5.7,13.35,197.0,193.58,153.56
2018,5,19,10,0,9.0,214.0,5.7,13.5,222.0,218.21,173.15
2018,5,19,10,15,9.5,217.5,5.75,13.6,226.0,222.0,175.89
2018,5,19,10,30,10.0,221.0,5.8,13.7,230.0,225.78,178.67
2018,5,19,10,45,9.5,219.5,5.9,13.85,228.0,223.61,176.66
2018,5,19,11,0,9.0,218.0,6.0,14.0,226.0,221.42,174.67
2018,5,19,11,15,13.5,260.0,6.05,14.05,272.5,266.8,210.75
2018,5,19,11,30,18.0,302.0,6.1,14.1,319.0,311.9,246.24
2018,5,19,11,45,19.0,316.0,6.15,14.2,334.0,325.86,256.96
2018,5,19,12,0,20.0,330.0,6.2,14.3,349.0,339.61,267.58
2018,5,19,12,15,21.0,333.5,6.25,14.35,353.5,342.93,270.15
2018,5,19,12,30,22.0,337.0,6.3,14.4,358.0,346.11,272.66
2018,5,19,12,45,22.5,340.0,6.4,14.45,361.0,348.21,274.38
2018,5,19,13,0,23.0,343.0,6.5,14.5,364.0,350.18,276.03
2018,5,19,13,15,21.5,327.5,6.55,14.45,347.0,332.75,262.58
2018,5,19,13,30,20.0,312.0,6.6,14.4,330.0,315.45,249.25
2018,5,19,13,45,86.5,286.0,6.6,14.4,361.0,336.93,268.79
2018,5,19,14,0,153.0,260.0,6.6,14.4,392.0,353.66,284.16
2018,5,19,14,15,188.5,261.0,6.65,14.35,418.0,371.17,298.82
2018,5,19,14,30,224.0,262.0,6.7,14.3,444.0,385.53,310.74
2018,5,19,14,45,250.0,246.0,6.75,14.25,440.5,375.63,303.18
2018,5,19,15,0,276.0,230.0,6.8,14.2,437.0,363.31,293.39
2018,5,19,15,15,267.0,207.5,6.8,14.2,398.5,324.73,261.88
2018,5,19,15,30,258.0,185.0,6.8,14.2,360.0,286.89,230.61
2018,5,19,15,45,248.0,180.5,6.8,13.95,339.5,265.1,212.11
2018,5,19,16,0,238.0,176.0,6.8,13.7,319.0,244.02,193.97
2018,5,19,16,15,221.0,176.5,6.8,13.5,300.5,225.63,178.02
2018,5,19,16,30,204.0,177.0,6.8,13.3,282.0,208.55,163.28
2018,5,19,16,45,179.5,158.0,6.75,13.15,243.0,180.05,139.57
2018,5,19,17,0,155.0,139.0,6.7,13.0,204.0,149.22,114.3
2018,5,19,17,15,84.0,91.5,6.7,12.8,126.0,92.0,69.25
2018,5,19,17,30,13.0,44.0,6.7,12.6,48.0,43.54,31.3
2018,5,19,17,45,13.0,32.5,6.65,12.45,36.0,31.99,21.64
2018,5,19,18,0,13.0,21.0,6.6,12.3,24.0,20.43,12.73
2018,5,19,18,15,37.5,26.0,6.5,12.25,31.5,23.91,15.64
2018,5,19,18,30,62.0,31.0,6.4,12.2,39.0,27.91,18.64
2018,5,19,18,45,31.5,22.0,6.35,12.1,26.0,19.94,9.56
2018,5,19,19,0,1.0,13.0,6.3,12.0,13.0,12.78,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.0,6.5,6.39,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.25,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.3,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.3,2.0,1.97,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.35,6.0,5.78,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.4,10.0,9.64,1.69
2018,5,20,5,45,0.0,20.0,6.05,12.5,20.0,19.29,10.45
2018,5,20,6,0,0.0,30.0,6.1,12.6,30.0,28.96,18.97
2018,5,20,6,15,0.0,46.0,6.1,12.6,46.0,44.43,32.43
2018,5,20,6,30,0.0,62.0,6.1,12.6,62.0,60.15,46.02
2018,5,20,6,45,0.0,69.0,6.05,12.65,69.0,66.87,51.75
2018,5,20,7,0,0.0,76.0,6.0,12.7,76.0,73.65,57.42
2018,5,20,7,15,0.0,78.5,6.0,12.7,78.5,75.91,59.17
2018,5,20,7,30,0.0,81.0,6.0,12.7,81.0,78.34,61.02
2018,5,20,7,45,0.5,104.0,5.95,12.75,104.5,101.61,80.38
2018,5,20,8,0,1.0,127.0,5.9,12.8,128.0,125.05,99.66
2018,5,20,8,15,2.5,142.5,5.85,12.8,144.5,141.69,113.18
2018,5,20,8,30,4.0,158.0,5.8,12.8,161.0,158.39,126.66
2018,5,20,8,45,25.0,214.0,5.8,12.85,232.0,239.73,193.5
2018,5,20,9,0,46.0,270.0,5.8,12.9,303.0,317.34,256.01
2018,5,20,9,15,106.0,308.0,5.85,12.95,390.0,420.03,338.87
2018,5,20,9,30,166.0,346.0,5.9,13.0,477.0,515.83,414.64
2018,5,20,9,45,184.5,370.0,5.95,13.1,521.0,559.09,447.39
2018,5,20,10,0,203.0,394.0,6.0,13.2,565.0,601.97,479.7
2018,5,20,10,15,332.0,362.0,6.0,13.35,652.5,698.68,556.61
2018,5,20,10,30,461.0,330.0,6.0,13.5,740.0,795.8,632.01
2018,5,20,10,45,513.5,320.5,6.05,13.65,786.5,835.22,661.55
2018,5,20,11,0,566.0,311.0,6.1,13.8,833.0,873.08,689.98
2018,5,20,11,15,565.0,325.5,6.15,13.9,853.0,881.7,695.23
2018,5,20,11,30,564.0,340.0,6.2,14.0,873.0,888.09,699.04
2018,5,20,11,45,556.5,349.5,6.25,14.1,878.0,881.22,693.26
2018,5,20,12,0,549.0,359.0,6.3,14.2,883.0,872.48,686.22
2018,5,20,12,15,539.5,361.5,6.35,14.15,875.5,853.45,672.23
2018,5,20,12,30,530.0,364.0,6.4,14.1,868.0,833.07,657.25
2018,5,20,12,45,528.5,361.0,6.45,14.1,859.0,813.32,642.86
2018,5,20,13,0,527.0,358.0,6.5,14.1,850.0,792.27,627.42
2018,5,20,13,15,466.0,371.5,6.55,14.0,801.0,736.42,584.51
2018,5,20,13,30,405.0,385.0,6.6,13.9,752.0,682.76,542.94
2018,5,20,13,45,310.5,396.0,6.7,13.75,673.0,606.15,482.93
2018,5,20,14,0,216.0,407.0,6.8,13.6,594.0,536.4,427.52
2018,5,20,14,15,179.5,386.0,6.8,13.45,537.5,481.56,384.79
2018,5,20,14,30,143.0,365.0,6.8,13.3,481.0,429.46,343.79
2018,5,20,14,45,86.0,320.5,6.8,13.15,389.5,350.59,281.0
2018,5,20,15,0,29.0,276.0,6.8,13.0,298.0,273.48,219.03
2018,5,20,15,15,38.0,263.5,6.8,13.0,290.5,264.21,212.09
2018,5,20,15,30,47.0,251.0,6.8,13.0,283.0,254.11,204.27
2018,5,20,15,45,41.0,233.0,6.75,12.8,259.5,232.02,186.7
2018,5,20,16,0,35.0,215.0,6.7,12.6,236.0,210.57,169.59
2018,5,20,16,15,71.0,209.0,6.7,12.6,247.0,213.65,171.68
2018,5,20,16,30,107.0,203.0,6.7,12.6,258.0,208.44,166.34
2018,5,20,16,45,179.5,182.5,6.7,12.55,263.5,200.38,156.81
2018,5,20,17,0,252.0,162.0,6.7,12.5,269.0,180.49,136.63
2018,5,20,17,15,281.5,137.0,6.7,12.45,241.5,149.35,109.08
2018,5,20,17,30,311.0,112.0,6.7,12.4,214.0,115.71,81.23
2018,5,20,17,45,299.5,94.0,6.7,12.4,178.5,78.73,55.63
2018,5,20,18,0,288.0,76.0,6.7,12.4,143.0,55.29,43.95
2018,5,20,18,15,233.0,62.5,6.7,12.35,108.0,46.64,35.82
2018,5,20,18,30,178.0,49.0,6.7,12.3,73.0,39.81,29.02
2018,5,20,18,45,108.5,33.5,6.65,12.3,46.5,27.66,15.82
2018,5,20,19,0,39.0,18.0,6.6,12.3,20.0,17.69,0.0
2018,5,20,19,15,19.5,9.0,6.5,12.25,10.0,8.85,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,21,4,45,8.0,3.5,3.15,12.25,3.5,0.0,0.0
2018,5,21,5,0,16.0,7.0,3.1,12.3,7.0,10.7,0.0
2018,5,21,5,15,80.0,23.5,3.0,12.35,30.5,55.26,0.0
2018,5,21,5,30,144.0,40.0,2.9,12.4,54.0,106.3,73.31
2018,5,21,5,45,236.0,54.5,2.8,12.5,92.5,167.87,130.37
2018,5,21,6,0,328.0,69.0,2.7,12.6,131.0,233.83,188.28
2018,5,21,6,15,326.5,83.5,2.6,12.65,161.0,264.07,216.61
2018,5,21,6,30,325.0,98.0,2.5,12.7,191.0,293.85,243.27
2018,5,21,6,45,300.5,118.5,2.4,12.8,218.0,309.07,256.61
2018,5,21,7,0,276.0,139.0,2.3,12.9,245.0,329.17,272.82
2018,5,21,7,15,278.5,159.0,2.25,13.05,279.0,363.47,300.03
2018,5,21,7,30,281.0,179.0,2.2,13.2,313.0,397.26,326.04
2018,5,21,7,45,327.5,193.5,2.1,13.3,366.0,456.13,371.91
2018,5,21,8,0,374.0,208.0,2.0,13.4,419.0,517.59,418.45
2018,5,21,8,15,368.0,230.5,2.05,13.65,453.0,548.49,439.95
2018,5,21,8,30,362.0,253.0,2.1,13.9,487.0,577.83,460.12
2018,5,21,8,45,341.0,281.5,2.2,14.15,514.0,599.41,474.01
2018,5,21,9,0,320.0,310.0,2.3,14.4,541.0,618.54,486.0
2018,5,21,9,15,302.5,330.5,2.45,14.55,558.5,629.82,492.87
2018,5,21,9,30,285.0,351.0,2.6,14.7,576.0,639.18,498.37
2018,5,21,9,45,327.5,346.5,2.7,14.9,615.0,676.06,525.77
2018,5,21,10,0,370.0,342.0,2.8,15.1,654.0,713.22,552.95
2018,5,21,10,15,418.0,338.0,3.0,15.25,701.5,763.22,589.62
2018,5,21,10,30,466.0,334.0,3.2,15.4,749.0,805.15,620.35
2018,5,21,10,45,352.5,388.0,3.35,15.5,706.0,743.3,572.16
2018,5,21,11,0,239.0,442.0,3.5,15.6,663.0,685.76,526.91
2018,5,21,11,15,180.0,449.5,3.65,15.65,617.0,627.02,482.84
2018,5,21,11,30,121.0,457.0,3.8,15.7,571.0,573.9,442.18
2018,5,21,11,45,149.0,461.0,3.95,15.7,602.5,599.96,462.72
2018,5,21,12,0,177.0,465.0,4.1,15.7,634.0,624.78,481.89
2018,5,21,12,15,192.5,467.0,4.3,15.65,650.5,634.71,490.15
2018,5,21,12,30,208.0,469.0,4.5,15.6,667.0,643.46,497.77
2018,5,21,12,45,178.0,465.0,4.7,15.55,633.0,605.37,469.59
2018,5,21,13,0,148.0,461.0,4.9,15.5,599.0,568.28,442.01
2018,5,21,13,15,132.0,448.5,5.1,15.35,570.0,536.05,418.46
2018,5,21,13,30,116.0,436.0,5.3,15.2,541.0,504.64,395.23
2018,5,21,13,45,282.0,351.5,5.45,15.0,598.0,544.14,431.58
2018,5,21,14,0,448.0,267.0,5.6,14.8,655.0,572.55,458.46
2018,5,21,14,15,401.5,248.5,5.7,14.6,587.0,504.51,405.67
2018,5,21,14,30,355.0,230.0,5.8,14.4,519.0,439.54,354.71
2018,5,21,14,45,284.0,226.5,5.9,14.2,451.0,376.54,303.98
2018,5,21,15,0,213.0,223.0,6.0,14.0,383.0,322.63,260.04
2018,5,21,15,15,208.0,211.0,6.0,14.0,360.0,298.27,240.11
2018,5,21,15,30,203.0,199.0,6.0,14.0,337.0,274.22,220.16
2018,5,21,15,45,204.5,197.0,6.1,13.55,328.0,261.96,209.85
2018,5,21,16,0,206.0,195.0,6.2,13.1,319.0,249.27,198.94
2018,5,21,16,15,213.0,188.5,6.15,12.95,307.5,234.17,185.47
2018,5,21,16,30,220.0,182.0,6.1,12.8,296.0,218.2,171.05
2018,5,21,16,45,247.5,166.0,6.1,12.6,281.5,198.28,152.55
2018,5,21,17,0,275.0,150.0,6.1,12.4,267.0,175.7,131.68
2018,5,21,17,15,303.5,130.0,6.05,12.3,243.5,147.47,106.52
2018,5,21,17,30,332.0,110.0,6.0,12.2,220.0,111.68,76.86
2018,5,21,17,45,301.0,94.5,6.0,12.1,181.0,80.01,56.37
2018,5,21,18,0,270.0,79.0,6.0,12.0,142.0,57.54,46.05
2018,5,21,18,15,215.5,64.0,5.9,11.95,106.5,51.19,39.95
2018,5,21,18,30,161.0,49.0,5.8,11.9,71.0,39.82,29.13
2018,5,21,18,45,102.0,33.0,5.75,11.9,45.0,27.29,15.91
2018,5,21,19,0,43.0,17.0,5.7,11.9,19.0,14.39,0.0
2018,5,21,19,15,21.5,8.5,5.65,11.9,9.5,8.36,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,4.2,12.35,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,4.2,12.4,3.0,4.63,0.0
2018,5,22,5,15,27.0,8.0,4.2,12.45,10.5,18.25,0.0
2018,5,22,5,30,47.0,13.0,4.2,12.5,18.0,33.52,19.63
2018,5,22,5,45,70.0,18.5,4.2,12.55,30.0,50.32,35.76
2018,5,22,6,0,93.0,24.0,4.2,12.6,42.0,74.85,57.77
2018,5,22,6,15,65.0,22.5,4.2,12.7,37.0,57.78,44.27
2018,5,22,6,30,37.0,21.0,4.2,12.8,32.0,43.9,32.61
2018,5,22,6,45,18.5,32.0,4.15,12.85,37.5,41.62,30.51
2018,5,22,7,0,0.0,43.0,4.1,12.9,43.0,41.53,29.99
2018,5,22,7,15,0.0,52.0,4.1,12.95,52.0,50.24,37.32
2018,5,22,7,30,0.0,61.0,4.1,13.0,61.0,58.96,44.56
2018,5,22,7,45,0.0,70.0,4.1,13.1,70.0,67.69,51.73
2018,5,22,8,0,0.0,79.0,4.1,13.2,79.0,76.42,58.85
2018,5,22,8,15,0.0,84.5,4.1,13.25,84.5,81.76,63.09
2018,5,22,8,30,0.0,90.0,4.1,13.3,90.0,87.11,67.33
2018,5,22,8,45,0.0,97.5,4.1,13.3,97.5,94.46,73.21
2018,5,22,9,0,0.0,105.0,4.1,13.3,105.0,101.86,79.12
2018,5,22,9,15,0.5,123.0,4.2,13.45,123.5,120.08,93.85
2018,5,22,9,30,1.0,141.0,4.3,13.6,142.0,138.32,108.48
2018,5,22,9,45,3.0,157.0,4.4,13.75,159.5,155.98,122.63
2018,5,22,10,0,5.0,173.0,4.5,13.9,177.0,173.67,136.71
2018,5,22,10,15,6.0,182.0,4.55,14.0,187.0,183.46,144.36
2018,5,22,10,30,7.0,191.0,4.6,14.1,197.0,193.22,151.99
2018,5,22,10,45,8.0,198.5,4.7,14.2,205.5,201.46,158.41
2018,5,22,11,0,9.0,206.0,4.8,14.3,214.0,209.64,164.79
2018,5,22,11,15,9.5,214.5,4.8,14.35,223.0,218.24,171.49
2018,5,22,11,30,10.0,223.0,4.8,14.4,232.0,226.77,178.13
2018,5,22,11,45,10.5,226.5,4.85,14.45,236.5,230.32,180.86
2018,5,22,12,0,11.0,230.0,4.9,14.5,241.0,233.78,183.57
2018,5,22,12,15,12.0,248.5,4.9,14.5,260.0,252.2,198.1
2018,5,22,12,30,13.0,267.0,4.9,14.5,279.0,270.41,212.42
2018,5,22,12,45,13.5,273.5,4.9,14.55,286.0,276.4,217.1
2018,5,22,13,0,14.0,280.0,4.9,14.6,293.0,282.26,221.73
2018,5,22,13,15,15.0,282.5,4.9,14.55,296.5,284.58,223.74
2018,5,22,13,30,16.0,285.0,4.9,14.5,300.0,286.76,225.67
2018,5,22,13,45,90.0,291.5,4.85,14.5,370.0,345.15,274.03
2018,5,22,14,0,164.0,298.0,4.8,14.5,440.0,399.97,318.59
2018,5,22,14,15,263.5,274.0,4.85,14.45,493.0,435.61,348.68
2018,5,22,14,30,363.0,250.0,4.9,14.4,546.0,463.35,371.96
2018,5,22,14,45,370.0,249.5,4.9,14.35,539.5,449.88,360.9
2018,5,22,15,0,377.0,249.0,4.9,14.3,533.0,435.23,348.8
2018,5,22,15,15,320.0,253.5,4.9,14.3,485.5,394.33,315.3
2018,5,22,15,30,263.0,258.0,4.9,14.3,438.0,354.44,282.75
2018,5,22,15,45,274.0,241.0,4.9,14.15,417.0,329.98,262.63
2018,5,22,16,0,285.0,224.0,4.9,14.0,396.0,304.38,241.03
2018,5,22,16,15,321.5,204.5,4.9,13.85,383.5,284.0,222.62
2018,5,22,16,30,358.0,185.0,4.9,13.7,371.0,260.05,200.47
2018,5,22,16,45,349.5,167.0,4.9,13.6,333.0,223.37,168.76
2018,5,22,17,0,341.0,149.0,4.9,13.5,295.0,187.62,138.12
2018,5,22,17,15,346.5,128.5,4.9,13.3,260.0,147.83,104.38
2018,5,22,17,30,352.0,108.0,4.9,13.1,225.0,112.6,76.37
2018,5,22,17,45,337.5,92.0,4.85,12.95,188.5,80.12,55.04
2018,5,22,18,0,323.0,76.0,4.8,12.8,152.0,55.12,43.76
2018,5,22,18,15,266.0,62.0,4.75,12.7,114.5,46.07,35.33
2018,5,22,18,30,209.0,48.0,4.7,12.6,77.0,36.52,26.24
2018,5,22,18,45,133.0,33.0,4.65,12.5,49.0,27.32,16.18
2018,5,22,19,0,57.0,18.0,4.6,12.4,21.0,15.21,0.0
2018,5,22,19,15,28.5,9.0,4.55,12.4,10.5,8.85,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
