Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,15,45,844.0,91.0,5.35,18.35,647.0,457.79,357.61
2018,6,1,16,0,829.0,89.0,5.6,18.0,602.0,409.36,316.35
2018,6,1,16,15,809.5,86.5,5.65,17.7,554.0,355.54,269.63
2018,6,1,16,30,790.0,84.0,5.7,17.4,506.0,307.24,226.5
2018,6,1,16,45,764.0,81.0,5.75,17.1,456.0,258.53,182.97
2018,6,1,17,0,738.0,78.0,5.8,16.8,406.0,212.32,141.99
2018,6,1,17,15,703.5,73.5,5.7,16.45,355.0,166.14,103.0
2018,6,1,17,30,669.0,69.0,5.6,16.1,304.0,120.31,67.46
2018,6,1,17,45,619.5,64.0,5.5,15.7,254.5,80.0,42.28
2018,6,1,18,0,570.0,59.0,5.4,15.3,205.0,44.9,34.35
2018,6,1,18,15,498.0,52.5,5.15,15.05,159.5,37.05,27.2
2018,6,1,18,30,426.0,46.0,4.9,14.8,114.0,34.31,24.4
2018,6,1,18,45,316.0,36.5,4.6,14.5,77.5,28.54,18.46
2018,6,1,19,0,206.0,27.0,4.3,14.2,41.0,21.31,5.29
2018,6,1,19,15,115.0,16.0,4.05,14.15,22.5,15.73,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.1,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.5,14.0,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,2,4,45,47.5,7.0,1.55,12.8,8.0,0.0,0.0
2018,6,2,5,0,95.0,14.0,1.5,12.9,16.0,37.53,0.0
2018,6,2,5,15,211.0,25.0,1.45,13.1,44.0,101.58,35.26
2018,6,2,5,30,327.0,36.0,1.4,13.3,72.0,169.37,123.81
2018,6,2,5,45,419.0,44.0,1.35,13.45,114.5,230.08,179.27
2018,6,2,6,0,511.0,52.0,1.3,13.6,157.0,299.16,239.52
2018,6,2,6,15,570.5,57.5,1.3,13.85,205.0,357.66,290.26
2018,6,2,6,30,630.0,63.0,1.3,14.1,253.0,420.91,343.13
2018,6,2,6,45,672.0,67.0,1.3,14.35,303.5,474.6,386.78
2018,6,2,7,0,714.0,71.0,1.3,14.6,354.0,533.3,432.67
2018,6,2,7,15,743.5,74.5,1.4,14.95,404.5,585.4,472.42
2018,6,2,7,30,773.0,78.0,1.5,15.3,455.0,638.38,511.05
2018,6,2,7,45,795.5,80.5,1.6,15.65,504.5,685.68,543.7
2018,6,2,8,0,818.0,83.0,1.7,16.0,554.0,732.79,575.67
2018,6,2,8,15,835.0,85.0,1.8,16.5,600.5,769.76,599.61
2018,6,2,8,30,852.0,87.0,1.9,17.0,647.0,810.34,625.89
2018,6,2,8,45,865.0,89.0,2.0,17.5,690.0,846.23,648.54
2018,6,2,9,0,878.0,91.0,2.1,18.0,733.0,880.4,669.86
2018,6,2,9,15,884.5,95.0,2.1,18.4,771.0,908.97,686.49
2018,6,2,9,30,891.0,99.0,2.1,18.8,809.0,935.14,701.44
2018,6,2,9,45,891.5,104.0,2.15,19.2,839.5,954.2,712.14
2018,6,2,10,0,892.0,109.0,2.2,19.6,870.0,970.42,721.06
2018,6,2,10,15,897.5,111.0,2.2,19.9,897.0,985.41,728.99
2018,6,2,10,30,903.0,113.0,2.2,20.2,924.0,997.6,735.15
2018,6,2,10,45,906.5,114.0,2.25,20.5,944.0,1003.92,738.16
2018,6,2,11,0,910.0,115.0,2.3,20.8,964.0,1007.32,739.44
2018,6,2,11,15,913.0,115.0,2.35,21.0,977.0,1006.28,738.24
2018,6,2,11,30,916.0,115.0,2.4,21.2,990.0,1002.3,735.29
2018,6,2,11,45,917.0,116.0,2.4,21.45,996.0,994.47,729.31
2018,6,2,12,0,918.0,117.0,2.4,21.7,1002.0,983.78,721.61
2018,6,2,12,15,920.5,115.0,2.5,21.8,1001.0,968.78,712.6
2018,6,2,12,30,923.0,113.0,2.6,21.9,1000.0,951.05,701.82
2018,6,2,12,45,926.5,109.5,2.7,22.0,993.0,930.07,688.87
2018,6,2,13,0,930.0,106.0,2.8,22.1,986.0,906.42,674.08
2018,6,2,13,15,927.0,105.5,2.95,22.05,970.0,877.55,656.4
2018,6,2,13,30,924.0,105.0,3.1,22.0,954.0,846.46,637.0
2018,6,2,13,45,918.0,105.0,3.2,21.9,930.5,811.43,614.46
2018,6,2,14,0,912.0,105.0,3.3,21.8,907.0,774.66,590.44
2018,6,2,14,15,905.0,104.0,3.45,21.6,877.0,734.69,564.27
2018,6,2,14,30,898.0,103.0,3.6,21.4,847.0,693.41,536.07
2018,6,2,14,45,888.5,101.5,3.7,21.25,811.0,648.99,503.27
2018,6,2,15,0,879.0,100.0,3.8,21.1,775.0,603.84,469.05
2018,6,2,15,15,867.0,98.0,3.8,21.1,734.0,556.36,431.7
2018,6,2,15,30,855.0,96.0,3.8,21.1,693.0,508.78,393.34
2018,6,2,15,45,839.0,94.0,3.95,20.65,648.0,459.52,353.58
2018,6,2,16,0,823.0,92.0,4.1,20.2,603.0,406.92,310.11
2018,6,2,16,15,803.0,89.0,4.1,19.9,554.5,356.81,267.16
2018,6,2,16,30,783.0,86.0,4.1,19.6,506.0,308.24,224.65
2018,6,2,16,45,756.5,83.0,4.1,19.25,456.0,259.74,182.11
2018,6,2,17,0,730.0,80.0,4.1,18.9,406.0,213.78,142.01
2018,6,2,17,15,694.5,76.0,3.95,18.5,355.5,165.05,101.47
2018,6,2,17,30,659.0,72.0,3.8,18.1,305.0,123.01,69.36
2018,6,2,17,45,609.0,67.0,3.7,17.75,255.5,83.1,44.42
2018,6,2,18,0,559.0,62.0,3.6,17.4,206.0,48.45,30.93
2018,6,2,18,15,485.5,54.5,3.4,17.0,160.0,38.69,28.44
2018,6,2,18,30,412.0,47.0,3.2,16.6,114.0,35.12,24.94
2018,6,2,18,45,303.5,37.5,3.05,16.25,78.0,29.39,19.11
2018,6,2,19,0,195.0,28.0,2.9,15.9,42.0,22.11,6.53
2018,6,2,19,15,108.5,17.0,2.8,15.75,23.5,16.71,0.0
2018,6,2,19,30,22.0,6.0,2.7,15.6,5.0,0.0,0.0
2018,6,2,19,45,11.0,3.0,2.55,15.4,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,3,4,45,40.5,7.0,2.3,13.1,8.0,0.0,0.0
2018,6,3,5,0,81.0,14.0,2.4,13.2,16.0,34.07,0.0
2018,6,3,5,15,191.5,26.0,2.35,13.35,44.0,97.97,36.0
2018,6,3,5,30,302.0,38.0,2.3,13.5,72.0,162.8,119.42
2018,6,3,5,45,393.0,46.0,2.25,13.7,113.0,222.24,173.76
2018,6,3,6,0,484.0,54.0,2.2,13.9,154.0,289.79,233.11
2018,6,3,6,15,545.5,60.5,2.15,14.15,202.0,349.26,284.99
2018,6,3,6,30,607.0,67.0,2.1,14.4,250.0,413.69,339.28
2018,6,3,6,45,650.5,71.0,2.0,14.6,300.0,469.45,384.88
2018,6,3,7,0,694.0,75.0,1.9,14.8,350.0,525.75,429.31
2018,6,3,7,15,725.0,78.5,1.95,15.15,400.5,578.06,469.43
2018,6,3,7,30,756.0,82.0,2.0,15.5,451.0,631.39,508.68
2018,6,3,7,45,779.5,85.0,2.0,15.8,500.5,679.37,541.64
2018,6,3,8,0,803.0,88.0,2.0,16.1,550.0,727.27,573.85
2018,6,3,8,15,820.5,90.5,2.1,16.3,597.0,769.42,602.3
2018,6,3,8,30,838.0,93.0,2.2,16.5,644.0,805.69,626.32
2018,6,3,8,45,852.0,94.5,2.25,16.7,687.0,841.45,649.41
2018,6,3,9,0,866.0,96.0,2.3,16.9,730.0,875.6,671.2
2018,6,3,9,15,875.5,98.0,2.4,17.05,768.0,904.4,689.77
2018,6,3,9,30,885.0,100.0,2.5,17.2,806.0,930.99,706.84
2018,6,3,9,45,891.5,103.0,2.6,17.35,839.0,953.47,721.14
2018,6,3,10,0,898.0,106.0,2.7,17.5,872.0,973.32,733.75
2018,6,3,10,15,904.0,107.0,2.8,17.55,899.0,987.86,743.14
2018,6,3,10,30,910.0,108.0,2.9,17.6,926.0,999.61,750.8
2018,6,3,10,45,915.0,108.0,3.05,17.65,946.0,1006.47,755.74
2018,6,3,11,0,920.0,108.0,3.2,17.7,966.0,1010.41,758.85
2018,6,3,11,15,923.0,108.5,3.3,17.75,979.5,1009.95,758.7
2018,6,3,11,30,926.0,109.0,3.4,17.8,993.0,1006.51,756.67
2018,6,3,11,45,850.5,156.5,3.45,17.8,972.5,970.97,732.8
2018,6,3,12,0,775.0,204.0,3.5,17.8,952.0,938.15,710.93
2018,6,3,12,15,733.5,231.0,3.65,17.7,938.0,913.78,695.62
2018,6,3,12,30,692.0,258.0,3.8,17.6,924.0,885.47,677.27
2018,6,3,12,45,679.5,263.0,3.9,17.55,912.0,861.17,660.68
2018,6,3,13,0,667.0,268.0,4.0,17.5,900.0,835.54,642.96
2018,6,3,13,15,745.5,220.0,4.1,17.35,914.5,835.25,645.5
2018,6,3,13,30,824.0,172.0,4.2,17.2,929.0,829.4,642.63
2018,6,3,13,45,813.5,173.5,4.3,17.05,905.5,794.59,619.08
2018,6,3,14,0,803.0,175.0,4.4,16.9,882.0,758.63,594.72
2018,6,3,14,15,836.5,147.5,4.5,16.75,862.0,725.92,572.25
2018,6,3,14,30,870.0,120.0,4.6,16.6,842.0,691.34,547.6
2018,6,3,14,45,873.0,111.0,4.65,16.5,809.0,649.05,515.41
2018,6,3,15,0,876.0,102.0,4.7,16.4,776.0,605.07,481.13
2018,6,3,15,15,864.0,100.5,4.7,16.4,735.5,558.2,443.18
2018,6,3,15,30,852.0,99.0,4.7,16.4,695.0,511.21,404.26
2018,6,3,15,45,837.5,96.5,4.8,16.1,650.5,462.32,363.53
2018,6,3,16,0,823.0,94.0,4.9,15.8,606.0,409.99,319.02
2018,6,3,16,15,803.5,91.5,4.9,15.6,558.0,360.51,275.48
2018,6,3,16,30,784.0,89.0,4.9,15.4,510.0,312.5,232.44
2018,6,3,16,45,758.0,85.5,4.9,15.25,460.0,263.63,188.59
2018,6,3,17,0,732.0,82.0,4.9,15.1,410.0,217.26,147.25
2018,6,3,17,15,696.5,78.0,4.9,14.9,359.0,168.3,105.7
2018,6,3,17,30,661.0,74.0,4.9,14.7,308.0,126.13,72.79
2018,6,3,17,45,611.0,68.5,4.9,14.5,258.5,85.64,46.76
2018,6,3,18,0,561.0,63.0,4.9,14.3,209.0,50.42,32.22
2018,6,3,18,15,489.5,55.5,4.8,14.15,163.0,39.47,29.48
2018,6,3,18,30,418.0,48.0,4.7,14.0,117.0,35.94,25.95
2018,6,3,18,45,312.0,38.0,4.6,13.8,80.0,29.75,19.69
2018,6,3,19,0,206.0,28.0,4.5,13.6,43.0,22.06,7.38
2018,6,3,19,15,115.5,17.0,4.4,13.6,24.0,16.71,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.6,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.2,13.55,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,4,4,45,50.0,7.5,5.85,13.1,8.5,0.0,0.0
2018,6,4,5,0,100.0,15.0,6.0,13.2,17.0,39.86,0.0
2018,6,4,5,15,217.5,25.5,6.15,13.35,45.5,104.59,40.52
2018,6,4,5,30,335.0,36.0,6.3,13.5,74.0,172.46,127.25
2018,6,4,5,45,424.5,44.5,6.4,13.7,116.5,233.15,183.75
2018,6,4,6,0,514.0,53.0,6.5,13.9,159.0,302.02,245.68
2018,6,4,6,15,572.5,58.5,6.6,14.05,207.0,360.23,298.35
2018,6,4,6,30,631.0,64.0,6.7,14.2,255.0,423.07,353.64
2018,6,4,6,45,671.0,68.5,6.75,14.35,305.0,478.44,401.36
2018,6,4,7,0,711.0,73.0,6.8,14.5,355.0,534.19,448.17
2018,6,4,7,15,742.0,76.5,6.75,14.6,406.5,587.17,491.38
2018,6,4,7,30,773.0,80.0,6.7,14.7,458.0,641.15,533.63
2018,6,4,7,45,775.5,88.5,6.65,14.8,501.5,680.65,562.6
2018,6,4,8,0,778.0,97.0,6.6,14.9,545.0,718.48,589.9
2018,6,4,8,15,651.0,150.5,6.55,15.05,547.0,703.6,576.0
2018,6,4,8,30,524.0,204.0,6.5,15.2,549.0,670.93,546.0
2018,6,4,8,45,565.0,205.0,6.45,15.3,599.5,720.29,583.51
2018,6,4,9,0,606.0,206.0,6.4,15.4,650.0,773.92,623.32
2018,6,4,9,15,697.0,176.5,6.4,15.5,713.0,836.77,669.63
2018,6,4,9,30,788.0,147.0,6.4,15.6,776.0,897.59,712.95
2018,6,4,9,45,792.5,154.0,6.4,15.65,809.0,920.48,728.15
2018,6,4,10,0,797.0,161.0,6.4,15.7,842.0,940.89,741.72
2018,6,4,10,15,858.5,135.0,6.4,15.7,889.0,973.51,764.32
2018,6,4,10,30,920.0,109.0,6.4,15.7,936.0,1010.75,790.12
2018,6,4,10,45,924.0,110.0,6.4,15.75,956.5,1017.73,794.02
2018,6,4,11,0,928.0,111.0,6.4,15.8,977.0,1021.73,796.08
2018,6,4,11,15,930.5,111.0,6.45,15.8,990.0,1020.26,794.81
2018,6,4,11,30,933.0,111.0,6.5,15.8,1003.0,1015.8,791.56
2018,6,4,11,45,933.5,112.0,6.5,15.8,1009.0,1007.46,785.37
2018,6,4,12,0,934.0,113.0,6.5,15.8,1015.0,996.22,777.23
2018,6,4,12,15,933.5,113.0,6.6,15.8,1013.0,980.25,766.34
2018,6,4,12,30,933.0,113.0,6.7,15.8,1011.0,961.57,753.54
2018,6,4,12,45,925.5,116.5,6.75,15.8,1000.5,937.38,736.51
2018,6,4,13,0,918.0,120.0,6.8,15.8,990.0,910.92,717.84
2018,6,4,13,15,864.0,151.0,6.8,15.8,958.5,868.86,687.43
2018,6,4,13,30,810.0,182.0,6.8,15.8,927.0,828.26,657.99
2018,6,4,13,45,809.0,176.5,6.8,15.8,905.0,794.74,633.69
2018,6,4,14,0,808.0,171.0,6.8,15.8,883.0,759.52,607.97
2018,6,4,14,15,809.5,162.0,6.85,15.75,855.0,721.24,579.01
2018,6,4,14,30,811.0,153.0,6.9,15.7,827.0,681.32,548.2
2018,6,4,14,45,840.0,132.0,6.9,15.65,803.5,646.11,520.76
2018,6,4,15,0,869.0,111.0,6.9,15.6,780.0,610.23,491.9
2018,6,4,15,15,863.0,106.0,6.9,15.6,740.5,563.75,453.44
2018,6,4,15,30,857.0,101.0,6.9,15.6,701.0,516.67,413.64
2018,6,4,15,45,842.0,98.5,6.95,15.4,656.0,467.34,371.47
2018,6,4,16,0,827.0,96.0,7.0,15.2,611.0,414.63,325.68
2018,6,4,16,15,806.5,93.5,6.95,15.05,562.5,364.61,281.03
2018,6,4,16,30,786.0,91.0,6.9,14.9,514.0,316.16,237.06
2018,6,4,16,45,759.5,88.0,6.9,14.75,464.0,267.5,192.95
2018,6,4,17,0,733.0,85.0,6.9,14.6,414.0,221.39,151.48
2018,6,4,17,15,695.0,79.5,6.9,14.4,361.0,170.55,108.12
2018,6,4,17,30,657.0,74.0,6.9,14.2,308.0,126.89,73.74
2018,6,4,17,45,609.0,69.5,6.85,14.05,260.0,87.49,48.16
2018,6,4,18,0,561.0,65.0,6.8,13.9,212.0,53.19,33.87
2018,6,4,18,15,487.0,57.5,6.7,13.7,165.5,41.14,31.02
2018,6,4,18,30,413.0,50.0,6.6,13.5,119.0,37.72,27.58
2018,6,4,18,45,304.0,40.5,6.5,13.35,82.0,31.11,20.93
2018,6,4,19,0,195.0,31.0,6.4,13.2,45.0,24.58,9.62
2018,6,4,19,15,108.5,18.0,6.35,13.1,25.0,17.69,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.0,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,12.95,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.65,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.05,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,6,5,4,45,22.5,7.0,6.35,12.3,7.5,0.0,0.0
2018,6,5,5,0,45.0,14.0,6.5,12.4,15.0,25.08,0.0
2018,6,5,5,15,131.0,28.5,6.55,12.55,41.5,83.59,33.26
2018,6,5,5,30,217.0,43.0,6.6,12.7,68.0,140.23,103.97
2018,6,5,5,45,265.0,55.5,6.7,12.8,100.5,182.29,144.12
2018,6,5,6,0,313.0,68.0,6.8,12.9,133.0,229.15,186.99
2018,6,5,6,15,299.5,86.5,6.7,13.05,162.5,257.59,213.66
2018,6,5,6,30,286.0,105.0,6.6,13.2,192.0,276.61,231.28
2018,6,5,6,45,429.5,105.0,6.55,13.3,262.5,378.29,318.24
2018,6,5,7,0,573.0,105.0,6.5,13.4,333.0,487.93,410.15
2018,6,5,7,15,601.0,112.0,6.45,13.55,380.0,537.31,450.27
2018,6,5,7,30,629.0,119.0,6.4,13.7,427.0,587.67,490.35
2018,6,5,7,45,516.5,162.0,6.3,13.85,432.5,571.44,473.83
2018,6,5,8,0,404.0,205.0,6.2,14.0,438.0,549.41,452.29
2018,6,5,8,15,403.5,223.5,6.1,14.1,472.5,581.19,475.81
2018,6,5,8,30,403.0,242.0,6.0,14.2,507.0,611.69,497.81
2018,6,5,8,45,321.5,284.0,5.9,14.3,504.5,587.95,475.35
2018,6,5,9,0,240.0,326.0,5.8,14.4,502.0,567.61,455.42
2018,6,5,9,15,238.5,346.0,5.75,14.5,528.5,590.89,471.9
2018,6,5,9,30,237.0,366.0,5.7,14.6,555.0,613.12,487.32
2018,6,5,9,45,349.5,339.5,5.65,14.65,631.5,692.12,549.84
2018,6,5,10,0,462.0,313.0,5.6,14.7,708.0,781.79,618.66
2018,6,5,10,15,600.5,261.0,5.55,14.7,791.0,865.45,683.18
2018,6,5,10,30,739.0,209.0,5.5,14.7,874.0,948.03,743.08
2018,6,5,10,45,836.5,160.0,5.45,14.7,928.5,989.44,771.17
2018,6,5,11,0,934.0,111.0,5.4,14.7,983.0,1028.01,797.25
2018,6,5,11,15,899.5,134.5,5.4,14.7,984.0,1014.13,786.73
2018,6,5,11,30,865.0,158.0,5.4,14.7,985.0,996.92,774.28
2018,6,5,11,45,827.5,182.0,5.4,14.65,977.0,979.82,762.16
2018,6,5,12,0,790.0,206.0,5.4,14.6,969.0,955.3,744.81
2018,6,5,12,15,761.0,222.5,5.45,14.55,956.5,932.13,728.81
2018,6,5,12,30,732.0,239.0,5.5,14.5,944.0,904.74,709.73
2018,6,5,12,45,619.0,300.5,5.55,14.45,893.0,843.95,663.48
2018,6,5,13,0,506.0,362.0,5.6,14.4,842.0,787.18,618.67
2018,6,5,13,15,657.5,270.5,5.65,14.4,883.0,810.22,641.16
2018,6,5,13,30,809.0,179.0,5.7,14.4,924.0,825.42,655.07
2018,6,5,13,45,861.5,145.5,5.7,14.45,921.0,807.62,642.28
2018,6,5,14,0,914.0,112.0,5.7,14.5,918.0,785.57,626.52
2018,6,5,14,15,908.0,110.5,5.7,14.5,888.5,745.87,597.63
2018,6,5,14,30,902.0,109.0,5.7,14.5,859.0,704.78,566.89
2018,6,5,14,45,894.0,107.0,5.7,14.5,823.5,660.77,532.05
2018,6,5,15,0,886.0,105.0,5.7,14.5,788.0,615.89,495.85
2018,6,5,15,15,874.0,103.0,5.7,14.5,747.0,568.17,456.63
2018,6,5,15,30,862.0,101.0,5.7,14.5,706.0,520.34,416.43
2018,6,5,15,45,846.5,98.5,5.7,14.45,660.5,470.57,373.87
2018,6,5,16,0,831.0,96.0,5.7,14.4,615.0,417.47,327.77
2018,6,5,16,15,810.5,93.5,5.7,14.3,566.5,367.27,283.15
2018,6,5,16,30,790.0,91.0,5.7,14.2,518.0,318.62,239.14
2018,6,5,16,45,762.0,88.0,5.7,14.15,467.0,269.38,194.6
2018,6,5,17,0,734.0,85.0,5.7,14.1,416.0,222.82,152.78
2018,6,5,17,15,696.5,81.0,5.7,13.9,364.5,173.25,110.43
2018,6,5,17,30,659.0,77.0,5.7,13.7,313.0,130.79,76.93
2018,6,5,17,45,605.0,72.0,5.7,13.5,262.5,90.45,50.57
2018,6,5,18,0,551.0,67.0,5.7,13.3,212.0,55.79,35.56
2018,6,5,18,15,477.0,59.5,5.6,13.15,166.0,42.83,32.61
2018,6,5,18,30,403.0,52.0,5.5,13.0,120.0,39.51,29.25
2018,6,5,18,45,296.5,41.5,5.4,12.8,82.5,31.88,21.71
2018,6,5,19,0,190.0,31.0,5.3,12.6,45.0,24.52,10.26
2018,6,5,19,15,106.0,18.0,5.3,12.55,25.0,17.69,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.5,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.45,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.55,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.65,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,45,5.5,4.5,5.15,12.85,4.5,0.0,0.0
2018,6,6,5,0,11.0,9.0,5.2,12.9,9.0,11.62,0.0
2018,6,6,5,15,6.5,20.5,5.25,13.0,20.5,23.45,6.0
2018,6,6,5,30,2.0,32.0,5.3,13.1,32.0,32.54,20.69
2018,6,6,5,45,9.5,49.5,5.35,13.2,51.5,53.91,39.52
2018,6,6,6,0,17.0,67.0,5.4,13.3,71.0,78.96,61.38
2018,6,6,6,15,14.0,74.0,5.4,13.4,77.5,80.62,63.27
2018,6,6,6,30,11.0,81.0,5.4,13.5,84.0,85.88,67.89
2018,6,6,6,45,7.0,86.0,5.4,13.6,88.0,88.41,69.94
2018,6,6,7,0,3.0,91.0,5.4,13.7,92.0,90.79,71.69
2018,6,6,7,15,14.5,132.0,5.45,13.85,139.0,140.71,113.61
2018,6,6,7,30,26.0,173.0,5.5,14.0,186.0,198.42,161.25
2018,6,6,7,45,72.5,210.0,5.5,14.15,251.0,273.1,223.05
2018,6,6,8,0,119.0,247.0,5.5,14.3,316.0,359.27,292.81
2018,6,6,8,15,198.5,260.0,5.55,14.4,386.0,439.26,357.78
2018,6,6,8,30,278.0,273.0,5.6,14.5,456.0,532.82,432.04
2018,6,6,8,45,276.5,294.5,5.6,14.6,486.5,560.83,452.04
2018,6,6,9,0,275.0,316.0,5.6,14.7,517.0,587.73,471.22
2018,6,6,9,15,210.5,342.5,5.65,14.8,501.5,552.8,441.28
2018,6,6,9,30,146.0,369.0,5.7,14.9,486.0,523.36,415.48
2018,6,6,9,45,305.0,330.5,5.7,14.95,587.0,640.7,509.99
2018,6,6,10,0,464.0,292.0,5.7,15.0,688.0,761.9,604.51
2018,6,6,10,15,553.5,264.0,5.75,15.1,751.5,823.35,651.41
2018,6,6,10,30,643.0,236.0,5.8,15.2,815.0,883.01,696.48
2018,6,6,10,45,465.5,332.0,5.8,15.25,756.0,806.25,633.2
2018,6,6,11,0,288.0,428.0,5.8,15.3,697.0,722.23,564.26
2018,6,6,11,15,242.0,449.5,5.85,15.3,677.5,694.92,542.41
2018,6,6,11,30,196.0,471.0,5.9,15.3,658.0,662.34,516.41
2018,6,6,11,45,423.5,363.0,5.9,15.35,771.0,775.15,608.42
2018,6,6,12,0,651.0,255.0,5.9,15.4,884.0,875.2,688.55
2018,6,6,12,15,759.0,202.0,5.95,15.4,934.5,908.58,712.76
2018,6,6,12,30,867.0,149.0,6.0,15.4,985.0,936.98,733.51
2018,6,6,12,45,856.5,154.0,6.0,15.45,973.5,912.66,715.83
2018,6,6,13,0,846.0,159.0,6.0,15.5,962.0,888.3,698.41
2018,6,6,13,15,841.5,158.5,5.95,15.5,945.5,859.67,677.76
2018,6,6,13,30,837.0,158.0,5.9,15.5,929.0,829.17,655.74
2018,6,6,13,45,830.5,157.0,5.9,15.5,906.0,794.92,631.11
2018,6,6,14,0,824.0,156.0,5.9,15.5,883.0,759.22,605.3
2018,6,6,14,15,815.5,154.5,5.9,15.45,854.0,720.36,576.41
2018,6,6,14,30,807.0,153.0,5.9,15.4,825.0,680.53,545.54
2018,6,6,14,45,794.0,152.0,5.95,15.35,789.5,637.56,511.81
2018,6,6,15,0,781.0,151.0,6.0,15.3,754.0,594.37,477.24
2018,6,6,15,15,766.5,148.0,6.0,15.3,713.5,548.54,439.75
2018,6,6,15,30,752.0,145.0,6.0,15.3,673.0,499.96,399.43
2018,6,6,15,45,731.5,142.0,6.1,15.1,628.5,451.95,359.11
2018,6,6,16,0,711.0,139.0,6.2,14.9,584.0,405.24,318.94
2018,6,6,16,15,685.5,135.5,6.25,14.75,536.5,357.79,277.44
2018,6,6,16,30,660.0,132.0,6.3,14.6,489.0,312.51,237.23
2018,6,6,16,45,626.5,127.0,6.35,14.4,439.5,266.2,196.34
2018,6,6,17,0,593.0,122.0,6.4,14.2,390.0,223.21,158.66
2018,6,6,17,15,551.5,115.0,6.35,14.0,340.5,180.62,122.88
2018,6,6,17,30,510.0,108.0,6.3,13.8,291.0,142.1,92.81
2018,6,6,17,45,455.5,98.5,6.25,13.6,243.0,104.57,67.47
2018,6,6,18,0,401.0,89.0,6.2,13.4,195.0,72.49,51.02
2018,6,6,18,15,329.5,76.5,6.1,13.3,151.5,56.47,44.72
2018,6,6,18,30,258.0,64.0,6.0,13.2,108.0,48.54,37.17
2018,6,6,18,45,175.0,47.5,5.9,13.1,73.0,38.6,27.47
2018,6,6,19,0,92.0,31.0,5.8,13.0,38.0,25.63,11.51
2018,6,6,19,15,49.0,17.5,5.75,12.95,21.0,17.2,0.0
2018,6,6,19,30,6.0,4.0,5.7,12.9,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,12.85,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.8,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,12.85,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.6,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.0,4.9,12.55,6.5,0.0,0.0
2018,6,7,5,0,26.0,12.0,4.9,12.6,13.0,18.35,0.0
2018,6,7,5,15,93.0,29.0,4.95,12.7,38.5,69.08,28.31
2018,6,7,5,30,160.0,46.0,5.0,12.8,64.0,119.11,88.04
2018,6,7,5,45,213.0,60.0,5.1,12.95,96.5,161.37,127.13
2018,6,7,6,0,266.0,74.0,5.2,13.1,129.0,215.73,175.46
2018,6,7,6,15,333.0,87.5,5.2,13.25,175.5,275.13,227.63
2018,6,7,6,30,400.0,101.0,5.2,13.4,222.0,340.35,283.86
2018,6,7,6,45,484.5,106.0,5.25,13.55,279.5,411.24,344.02
2018,6,7,7,0,569.0,111.0,5.3,13.7,337.0,492.14,410.98
2018,6,7,7,15,606.5,116.5,5.25,13.85,387.0,546.06,454.34
2018,6,7,7,30,644.0,122.0,5.2,14.0,437.0,601.63,498.02
2018,6,7,7,45,674.5,126.0,5.2,14.15,487.0,651.77,536.6
2018,6,7,8,0,705.0,130.0,5.2,14.3,537.0,702.47,574.25
2018,6,7,8,15,727.5,134.0,5.15,14.45,584.5,747.02,605.78
2018,6,7,8,30,750.0,138.0,5.1,14.6,632.0,791.07,636.47
2018,6,7,8,45,768.5,140.0,5.05,14.7,675.5,825.48,659.71
2018,6,7,9,0,787.0,142.0,5.0,14.8,719.0,862.03,684.33
2018,6,7,9,15,805.0,142.5,5.1,14.85,759.5,895.03,707.23
2018,6,7,9,30,823.0,143.0,5.2,14.9,800.0,926.32,728.85
2018,6,7,9,45,844.0,138.5,5.35,15.0,836.5,953.16,747.46
2018,6,7,10,0,865.0,134.0,5.5,15.1,873.0,972.36,760.67
2018,6,7,10,15,873.0,135.0,5.55,15.1,901.0,988.35,771.33
2018,6,7,10,30,881.0,136.0,5.6,15.1,929.0,1001.69,780.21
2018,6,7,10,45,888.0,136.5,5.7,15.1,951.0,1010.78,786.55
2018,6,7,11,0,895.0,137.0,5.8,15.1,973.0,1017.03,791.01
2018,6,7,11,15,900.0,136.0,5.8,15.1,987.0,1016.95,790.42
2018,6,7,11,30,905.0,135.0,5.8,15.1,1001.0,1013.98,787.95
2018,6,7,11,45,910.5,132.5,5.8,15.1,1008.5,1007.14,782.86
2018,6,7,12,0,916.0,130.0,5.8,15.1,1016.0,997.45,775.88
2018,6,7,12,15,915.0,130.5,5.75,15.15,1014.0,981.75,764.26
2018,6,7,12,30,914.0,131.0,5.7,15.2,1012.0,963.42,750.89
2018,6,7,12,45,910.5,131.0,5.7,15.25,1002.0,939.85,734.16
2018,6,7,13,0,907.0,131.0,5.7,15.3,992.0,913.94,715.8
2018,6,7,13,15,905.0,129.5,5.7,15.3,976.5,885.66,695.85
2018,6,7,13,30,903.0,128.0,5.7,15.3,961.0,855.2,674.28
2018,6,7,13,45,901.5,125.5,5.75,15.35,939.5,822.14,650.84
2018,6,7,14,0,900.0,123.0,5.8,15.4,918.0,787.1,625.81
2018,6,7,14,15,894.0,121.0,5.8,15.35,888.5,747.48,597.23
2018,6,7,14,30,888.0,119.0,5.8,15.3,859.0,706.51,566.49
2018,6,7,14,45,880.5,116.0,5.85,15.3,823.5,662.49,531.97
2018,6,7,15,0,873.0,113.0,5.9,15.3,788.0,617.61,496.05
2018,6,7,15,15,861.0,110.5,5.9,15.3,746.5,570.03,457.08
2018,6,7,15,30,849.0,108.0,5.9,15.3,705.0,518.89,414.56
2018,6,7,15,45,835.0,105.0,5.85,15.1,660.5,469.74,372.79
2018,6,7,16,0,821.0,102.0,5.8,14.9,616.0,421.14,330.49
2018,6,7,16,15,801.5,98.5,5.8,14.8,567.5,370.88,286.01
2018,6,7,16,30,782.0,95.0,5.8,14.7,519.0,322.1,242.05
2018,6,7,16,45,755.0,91.5,5.75,14.65,468.5,273.04,197.76
2018,6,7,17,0,728.0,88.0,5.7,14.6,418.0,223.2,153.29
2018,6,7,17,15,691.0,83.5,5.7,14.45,366.5,176.74,113.45
2018,6,7,17,30,654.0,79.0,5.7,14.3,315.0,134.12,79.6
2018,6,7,17,45,603.0,73.0,5.65,14.2,264.5,93.24,52.27
2018,6,7,18,0,552.0,67.0,5.6,14.1,214.0,57.71,35.75
2018,6,7,18,15,479.5,59.5,5.45,13.9,168.0,42.59,32.32
2018,6,7,18,30,407.0,52.0,5.3,13.7,122.0,39.25,28.97
2018,6,7,18,45,301.5,42.0,5.15,13.55,84.5,32.19,22.0
2018,6,7,19,0,196.0,32.0,5.0,13.4,47.0,25.27,11.74
2018,6,7,19,15,110.0,19.0,4.85,13.35,26.5,18.68,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.3,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.2,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.85,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.0,16.0,31.93,0.0
2018,6,8,5,15,166.5,27.5,4.2,13.25,43.5,93.22,40.15
2018,6,8,5,30,261.0,41.0,4.3,13.5,71.0,152.87,113.11
2018,6,8,5,45,287.5,51.0,4.45,13.7,99.0,185.56,145.86
2018,6,8,6,0,314.0,61.0,4.6,13.9,127.0,221.1,179.17
2018,6,8,6,15,374.5,75.0,4.55,14.1,174.0,280.46,231.21
2018,6,8,6,30,435.0,89.0,4.5,14.3,221.0,344.9,286.41
2018,6,8,6,45,479.0,98.0,4.5,14.45,268.0,398.72,331.87
2018,6,8,7,0,523.0,107.0,4.5,14.6,315.0,459.38,381.61
2018,6,8,7,15,542.5,119.0,4.5,14.8,360.5,506.62,419.14
2018,6,8,7,30,562.0,131.0,4.5,15.0,406.0,554.27,456.07
2018,6,8,7,45,622.5,128.0,4.45,15.15,462.5,615.79,503.76
2018,6,8,8,0,683.0,125.0,4.4,15.3,519.0,679.94,551.73
2018,6,8,8,15,594.5,166.0,4.4,15.45,529.5,675.46,544.96
2018,6,8,8,30,506.0,207.0,4.4,15.6,540.0,659.54,529.24
2018,6,8,8,45,390.0,260.5,4.4,15.8,527.5,630.25,502.23
2018,6,8,9,0,274.0,314.0,4.4,16.0,515.0,584.75,463.04
2018,6,8,9,15,317.5,313.0,4.4,16.15,557.5,627.01,495.14
2018,6,8,9,30,361.0,312.0,4.4,16.3,600.0,670.2,527.14
2018,6,8,9,45,425.0,299.0,4.4,16.5,652.0,728.9,570.58
2018,6,8,10,0,489.0,286.0,4.4,16.7,704.0,779.76,607.81
2018,6,8,10,15,631.0,228.0,4.4,16.85,785.0,861.53,669.3
2018,6,8,10,30,773.0,170.0,4.4,17.0,866.0,937.77,721.38
2018,6,8,10,45,630.0,217.0,4.4,17.15,792.5,851.02,658.61
2018,6,8,11,0,487.0,264.0,4.4,17.3,719.0,755.29,586.7
2018,6,8,11,15,314.5,336.5,4.45,17.4,632.0,651.25,505.5
2018,6,8,11,30,142.0,409.0,4.5,17.5,545.0,548.16,423.14
2018,6,8,11,45,166.5,427.5,4.55,17.6,588.0,586.07,451.96
2018,6,8,12,0,191.0,446.0,4.6,17.7,631.0,622.52,478.9
2018,6,8,12,15,237.0,433.0,4.7,17.7,662.0,648.54,499.62
2018,6,8,12,30,283.0,420.0,4.8,17.7,693.0,669.84,516.9
2018,6,8,12,45,246.0,428.5,4.85,17.75,664.5,635.26,490.38
2018,6,8,13,0,209.0,437.0,4.9,17.8,636.0,602.04,464.97
2018,6,8,13,15,216.5,410.0,5.0,17.75,613.0,573.35,444.92
2018,6,8,13,30,224.0,383.0,5.1,17.7,590.0,544.67,424.62
2018,6,8,13,45,276.5,332.0,5.15,17.7,581.0,528.41,414.73
2018,6,8,14,0,329.0,281.0,5.2,17.7,572.0,507.0,400.62
2018,6,8,14,15,604.0,194.0,5.25,17.65,706.0,606.87,482.38
2018,6,8,14,30,879.0,107.0,5.3,17.6,840.0,690.51,548.79
2018,6,8,14,45,871.5,104.5,5.3,17.5,805.5,647.4,514.87
2018,6,8,15,0,864.0,102.0,5.3,17.4,771.0,603.44,480.13
2018,6,8,15,15,852.5,100.0,5.3,17.4,731.0,557.06,442.55
2018,6,8,15,30,841.0,98.0,5.3,17.4,691.0,510.54,404.0
2018,6,8,15,45,828.0,94.5,5.3,17.15,647.0,462.07,363.41
2018,6,8,16,0,815.0,91.0,5.3,16.9,603.0,410.02,319.05
2018,6,8,16,15,799.0,87.0,5.25,16.7,556.0,360.9,275.9
2018,6,8,16,30,783.0,83.0,5.2,16.5,509.0,312.91,232.91
2018,6,8,16,45,763.0,78.5,5.15,16.3,460.5,264.74,189.54
2018,6,8,17,0,743.0,74.0,5.1,16.1,412.0,218.45,147.97
2018,6,8,17,15,713.0,70.0,5.0,15.85,362.5,172.99,108.78
2018,6,8,17,30,683.0,66.0,4.9,15.6,313.0,130.68,74.96
2018,6,8,17,45,643.5,61.0,4.8,15.35,265.0,86.99,45.04
2018,6,8,18,0,604.0,56.0,4.7,15.1,217.0,50.46,28.12
2018,6,8,18,15,539.0,50.0,4.55,14.85,171.5,34.25,24.82
2018,6,8,18,30,474.0,44.0,4.4,14.6,126.0,31.73,22.29
2018,6,8,18,45,374.5,36.0,4.3,14.4,88.0,27.24,17.73
2018,6,8,19,0,275.0,28.0,4.2,14.2,50.0,22.52,10.18
2018,6,8,19,15,161.5,17.5,4.15,14.05,28.0,17.2,0.0
2018,6,8,19,30,48.0,7.0,4.1,13.9,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,13.8,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,9,4,45,10.5,5.5,3.85,13.75,6.0,0.0,0.0
2018,6,9,5,0,21.0,11.0,4.0,13.8,12.0,16.11,0.0
2018,6,9,5,15,19.0,24.0,4.2,13.9,25.5,32.06,10.9
2018,6,9,5,30,17.0,37.0,4.4,14.0,39.0,46.43,31.65
2018,6,9,5,45,26.5,55.0,4.6,14.05,60.0,70.48,53.07
2018,6,9,6,0,36.0,73.0,4.8,14.1,81.0,94.83,74.51
2018,6,9,6,15,107.5,92.5,4.95,14.15,123.5,157.71,128.51
2018,6,9,6,30,179.0,112.0,5.1,14.2,166.0,228.2,188.8
2018,6,9,6,45,251.5,126.5,5.2,14.25,218.0,292.79,243.76
2018,6,9,7,0,324.0,141.0,5.3,14.3,270.0,363.31,302.86
2018,6,9,7,15,394.0,147.0,5.3,14.35,325.0,436.76,363.21
2018,6,9,7,30,464.0,153.0,5.3,14.4,380.0,506.75,419.83
2018,6,9,7,45,505.5,157.5,5.35,14.45,429.0,558.44,460.73
2018,6,9,8,0,547.0,162.0,5.4,14.5,478.0,611.95,502.46
2018,6,9,8,15,562.5,174.0,5.45,14.6,522.5,658.35,537.17
2018,6,9,8,30,578.0,186.0,5.5,14.7,567.0,700.24,568.08
2018,6,9,8,45,554.0,211.5,5.55,14.8,596.0,718.35,579.62
2018,6,9,9,0,530.0,237.0,5.6,14.9,625.0,737.09,591.51
2018,6,9,9,15,498.0,266.0,5.65,15.1,646.0,749.21,597.88
2018,6,9,9,30,466.0,295.0,5.7,15.3,667.0,757.98,601.77
2018,6,9,9,45,540.0,279.0,5.8,15.5,727.5,816.35,646.17
2018,6,9,10,0,614.0,263.0,5.9,15.7,788.0,877.35,691.69
2018,6,9,10,15,653.5,253.5,6.0,15.85,828.0,909.74,715.35
2018,6,9,10,30,693.0,244.0,6.1,16.0,868.0,940.52,737.22
2018,6,9,10,45,666.0,269.0,6.2,16.2,879.5,939.51,735.12
2018,6,9,11,0,639.0,294.0,6.3,16.4,891.0,935.55,730.46
2018,6,9,11,15,654.5,289.0,6.45,16.45,908.0,940.81,734.92
2018,6,9,11,30,670.0,284.0,6.6,16.5,925.0,943.73,737.69
2018,6,9,11,45,520.5,343.5,6.75,16.6,843.5,849.8,664.91
2018,6,9,12,0,371.0,403.0,6.9,16.7,762.0,753.62,589.63
2018,6,9,12,15,418.5,390.5,7.0,16.7,795.0,778.38,609.88
2018,6,9,12,30,466.0,378.0,7.1,16.7,828.0,798.09,625.96
2018,6,9,12,45,592.0,315.0,7.2,16.65,881.0,835.42,658.06
2018,6,9,13,0,718.0,252.0,7.3,16.6,934.0,868.15,686.34
2018,6,9,13,15,660.0,277.0,7.4,16.55,896.0,820.7,649.76
2018,6,9,13,30,602.0,302.0,7.5,16.5,858.0,774.51,614.07
2018,6,9,13,45,539.5,321.0,7.6,16.45,810.0,722.54,573.74
2018,6,9,14,0,477.0,340.0,7.7,16.4,762.0,671.76,533.99
2018,6,9,14,15,423.5,346.5,7.75,16.3,712.0,619.25,492.98
2018,6,9,14,30,370.0,353.0,7.8,16.2,662.0,572.72,456.2
2018,6,9,14,45,376.0,335.5,7.85,16.1,638.0,543.36,433.76
2018,6,9,15,0,382.0,318.0,7.9,16.0,614.0,513.12,410.2
2018,6,9,15,15,417.5,285.0,7.9,16.0,593.0,480.93,384.97
2018,6,9,15,30,453.0,252.0,7.9,16.0,572.0,448.75,358.9
2018,6,9,15,45,457.5,233.5,8.0,15.75,538.5,411.71,328.38
2018,6,9,16,0,462.0,215.0,8.1,15.5,505.0,374.03,296.62
2018,6,9,16,15,445.0,201.0,8.1,15.35,462.5,331.9,260.69
2018,6,9,16,30,428.0,187.0,8.1,15.2,420.0,291.29,225.65
2018,6,9,16,45,409.5,171.0,8.05,15.1,376.5,250.22,190.08
2018,6,9,17,0,391.0,155.0,8.0,15.0,333.0,211.03,156.25
2018,6,9,17,15,351.5,141.0,7.95,14.8,286.5,171.97,124.14
2018,6,9,17,30,312.0,127.0,7.9,14.6,240.0,141.65,100.68
2018,6,9,17,45,271.0,110.5,7.85,14.4,198.0,108.47,76.71
2018,6,9,18,0,230.0,94.0,7.8,14.2,156.0,79.45,58.31
2018,6,9,18,15,196.5,77.5,7.7,14.05,122.5,61.06,48.69
2018,6,9,18,30,163.0,61.0,7.6,13.9,89.0,48.92,37.46
2018,6,9,18,45,120.5,45.0,7.5,13.75,62.0,36.71,25.93
2018,6,9,19,0,78.0,29.0,7.4,13.6,35.0,24.11,11.66
2018,6,9,19,15,43.5,16.5,7.25,13.5,19.5,16.22,0.0
2018,6,9,19,30,9.0,4.0,7.1,13.4,4.0,3.93,0.0
2018,6,9,19,45,4.5,2.0,7.0,13.35,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.15,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,4,45,8.0,6.0,4.7,11.85,6.0,0.0,0.0
2018,6,10,5,0,16.0,12.0,4.7,12.0,12.0,15.84,0.0
2018,6,10,5,15,78.5,26.5,4.7,12.25,34.5,60.97,25.62
2018,6,10,5,30,141.0,41.0,4.7,12.5,57.0,105.08,77.31
2018,6,10,5,45,273.0,49.0,4.7,12.75,99.5,177.28,139.88
2018,6,10,6,0,405.0,57.0,4.7,13.0,142.0,258.86,210.76
2018,6,10,6,15,436.0,69.0,4.6,13.3,182.5,306.11,253.15
2018,6,10,6,30,467.0,81.0,4.5,13.6,223.0,355.69,296.2
2018,6,10,6,45,475.0,96.5,4.45,13.9,263.5,394.61,329.12
2018,6,10,7,0,483.0,112.0,4.4,14.2,304.0,436.7,363.38
2018,6,10,7,15,506.5,123.5,4.25,14.45,349.5,484.11,400.9
2018,6,10,7,30,530.0,135.0,4.1,14.7,395.0,532.38,438.02
2018,6,10,7,45,563.0,141.0,4.0,14.95,443.0,586.31,478.92
2018,6,10,8,0,596.0,147.0,3.9,15.2,491.0,637.34,516.74
2018,6,10,8,15,598.0,162.5,3.8,15.4,532.0,674.5,542.62
2018,6,10,8,30,600.0,178.0,3.7,15.6,573.0,710.04,566.84
2018,6,10,8,45,660.0,168.5,3.6,15.8,630.0,766.91,607.08
2018,6,10,9,0,720.0,159.0,3.5,16.0,687.0,824.78,646.25
2018,6,10,9,15,792.5,135.0,3.5,16.25,744.5,875.87,680.24
2018,6,10,9,30,865.0,111.0,3.5,16.5,802.0,925.61,712.8
2018,6,10,9,45,877.0,110.0,3.5,16.7,835.5,948.74,726.7
2018,6,10,10,0,889.0,109.0,3.5,16.9,869.0,969.56,739.2
2018,6,10,10,15,895.5,110.0,3.55,17.0,896.0,984.68,748.49
2018,6,10,10,30,902.0,111.0,3.6,17.1,923.0,997.05,756.03
2018,6,10,10,45,907.5,110.0,3.7,17.25,943.0,1003.57,759.91
2018,6,10,11,0,913.0,109.0,3.8,17.4,963.0,1007.22,762.0
2018,6,10,11,15,916.0,109.0,3.95,17.4,976.0,1006.53,762.03
2018,6,10,11,30,919.0,109.0,4.1,17.4,989.0,1002.91,760.17
2018,6,10,11,45,922.0,108.0,4.25,17.4,995.5,995.39,755.72
2018,6,10,12,0,925.0,107.0,4.4,17.4,1002.0,985.0,749.55
2018,6,10,12,15,923.5,107.0,4.6,17.35,999.5,968.55,740.14
2018,6,10,12,30,922.0,107.0,4.8,17.3,997.0,949.47,728.79
2018,6,10,12,45,919.5,106.5,5.05,17.25,987.5,926.46,714.88
2018,6,10,13,0,917.0,106.0,5.3,17.2,978.0,901.04,699.0
2018,6,10,13,15,913.0,105.5,5.45,17.15,961.5,872.03,679.73
2018,6,10,13,30,909.0,105.0,5.6,17.1,945.0,840.92,658.75
2018,6,10,13,45,904.5,104.0,5.75,17.0,922.5,806.96,635.59
2018,6,10,14,0,900.0,103.0,5.9,16.9,900.0,771.2,610.84
2018,6,10,14,15,893.0,102.0,6.0,16.8,870.5,732.02,583.06
2018,6,10,14,30,886.0,101.0,6.1,16.7,841.0,691.53,553.82
2018,6,10,14,45,878.5,98.5,6.2,16.6,806.5,648.25,520.14
2018,6,10,15,0,871.0,96.0,6.3,16.5,772.0,604.08,485.0
2018,6,10,15,15,860.0,94.0,6.3,16.5,732.0,557.76,446.96
2018,6,10,15,30,849.0,92.0,6.3,16.5,692.0,511.24,407.92
2018,6,10,15,45,836.5,89.0,6.45,16.15,648.5,463.15,367.45
2018,6,10,16,0,824.0,86.0,6.6,15.8,605.0,415.4,326.15
2018,6,10,16,15,808.5,82.5,6.6,15.65,558.5,366.66,282.77
2018,6,10,16,30,793.0,79.0,6.6,15.5,512.0,314.68,236.09
2018,6,10,16,45,772.0,75.0,6.6,15.3,463.0,266.21,192.03
2018,6,10,17,0,751.0,71.0,6.6,15.1,414.0,219.7,149.86
2018,6,10,17,15,720.0,67.5,6.55,14.9,364.5,174.06,110.09
2018,6,10,17,30,689.0,64.0,6.5,14.7,315.0,131.67,75.77
2018,6,10,17,45,645.5,59.5,6.45,14.55,266.5,90.87,47.91
2018,6,10,18,0,602.0,55.0,6.4,14.4,218.0,51.49,28.01
2018,6,10,18,15,537.0,49.5,6.15,14.25,172.5,33.67,24.37
2018,6,10,18,30,472.0,44.0,5.9,14.1,127.0,31.56,22.2
2018,6,10,18,45,371.5,36.5,5.7,13.95,89.0,27.53,18.07
2018,6,10,19,0,271.0,29.0,5.5,13.8,51.0,23.33,11.39
2018,6,10,19,15,159.5,18.0,5.4,13.75,29.0,17.69,0.0
2018,6,10,19,30,48.0,7.0,5.3,13.7,7.0,6.88,0.0
2018,6,10,19,45,24.0,3.5,5.2,13.65,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.55,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,11,4,45,56.5,7.5,4.35,13.2,9.0,0.0,0.0
2018,6,11,5,0,113.0,15.0,4.4,13.3,18.0,43.28,0.0
2018,6,11,5,15,229.5,25.0,4.35,13.5,46.5,108.8,48.63
2018,6,11,5,30,346.0,35.0,4.3,13.7,75.0,175.6,129.81
2018,6,11,5,45,429.0,42.5,4.25,13.9,116.0,233.01,183.05
2018,6,11,6,0,512.0,50.0,4.2,14.1,157.0,298.0,241.1
2018,6,11,6,15,568.0,55.0,4.15,14.25,203.5,354.18,291.21
2018,6,11,6,30,624.0,60.0,4.1,14.4,250.0,414.83,343.56
2018,6,11,6,45,662.0,64.5,4.05,14.6,299.0,466.75,387.34
2018,6,11,7,0,700.0,69.0,4.0,14.8,348.0,523.09,433.17
2018,6,11,7,15,728.5,73.0,3.95,15.05,398.0,574.51,473.63
2018,6,11,7,30,757.0,77.0,3.9,15.3,448.0,626.81,512.86
2018,6,11,7,45,778.0,80.0,3.8,15.5,496.0,673.01,545.56
2018,6,11,8,0,799.0,83.0,3.7,15.7,544.0,718.99,577.4
2018,6,11,8,15,816.0,86.0,3.65,16.0,590.5,756.56,602.38
2018,6,11,8,30,833.0,89.0,3.6,16.3,637.0,797.78,629.7
2018,6,11,8,45,846.0,91.0,3.5,16.6,679.5,833.25,652.15
2018,6,11,9,0,859.0,93.0,3.4,16.9,722.0,867.09,673.14
2018,6,11,9,15,823.5,116.0,3.35,17.1,745.0,877.9,678.27
2018,6,11,9,30,788.0,139.0,3.3,17.3,768.0,889.99,684.54
2018,6,11,9,45,784.0,150.0,3.25,17.5,798.0,909.37,695.92
2018,6,11,10,0,780.0,161.0,3.2,17.7,828.0,925.97,705.3
2018,6,11,10,15,688.5,206.5,3.25,17.85,809.0,895.06,682.86
2018,6,11,10,30,597.0,252.0,3.3,18.0,790.0,855.62,653.87
2018,6,11,10,45,500.0,299.0,3.35,18.15,756.5,807.0,616.41
2018,6,11,11,0,403.0,346.0,3.4,18.3,723.0,757.41,577.94
2018,6,11,11,15,320.5,377.5,3.5,18.35,680.0,699.2,534.22
2018,6,11,11,30,238.0,409.0,3.6,18.4,637.0,645.93,493.37
2018,6,11,11,45,156.5,432.0,3.7,18.45,582.5,581.28,443.94
2018,6,11,12,0,75.0,455.0,3.8,18.5,528.0,518.53,395.22
2018,6,11,12,15,67.0,446.5,3.95,18.5,511.5,499.23,381.29
2018,6,11,12,30,59.0,438.0,4.1,18.5,495.0,480.13,367.25
2018,6,11,12,45,54.5,425.5,4.25,18.5,478.0,460.59,353.03
2018,6,11,13,0,50.0,413.0,4.4,18.5,461.0,441.31,339.01
2018,6,11,13,15,130.5,385.5,4.6,18.45,507.0,479.51,371.27
