Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,13,30,211.0,358.0,4.8,18.4,553.0,511.5,398.38
2018,6,11,13,45,457.0,270.0,4.95,18.35,679.0,611.89,480.79
2018,6,11,14,0,703.0,182.0,5.1,18.3,805.0,695.62,548.53
2018,6,11,14,15,795.0,144.5,5.25,18.25,827.0,700.61,553.79
2018,6,11,14,30,887.0,107.0,5.4,18.2,849.0,698.55,553.6
2018,6,11,14,45,878.5,105.5,5.5,18.1,814.5,655.51,520.49
2018,6,11,15,0,870.0,104.0,5.6,18.0,780.0,611.65,486.15
2018,6,11,15,15,858.0,102.5,5.6,18.0,740.0,565.25,448.59
2018,6,11,15,30,846.0,101.0,5.6,18.0,700.0,518.74,410.11
2018,6,11,15,45,831.5,99.0,5.7,17.8,656.0,470.71,370.02
2018,6,11,16,0,817.0,97.0,5.8,17.6,612.0,419.3,326.29
2018,6,11,16,15,797.5,94.5,5.75,17.45,565.0,370.14,283.2
2018,6,11,16,30,778.0,92.0,5.7,17.3,518.0,322.45,240.62
2018,6,11,16,45,752.0,88.5,5.65,17.1,468.0,273.79,197.19
2018,6,11,17,0,726.0,85.0,5.6,16.9,418.0,227.61,156.07
2018,6,11,17,15,690.5,81.0,5.45,16.6,367.5,178.64,114.29
2018,6,11,17,30,655.0,77.0,5.3,16.3,317.0,136.48,80.65
2018,6,11,17,45,605.0,72.0,5.15,16.0,267.5,96.21,53.36
2018,6,11,18,0,555.0,67.0,5.0,15.7,218.0,61.18,36.39
2018,6,11,18,15,485.0,60.0,4.8,15.45,172.0,42.63,32.18
2018,6,11,18,30,415.0,53.0,4.6,15.2,126.0,39.76,29.3
2018,6,11,18,45,312.0,43.0,4.35,14.95,88.0,32.83,22.57
2018,6,11,19,0,209.0,33.0,4.1,14.7,50.0,25.94,13.52
2018,6,11,19,15,119.0,20.0,3.9,14.6,28.5,19.66,0.0
2018,6,11,19,30,29.0,7.0,3.7,14.5,7.0,6.88,0.0
2018,6,11,19,45,14.5,3.5,3.55,14.4,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,4,45,60.5,8.0,1.8,13.25,9.5,0.0,0.0
2018,6,12,5,0,121.0,16.0,1.8,13.4,19.0,46.27,0.0
2018,6,12,5,15,243.5,26.0,1.8,13.6,48.5,113.82,51.1
2018,6,12,5,30,366.0,36.0,1.8,13.8,78.0,183.49,135.12
2018,6,12,5,45,352.0,42.5,1.75,13.95,99.0,202.64,158.22
2018,6,12,6,0,338.0,49.0,1.7,14.1,120.0,220.1,177.01
2018,6,12,6,15,169.5,71.5,1.75,14.35,107.0,168.36,136.84
2018,6,12,6,30,1.0,94.0,1.8,14.6,94.0,94.73,74.67
2018,6,12,6,45,9.0,116.0,1.8,14.8,119.5,121.86,97.48
2018,6,12,7,0,17.0,138.0,1.8,15.0,145.0,149.53,120.23
2018,6,12,7,15,44.5,167.5,1.9,15.3,188.5,205.54,166.16
2018,6,12,7,30,72.0,197.0,2.0,15.6,232.0,257.74,208.08
2018,6,12,7,45,157.0,214.5,2.1,15.9,302.0,348.5,281.2
2018,6,12,8,0,242.0,232.0,2.2,16.2,372.0,445.85,357.25
2018,6,12,8,15,419.5,204.5,2.35,16.55,471.0,573.34,456.78
2018,6,12,8,30,597.0,177.0,2.5,16.9,570.0,706.4,556.9
2018,6,12,8,45,742.5,131.5,2.6,17.2,653.5,794.03,618.2
2018,6,12,9,0,888.0,86.0,2.7,17.5,737.0,884.99,679.85
2018,6,12,9,15,897.5,88.0,2.8,17.65,775.5,914.56,698.4
2018,6,12,9,30,907.0,90.0,2.9,17.8,814.0,941.89,715.92
2018,6,12,9,45,843.5,124.5,3.0,17.95,820.0,932.69,708.56
2018,6,12,10,0,780.0,159.0,3.1,18.1,826.0,923.95,701.94
2018,6,12,10,15,527.5,278.0,3.2,18.15,735.5,811.6,620.52
2018,6,12,10,30,275.0,397.0,3.3,18.2,645.0,683.44,521.53
2018,6,12,10,45,207.5,427.5,3.4,18.3,617.0,640.34,488.65
2018,6,12,11,0,140.0,458.0,3.5,18.4,589.0,602.95,458.91
2018,6,12,11,15,155.5,444.5,3.6,18.35,592.0,601.05,458.58
2018,6,12,11,30,171.0,431.0,3.7,18.3,595.0,598.72,457.77
2018,6,12,11,45,162.5,431.0,3.85,18.3,587.5,586.15,448.55
2018,6,12,12,0,154.0,431.0,4.0,18.3,580.0,573.19,439.08
2018,6,12,12,15,118.0,445.5,4.15,18.2,559.5,548.4,419.91
2018,6,12,12,30,82.0,460.0,4.3,18.1,539.0,522.59,400.05
2018,6,12,12,45,82.0,456.5,4.5,18.0,535.0,515.05,395.31
2018,6,12,13,0,82.0,453.0,4.7,17.9,531.0,507.34,390.32
2018,6,12,13,15,368.0,333.5,4.85,17.8,675.0,629.94,491.99
2018,6,12,13,30,654.0,214.0,5.0,17.7,819.0,736.53,578.67
2018,6,12,13,45,789.0,157.5,5.15,17.55,869.5,767.29,602.92
2018,6,12,14,0,924.0,101.0,5.3,17.4,920.0,788.89,620.31
2018,6,12,14,15,918.5,100.0,5.4,17.25,891.5,749.98,593.06
2018,6,12,14,30,913.0,99.0,5.5,17.1,863.0,709.62,564.69
2018,6,12,14,45,904.5,97.5,5.55,16.95,828.0,665.6,530.91
2018,6,12,15,0,896.0,96.0,5.6,16.8,793.0,620.72,495.6
2018,6,12,15,15,884.5,94.5,5.6,16.8,752.5,573.54,457.26
2018,6,12,15,30,873.0,93.0,5.6,16.8,712.0,526.16,417.89
2018,6,12,15,45,860.0,91.5,5.6,16.5,668.5,478.1,377.51
2018,6,12,16,0,847.0,90.0,5.6,16.2,625.0,430.38,336.35
2018,6,12,16,15,829.5,87.5,5.6,16.05,577.5,376.56,289.34
2018,6,12,16,30,812.0,85.0,5.6,15.9,530.0,327.97,245.66
2018,6,12,16,45,787.0,82.5,5.6,15.75,480.0,278.8,201.33
2018,6,12,17,0,762.0,80.0,5.6,15.6,430.0,231.98,159.21
2018,6,12,17,15,729.0,76.5,5.55,15.4,379.0,185.44,118.9
2018,6,12,17,30,696.0,73.0,5.5,15.2,328.0,139.01,81.3
2018,6,12,17,45,648.5,68.0,5.5,15.0,277.5,96.89,52.33
2018,6,12,18,0,601.0,63.0,5.5,14.8,227.0,59.77,34.04
2018,6,12,18,15,531.0,57.0,5.4,14.6,180.0,39.92,29.9
2018,6,12,18,30,461.0,51.0,5.3,14.4,133.0,37.78,27.67
2018,6,12,18,45,354.0,42.0,5.2,14.2,93.5,32.68,22.54
2018,6,12,19,0,247.0,33.0,5.1,14.0,54.0,25.91,13.79
2018,6,12,19,15,142.5,20.0,5.05,13.9,30.5,19.66,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.8,7.0,6.88,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.7,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,4,45,44.5,8.0,4.5,12.9,9.0,0.0,0.0
2018,6,13,5,0,89.0,16.0,4.6,13.1,18.0,38.18,0.0
2018,6,13,5,15,205.5,28.0,4.65,13.3,47.5,105.57,47.44
2018,6,13,5,30,322.0,40.0,4.7,13.5,77.0,171.93,127.41
2018,6,13,5,45,418.5,47.5,4.7,13.75,120.0,234.2,184.33
2018,6,13,6,0,515.0,55.0,4.7,14.0,163.0,304.87,247.02
2018,6,13,6,15,577.0,60.5,4.65,14.25,211.5,364.85,300.28
2018,6,13,6,30,639.0,66.0,4.6,14.5,260.0,429.76,356.11
2018,6,13,6,45,684.0,69.5,4.5,14.7,311.5,487.14,404.22
2018,6,13,7,0,729.0,73.0,4.4,14.9,363.0,545.34,451.48
2018,6,13,7,15,759.0,76.0,4.45,15.15,414.0,597.81,493.05
2018,6,13,7,30,789.0,79.0,4.5,15.4,465.0,651.2,533.42
2018,6,13,7,45,812.5,81.0,4.55,15.7,515.0,699.29,567.84
2018,6,13,8,0,836.0,83.0,4.6,16.0,565.0,742.63,598.11
2018,6,13,8,15,853.0,84.5,4.7,16.25,612.0,784.35,627.16
2018,6,13,8,30,870.0,86.0,4.8,16.5,659.0,825.06,655.16
2018,6,13,8,45,883.5,88.0,4.9,16.75,703.0,862.04,680.21
2018,6,13,9,0,897.0,90.0,5.0,17.0,747.0,897.33,703.9
2018,6,13,9,15,905.5,92.0,5.15,17.25,785.5,926.18,723.2
2018,6,13,9,30,914.0,94.0,5.3,17.5,824.0,952.73,740.88
2018,6,13,9,45,918.5,96.5,5.4,17.8,856.0,973.59,754.07
2018,6,13,10,0,923.0,99.0,5.5,18.1,888.0,991.72,765.42
2018,6,13,10,15,928.5,100.0,5.5,18.3,915.0,1006.43,774.04
2018,6,13,10,30,934.0,101.0,5.5,18.5,942.0,1018.28,780.75
2018,6,13,10,45,938.0,101.5,5.55,18.7,962.5,1025.21,784.51
2018,6,13,11,0,942.0,102.0,5.6,18.9,983.0,1029.16,786.34
2018,6,13,11,15,944.5,102.5,5.6,19.0,996.5,1028.62,785.14
2018,6,13,11,30,947.0,103.0,5.6,19.1,1010.0,1025.05,781.99
2018,6,13,11,45,947.5,102.5,5.65,19.2,1015.0,1015.57,775.21
2018,6,13,12,0,948.0,102.0,5.7,19.3,1020.0,1003.17,766.54
2018,6,13,12,15,945.0,104.0,5.8,19.25,1018.0,987.11,756.16
2018,6,13,12,30,942.0,106.0,5.9,19.2,1016.0,968.35,743.92
2018,6,13,12,45,935.0,109.0,5.95,19.2,1005.5,944.38,727.56
2018,6,13,13,0,928.0,112.0,6.0,19.2,995.0,918.1,709.56
2018,6,13,13,15,810.0,167.5,6.15,19.05,929.0,846.11,659.37
2018,6,13,13,30,692.0,223.0,6.3,18.9,863.0,776.46,609.58
2018,6,13,13,45,585.0,257.0,6.4,18.75,789.0,699.79,551.04
2018,6,13,14,0,478.0,291.0,6.5,18.6,715.0,629.61,496.47
2018,6,13,14,15,686.0,199.0,6.6,18.4,785.5,672.94,534.61
2018,6,13,14,30,894.0,107.0,6.7,18.2,856.0,704.92,562.59
2018,6,13,14,45,885.0,105.5,6.8,17.95,821.0,661.33,528.77
2018,6,13,15,0,876.0,104.0,6.9,17.7,786.0,616.96,493.82
2018,6,13,15,15,864.5,102.5,6.9,17.7,746.0,570.62,455.86
2018,6,13,15,30,853.0,101.0,6.9,17.7,706.0,524.11,416.95
2018,6,13,15,45,840.5,98.0,6.95,17.25,662.5,475.83,376.53
2018,6,13,16,0,828.0,95.0,7.0,16.8,619.0,423.95,332.26
2018,6,13,16,15,811.0,92.5,6.95,16.55,572.5,375.2,289.13
2018,6,13,16,30,794.0,90.0,6.9,16.3,526.0,327.64,246.27
2018,6,13,16,45,769.5,86.5,6.9,16.0,476.0,278.59,202.1
2018,6,13,17,0,745.0,83.0,6.9,15.7,426.0,231.84,160.07
2018,6,13,17,15,712.5,79.0,6.85,15.45,375.5,185.76,120.07
2018,6,13,17,30,680.0,75.0,6.8,15.2,325.0,139.6,82.53
2018,6,13,17,45,632.5,70.0,6.75,14.9,275.0,98.2,53.9
2018,6,13,18,0,585.0,65.0,6.7,14.6,225.0,61.8,35.67
2018,6,13,18,15,517.0,58.5,6.5,14.35,178.5,41.14,31.02
2018,6,13,18,30,449.0,52.0,6.3,14.1,132.0,38.63,28.46
2018,6,13,18,45,347.5,42.5,6.15,13.9,93.0,33.08,22.93
2018,6,13,19,0,246.0,33.0,6.0,13.7,54.0,25.87,13.99
2018,6,13,19,15,143.0,20.0,5.95,13.65,30.5,19.66,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.6,7.0,6.88,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.5,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,6,14,4,45,17.5,5.0,5.85,12.6,5.5,0.0,0.0
2018,6,14,5,0,35.0,10.0,5.8,12.6,11.0,18.65,0.0
2018,6,14,5,15,85.5,19.5,5.75,12.7,28.0,57.89,23.96
2018,6,14,5,30,136.0,29.0,5.7,12.8,45.0,93.04,67.66
2018,6,14,5,45,157.0,36.0,5.6,12.85,62.5,114.36,88.93
2018,6,14,6,0,178.0,43.0,5.5,12.9,80.0,138.07,111.27
2018,6,14,6,15,89.0,46.5,5.3,13.0,65.0,98.69,79.28
2018,6,14,6,30,0.0,50.0,5.1,13.1,50.0,48.3,35.8
2018,6,14,6,45,0.0,69.5,4.95,13.15,69.5,67.23,51.93
2018,6,14,7,0,0.0,89.0,4.8,13.2,89.0,86.86,68.44
2018,6,14,7,15,4.0,123.0,4.65,13.4,125.0,124.27,99.69
2018,6,14,7,30,8.0,157.0,4.5,13.6,161.0,162.13,130.8
2018,6,14,7,45,7.0,165.5,4.35,13.75,169.0,169.6,136.34
2018,6,14,8,0,6.0,174.0,4.2,13.9,177.0,177.08,141.88
2018,6,14,8,15,6.0,182.5,4.0,14.1,186.0,185.35,148.0
2018,6,14,8,30,6.0,191.0,3.8,14.3,195.0,193.65,154.13
2018,6,14,8,45,14.5,224.0,3.65,14.45,234.5,234.41,186.61
2018,6,14,9,0,23.0,257.0,3.5,14.6,274.0,275.51,218.81
2018,6,14,9,15,33.5,293.0,3.45,14.75,319.0,330.3,261.29
2018,6,14,9,30,44.0,329.0,3.4,14.9,364.0,377.45,297.15
2018,6,14,9,45,48.5,350.0,3.35,15.05,390.0,402.98,315.88
2018,6,14,10,0,53.0,371.0,3.3,15.2,416.0,428.31,334.37
2018,6,14,10,15,49.0,376.0,3.35,15.25,419.0,428.44,333.75
2018,6,14,10,30,45.0,381.0,3.4,15.3,422.0,428.36,333.13
2018,6,14,10,45,50.5,396.5,3.45,15.4,443.0,448.14,347.79
2018,6,14,11,0,56.0,412.0,3.5,15.5,464.0,467.58,362.07
2018,6,14,11,15,149.5,407.5,3.6,15.5,550.0,557.89,432.82
2018,6,14,11,30,243.0,403.0,3.7,15.5,636.0,645.13,499.57
2018,6,14,11,45,281.0,392.5,3.75,15.5,663.5,665.63,515.31
2018,6,14,12,0,319.0,382.0,3.8,15.5,691.0,684.59,530.24
2018,6,14,12,15,314.5,379.5,3.9,15.5,684.0,669.81,519.51
2018,6,14,12,30,310.0,377.0,4.0,15.5,677.0,654.28,508.4
2018,6,14,12,45,320.5,374.0,4.1,15.55,681.5,651.07,506.59
2018,6,14,13,0,331.0,371.0,4.2,15.6,686.0,646.62,503.78
2018,6,14,13,15,570.5,266.5,4.3,15.6,799.0,737.68,578.23
2018,6,14,13,30,810.0,162.0,4.4,15.6,912.0,816.29,638.66
2018,6,14,13,45,866.5,132.5,4.45,15.65,917.0,806.32,631.71
2018,6,14,14,0,923.0,103.0,4.5,15.7,922.0,791.46,621.82
2018,6,14,14,15,917.0,101.0,4.55,15.75,892.5,751.37,593.48
2018,6,14,14,30,911.0,99.0,4.6,15.8,863.0,709.87,563.94
2018,6,14,14,45,902.0,97.5,4.65,15.8,827.5,665.68,530.15
2018,6,14,15,0,893.0,96.0,4.7,15.8,792.0,620.67,494.79
2018,6,14,15,15,882.0,94.0,4.7,15.8,751.5,573.48,456.76
2018,6,14,15,30,871.0,92.0,4.7,15.8,711.0,526.06,417.65
2018,6,14,15,45,855.5,91.0,4.75,15.75,666.5,477.42,376.8
2018,6,14,16,0,840.0,90.0,4.8,15.7,622.0,429.35,335.38
2018,6,14,16,15,819.5,88.0,4.8,15.65,574.0,375.23,288.32
2018,6,14,16,30,799.0,86.0,4.8,15.6,526.0,326.6,244.82
2018,6,14,16,45,771.5,84.0,4.8,15.5,475.5,277.8,201.04
2018,6,14,17,0,744.0,82.0,4.8,15.4,425.0,231.61,159.65
2018,6,14,17,15,709.0,78.5,4.8,15.25,374.5,185.56,119.89
2018,6,14,17,30,674.0,75.0,4.8,15.1,324.0,139.69,82.73
2018,6,14,17,45,624.0,70.5,4.8,14.9,274.0,98.75,54.46
2018,6,14,18,0,574.0,66.0,4.8,14.7,224.0,63.05,36.55
2018,6,14,18,15,501.5,60.0,4.75,14.5,177.5,42.38,32.11
2018,6,14,18,30,429.0,54.0,4.7,14.3,131.0,40.42,30.04
2018,6,14,18,45,320.0,44.5,4.6,14.1,92.0,33.95,23.7
2018,6,14,19,0,211.0,35.0,4.5,13.9,53.0,27.52,15.44
2018,6,14,19,15,121.0,21.0,4.5,13.8,30.0,20.64,0.0
2018,6,14,19,30,31.0,7.0,4.5,13.7,7.0,6.88,0.0
2018,6,14,19,45,15.5,3.5,4.5,13.55,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.0,4.7,13.15,8.0,0.0,0.0
2018,6,15,5,0,61.0,14.0,4.8,13.2,16.0,29.12,0.0
2018,6,15,5,15,148.5,26.0,4.85,13.25,40.5,85.76,37.41
2018,6,15,5,30,236.0,38.0,4.9,13.3,65.0,139.97,103.43
2018,6,15,5,45,243.0,40.0,4.95,13.35,79.5,153.47,120.24
2018,6,15,6,0,250.0,42.0,5.0,13.4,94.0,168.37,136.17
2018,6,15,6,15,125.0,40.5,5.0,13.5,66.5,108.91,88.0
2018,6,15,6,30,0.0,39.0,5.0,13.6,39.0,37.65,26.64
2018,6,15,6,45,0.0,45.5,5.0,13.7,45.5,43.94,32.0
2018,6,15,7,0,0.0,52.0,5.0,13.8,52.0,50.24,37.26
2018,6,15,7,15,0.0,68.5,5.05,13.85,68.5,66.22,50.66
2018,6,15,7,30,0.0,85.0,5.1,13.9,85.0,82.23,63.93
2018,6,15,7,45,0.0,92.5,5.1,13.95,92.5,89.62,69.87
2018,6,15,8,0,0.0,100.0,5.1,14.0,100.0,97.02,75.78
2018,6,15,8,15,0.0,102.0,5.15,14.05,102.0,98.94,77.11
2018,6,15,8,30,0.0,104.0,5.2,14.1,104.0,100.89,78.48
2018,6,15,8,45,0.0,110.5,5.3,14.1,110.5,107.3,83.55
2018,6,15,9,0,0.0,117.0,5.4,14.1,117.0,113.72,88.6
2018,6,15,9,15,0.5,128.0,5.35,14.15,128.5,125.03,97.65
2018,6,15,9,30,1.0,139.0,5.3,14.2,140.0,136.35,106.66
2018,6,15,9,45,3.0,156.0,5.3,14.2,158.5,155.02,121.7
2018,6,15,10,0,5.0,173.0,5.3,14.2,177.0,173.72,136.67
2018,6,15,10,15,5.0,171.5,5.3,14.3,176.0,172.19,135.18
2018,6,15,10,30,5.0,170.0,5.3,14.4,175.0,170.66,133.75
2018,6,15,10,45,5.0,169.5,5.25,14.55,174.5,170.1,133.09
2018,6,15,11,0,5.0,169.0,5.2,14.7,174.0,169.53,132.43
2018,6,15,11,15,6.0,173.5,5.2,14.7,179.5,174.81,136.62
2018,6,15,11,30,7.0,178.0,5.2,14.7,185.0,180.03,140.77
2018,6,15,11,45,8.0,191.0,5.2,14.7,199.0,193.49,151.48
2018,6,15,12,0,9.0,204.0,5.2,14.7,213.0,206.84,162.07
2018,6,15,12,15,11.0,228.0,5.25,14.8,239.0,231.69,181.74
2018,6,15,12,30,13.0,252.0,5.3,14.9,265.0,256.29,201.12
2018,6,15,12,45,14.0,263.0,5.35,14.95,276.5,267.17,209.68
2018,6,15,13,0,15.0,274.0,5.4,15.0,288.0,277.87,218.14
2018,6,15,13,15,23.0,310.0,5.55,15.0,331.5,317.66,249.69
2018,6,15,13,30,31.0,346.0,5.7,15.0,375.0,356.25,280.1
2018,6,15,13,45,174.5,311.5,5.8,15.0,467.0,431.08,343.39
2018,6,15,14,0,318.0,277.0,5.9,15.0,559.0,497.29,398.64
2018,6,15,14,15,595.5,194.5,6.0,14.95,701.5,605.2,487.94
2018,6,15,14,30,873.0,112.0,6.1,14.9,844.0,696.76,561.81
2018,6,15,14,45,867.0,109.0,6.15,14.85,810.5,654.6,528.15
2018,6,15,15,0,861.0,106.0,6.2,14.8,777.0,611.45,493.53
2018,6,15,15,15,818.5,112.5,6.2,14.8,724.0,552.7,445.58
2018,6,15,15,30,776.0,119.0,6.2,14.8,671.0,499.44,401.15
2018,6,15,15,45,704.0,130.5,6.25,14.55,607.0,437.06,349.32
2018,6,15,16,0,632.0,142.0,6.3,14.3,543.0,383.06,303.67
2018,6,15,16,15,483.5,163.5,6.25,14.2,456.5,317.18,249.13
2018,6,15,16,30,335.0,185.0,6.2,14.1,370.0,267.88,209.29
2018,6,15,16,45,374.0,164.5,6.2,13.95,352.5,238.36,182.2
2018,6,15,17,0,413.0,144.0,6.2,13.8,335.0,209.86,155.23
2018,6,15,17,15,467.0,120.5,6.15,13.6,312.5,177.93,124.77
2018,6,15,17,30,521.0,97.0,6.1,13.4,290.0,140.25,90.55
2018,6,15,17,45,427.5,93.0,6.05,13.25,235.5,104.13,66.8
2018,6,15,18,0,334.0,89.0,6.0,13.1,181.0,76.05,52.48
2018,6,15,18,15,254.5,75.5,5.9,13.0,137.5,55.05,43.61
2018,6,15,18,30,175.0,62.0,5.8,12.9,94.0,49.68,38.39
2018,6,15,18,45,122.5,46.5,5.7,12.75,65.5,37.89,27.27
2018,6,15,19,0,70.0,31.0,5.6,12.6,37.0,25.72,14.31
2018,6,15,19,15,38.0,18.0,5.55,12.65,21.0,15.97,0.0
2018,6,15,19,30,6.0,5.0,5.5,12.7,5.0,4.91,0.0
2018,6,15,19,45,3.0,2.5,5.4,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.35,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.4,16.0,26.56,0.0
2018,6,16,5,15,137.5,30.0,2.35,13.45,43.5,87.59,38.05
2018,6,16,5,30,228.0,45.0,2.3,13.5,71.0,146.2,108.05
2018,6,16,5,45,241.0,50.5,2.25,13.55,90.0,166.24,130.08
2018,6,16,6,0,254.0,56.0,2.2,13.6,109.0,188.02,151.54
2018,6,16,6,15,127.0,68.5,2.25,13.7,95.0,143.86,116.81
2018,6,16,6,30,0.0,81.0,2.3,13.8,81.0,80.02,62.57
2018,6,16,6,45,4.0,101.0,2.3,13.9,102.5,102.66,81.71
2018,6,16,7,0,8.0,121.0,2.3,14.0,124.0,125.53,100.69
2018,6,16,7,15,23.5,154.0,2.25,14.15,165.0,170.21,137.64
2018,6,16,7,30,39.0,187.0,2.2,14.3,206.0,223.29,180.66
2018,6,16,7,45,51.5,212.5,2.15,14.4,240.5,260.45,210.06
2018,6,16,8,0,64.0,238.0,2.1,14.5,275.0,298.22,239.5
2018,6,16,8,15,79.0,262.5,2.1,14.65,312.0,337.4,269.67
2018,6,16,8,30,94.0,287.0,2.1,14.8,349.0,377.17,299.84
2018,6,16,8,45,218.5,283.5,2.05,14.9,440.0,498.84,395.19
2018,6,16,9,0,343.0,280.0,2.0,15.0,531.0,608.72,478.22
2018,6,16,9,15,570.5,211.0,2.05,15.2,655.0,759.44,591.5
2018,6,16,9,30,798.0,142.0,2.1,15.4,779.0,902.38,689.71
2018,6,16,9,45,841.0,129.0,2.15,15.55,825.0,935.06,709.38
2018,6,16,10,0,884.0,116.0,2.2,15.7,871.0,972.49,733.3
2018,6,16,10,15,890.5,117.0,2.3,15.85,898.5,987.71,742.8
2018,6,16,10,30,897.0,118.0,2.4,16.0,926.0,1000.21,750.79
2018,6,16,10,45,901.0,119.5,2.5,16.1,946.5,1007.98,755.89
2018,6,16,11,0,905.0,121.0,2.6,16.2,967.0,1012.86,759.2
2018,6,16,11,15,907.0,122.0,2.75,16.25,980.5,1012.35,759.67
2018,6,16,11,30,909.0,123.0,2.9,16.3,994.0,1008.93,758.28
2018,6,16,11,45,908.5,124.5,3.05,16.35,1000.0,1000.72,753.73
2018,6,16,12,0,908.0,126.0,3.2,16.4,1006.0,989.71,747.33
2018,6,16,12,15,908.5,125.5,3.35,16.4,1005.0,974.99,738.56
2018,6,16,12,30,909.0,125.0,3.5,16.4,1004.0,957.64,727.98
2018,6,16,12,45,908.5,125.0,3.7,16.4,997.0,937.29,715.6
2018,6,16,13,0,908.0,125.0,3.9,16.4,990.0,914.47,701.38
2018,6,16,13,15,904.0,124.5,4.05,16.35,974.0,885.84,682.79
2018,6,16,13,30,900.0,124.0,4.2,16.3,958.0,855.11,662.57
2018,6,16,13,45,893.0,125.0,4.35,16.2,935.5,821.45,640.37
2018,6,16,14,0,886.0,126.0,4.5,16.1,913.0,786.14,616.87
2018,6,16,14,15,879.0,125.5,4.6,16.0,885.0,747.99,590.68
2018,6,16,14,30,872.0,125.0,4.7,15.9,857.0,708.56,562.43
2018,6,16,14,45,792.0,139.0,4.85,15.8,783.0,632.41,504.28
2018,6,16,15,0,712.0,153.0,5.0,15.7,709.0,563.27,450.32
2018,6,16,15,15,602.0,166.5,5.0,15.7,619.5,479.81,383.76
2018,6,16,15,30,492.0,180.0,5.0,15.7,530.0,407.58,325.27
2018,6,16,15,45,479.5,167.5,5.2,15.45,491.0,368.08,292.98
2018,6,16,16,0,467.0,155.0,5.4,15.2,452.0,328.05,259.48
2018,6,16,16,15,375.5,164.5,5.5,15.05,391.5,278.76,218.67
2018,6,16,16,30,284.0,174.0,5.6,14.9,331.0,242.64,189.17
2018,6,16,16,45,295.5,168.5,5.7,14.75,318.0,225.62,173.44
2018,6,16,17,0,307.0,163.0,5.8,14.6,305.0,207.29,156.46
2018,6,16,17,15,361.5,139.5,5.9,14.4,287.5,175.81,127.05
2018,6,16,17,30,416.0,116.0,6.0,14.2,270.0,144.05,98.02
2018,6,16,17,45,413.0,101.0,6.05,14.0,235.0,109.91,71.94
2018,6,16,18,0,410.0,86.0,6.1,13.8,200.0,76.44,50.86
2018,6,16,18,15,345.0,74.5,6.05,13.65,157.0,54.28,42.82
2018,6,16,18,30,280.0,63.0,6.0,13.5,114.0,47.14,36.08
2018,6,16,18,45,199.5,48.5,5.9,13.35,79.5,37.12,26.55
2018,6,16,19,0,119.0,34.0,5.8,13.2,45.0,28.06,16.23
2018,6,16,19,15,64.5,20.0,5.75,13.15,25.5,16.77,0.0
2018,6,16,19,30,10.0,6.0,5.7,13.1,6.0,5.9,0.0
2018,6,16,19,45,5.0,3.0,5.6,13.05,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.25,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,17,4,45,6.0,5.0,4.05,13.9,5.0,0.0,0.0
2018,6,17,5,0,12.0,10.0,4.0,13.9,10.0,12.84,0.0
2018,6,17,5,15,42.0,21.5,3.95,14.0,25.5,38.56,13.65
2018,6,17,5,30,72.0,33.0,3.9,14.1,41.0,69.59,49.39
2018,6,17,5,45,93.0,45.5,3.9,14.2,61.5,94.54,72.45
2018,6,17,6,0,114.0,58.0,3.9,14.3,82.0,121.42,96.61
2018,6,17,6,15,58.0,70.5,3.85,14.35,83.0,106.6,85.18
2018,6,17,6,30,2.0,83.0,3.8,14.4,84.0,83.26,65.25
2018,6,17,6,45,6.0,105.0,3.7,14.5,107.5,108.14,86.22
2018,6,17,7,0,10.0,127.0,3.6,14.6,131.0,133.25,107.04
2018,6,17,7,15,28.0,157.0,3.55,14.7,170.0,182.67,147.97
2018,6,17,7,30,46.0,187.0,3.5,14.8,209.0,228.18,185.01
2018,6,17,7,45,44.5,206.0,3.45,14.95,229.5,247.99,200.18
2018,6,17,8,0,43.0,225.0,3.4,15.1,250.0,267.53,214.98
2018,6,17,8,15,39.0,239.5,3.3,15.2,263.5,279.82,223.79
2018,6,17,8,30,35.0,254.0,3.2,15.3,277.0,291.77,232.26
2018,6,17,8,45,34.0,269.5,3.15,15.45,293.0,307.04,243.38
2018,6,17,9,0,33.0,285.0,3.1,15.6,309.0,322.11,254.25
2018,6,17,9,15,46.0,310.0,3.05,15.7,345.5,359.84,283.12
2018,6,17,9,30,59.0,335.0,3.0,15.8,382.0,397.77,311.71
2018,6,17,9,45,113.5,371.0,2.9,15.95,466.0,495.17,385.83
2018,6,17,10,0,168.0,407.0,2.8,16.1,550.0,584.66,451.79
2018,6,17,10,15,217.5,416.5,2.7,16.3,608.0,641.72,492.85
2018,6,17,10,30,267.0,426.0,2.6,16.5,666.0,706.11,538.29
2018,6,17,10,45,283.0,425.0,2.55,16.65,685.0,718.6,546.11
2018,6,17,11,0,299.0,424.0,2.5,16.8,704.0,730.19,553.67
2018,6,17,11,15,418.0,372.0,2.45,16.95,769.5,794.58,601.67
2018,6,17,11,30,537.0,320.0,2.4,17.1,835.0,852.32,643.78
2018,6,17,11,45,712.0,225.0,2.4,17.25,912.5,918.64,691.73
2018,6,17,12,0,887.0,130.0,2.4,17.4,990.0,973.92,727.61
2018,6,17,12,15,889.5,128.5,2.4,17.45,990.0,960.43,717.88
2018,6,17,12,30,892.0,127.0,2.4,17.5,990.0,944.31,707.19
2018,6,17,12,45,894.0,124.0,2.45,17.6,982.5,923.75,693.91
2018,6,17,13,0,896.0,121.0,2.5,17.7,975.0,900.68,678.97
2018,6,17,13,15,893.0,120.5,2.5,17.7,960.0,873.27,660.88
2018,6,17,13,30,890.0,120.0,2.5,17.7,945.0,843.74,641.3
2018,6,17,13,45,886.5,118.0,2.55,17.7,923.0,810.43,619.38
2018,6,17,14,0,883.0,116.0,2.6,17.7,901.0,775.3,595.99
2018,6,17,14,15,876.5,115.0,2.65,17.65,873.0,737.25,570.41
2018,6,17,14,30,870.0,114.0,2.7,17.6,845.0,697.88,543.22
2018,6,17,14,45,862.0,112.0,2.7,17.55,811.0,655.51,511.63
2018,6,17,15,0,854.0,110.0,2.7,17.5,777.0,612.31,478.72
2018,6,17,15,15,842.5,108.0,2.7,17.5,737.5,566.52,442.98
2018,6,17,15,30,831.0,106.0,2.7,17.5,698.0,520.58,406.23
2018,6,17,15,45,816.5,103.0,2.7,17.3,654.0,468.73,364.43
2018,6,17,16,0,802.0,100.0,2.7,17.1,610.0,420.9,324.55
2018,6,17,16,15,782.5,97.0,2.75,16.95,563.0,372.01,282.9
2018,6,17,16,30,763.0,94.0,2.8,16.8,516.0,324.57,241.55
2018,6,17,16,45,737.0,91.0,2.8,16.6,467.0,277.01,199.75
2018,6,17,17,0,711.0,88.0,2.8,16.4,418.0,228.65,157.39
2018,6,17,17,15,676.5,84.0,2.85,16.2,368.5,183.55,118.92
2018,6,17,17,30,642.0,80.0,2.9,16.0,319.0,142.0,85.5
2018,6,17,17,45,593.5,75.0,2.9,15.75,270.0,102.17,57.81
2018,6,17,18,0,545.0,70.0,2.9,15.5,221.0,67.43,39.77
2018,6,17,18,15,478.0,62.5,2.8,15.3,175.5,44.37,33.79
2018,6,17,18,30,411.0,55.0,2.7,15.1,130.0,41.12,30.6
2018,6,17,18,45,315.5,44.5,2.65,14.9,92.0,33.84,23.61
2018,6,17,19,0,220.0,34.0,2.6,14.7,54.0,26.57,15.11
2018,6,17,19,15,128.0,21.0,2.5,14.6,31.0,16.76,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.5,8.0,7.86,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,18,4,45,18.5,4.0,1.55,13.55,4.5,0.0,0.0
2018,6,18,5,0,37.0,8.0,1.6,13.7,9.0,17.14,0.0
2018,6,18,5,15,68.0,16.0,1.65,13.9,22.0,42.13,14.8
2018,6,18,5,30,99.0,24.0,1.7,14.1,35.0,72.88,51.58
2018,6,18,5,45,107.0,31.0,1.7,14.25,48.5,81.02,61.12
2018,6,18,6,0,115.0,38.0,1.7,14.4,62.0,96.75,75.95
2018,6,18,6,15,57.5,41.0,1.65,14.55,53.0,72.04,56.04
2018,6,18,6,30,0.0,44.0,1.6,14.7,44.0,42.49,30.66
2018,6,18,6,45,0.0,53.0,1.55,14.8,53.0,51.2,38.05
2018,6,18,7,0,0.0,62.0,1.5,14.9,62.0,59.92,45.3
2018,6,18,7,15,0.0,82.5,1.5,15.05,82.5,79.89,61.86
2018,6,18,7,30,0.0,103.0,1.5,15.2,103.0,100.42,78.63
2018,6,18,7,45,0.0,122.5,1.5,15.35,122.5,119.95,94.34
2018,6,18,8,0,0.0,142.0,1.5,15.5,142.0,139.47,109.83
2018,6,18,8,15,2.5,164.5,1.55,15.7,166.0,164.04,129.29
2018,6,18,8,30,5.0,187.0,1.6,15.9,190.0,188.73,148.59
2018,6,18,8,45,31.0,241.5,1.65,16.05,264.0,274.26,216.32
2018,6,18,9,0,57.0,296.0,1.7,16.2,338.0,355.21,278.44
2018,6,18,9,15,74.5,329.5,1.75,16.4,387.0,406.64,316.65
2018,6,18,9,30,92.0,363.0,1.8,16.6,436.0,458.31,354.54
2018,6,18,9,45,118.5,385.5,1.85,16.8,484.0,515.36,396.11
2018,6,18,10,0,145.0,408.0,1.9,17.0,532.0,563.74,430.81
2018,6,18,10,15,182.5,422.0,1.95,17.1,583.0,613.69,466.87
2018,6,18,10,30,220.0,436.0,2.0,17.2,634.0,663.5,502.34
2018,6,18,10,45,218.0,446.5,2.1,17.35,646.5,670.56,506.52
2018,6,18,11,0,216.0,457.0,2.2,17.5,659.0,676.71,510.43
2018,6,18,11,15,212.0,465.0,2.3,17.55,665.5,677.44,510.77
2018,6,18,11,30,208.0,473.0,2.4,17.6,672.0,677.32,510.58
2018,6,18,11,45,213.0,475.5,2.5,17.65,680.5,679.56,512.49
2018,6,18,12,0,218.0,478.0,2.6,17.7,689.0,680.92,513.78
2018,6,18,12,15,176.0,471.0,2.7,17.7,641.5,628.12,475.5
2018,6,18,12,30,134.0,464.0,2.8,17.7,594.0,576.27,437.71
2018,6,18,12,45,118.5,457.5,2.95,17.7,571.5,550.06,419.06
2018,6,18,13,0,103.0,451.0,3.1,17.7,549.0,524.28,400.41
2018,6,18,13,15,86.5,438.5,3.15,17.6,520.0,493.41,377.8
2018,6,18,13,30,70.0,426.0,3.2,17.5,491.0,463.41,355.7
2018,6,18,13,45,208.5,368.5,3.25,17.45,555.5,511.07,396.25
2018,6,18,14,0,347.0,311.0,3.3,17.4,620.0,551.05,429.88
2018,6,18,14,15,577.5,222.5,3.35,17.25,716.5,619.3,485.75
2018,6,18,14,30,808.0,134.0,3.4,17.1,813.0,672.72,528.8
2018,6,18,14,45,799.0,130.5,3.4,16.95,778.5,630.32,496.34
2018,6,18,15,0,790.0,127.0,3.4,16.8,744.0,587.34,463.35
2018,6,18,15,15,746.0,130.0,3.4,16.8,689.0,530.44,418.61
2018,6,18,15,30,702.0,133.0,3.4,16.8,634.0,476.41,375.33
2018,6,18,15,45,593.5,146.0,3.45,16.55,551.0,401.35,315.56
2018,6,18,16,0,485.0,159.0,3.5,16.3,468.0,339.91,265.96
2018,6,18,16,15,595.5,130.0,3.55,16.15,480.0,329.49,254.08
2018,6,18,16,30,706.0,101.0,3.6,16.0,492.0,313.16,235.29
2018,6,18,16,45,692.0,98.0,3.6,15.85,451.0,268.32,195.21
2018,6,18,17,0,678.0,95.0,3.6,15.7,410.0,227.83,158.71
2018,6,18,17,15,613.0,94.0,3.6,15.5,353.5,181.5,120.38
2018,6,18,17,30,548.0,93.0,3.6,15.3,297.0,141.76,89.68
2018,6,18,17,45,488.5,85.0,3.55,15.1,247.0,102.98,62.62
2018,6,18,18,0,429.0,77.0,3.5,14.9,197.0,70.85,45.07
2018,6,18,18,15,350.5,65.0,3.45,14.75,150.0,46.82,36.04
2018,6,18,18,30,272.0,53.0,3.4,14.6,103.0,39.07,28.86
2018,6,18,18,45,216.0,41.5,3.35,14.4,74.0,31.33,21.5
2018,6,18,19,0,160.0,30.0,3.3,14.2,45.0,23.18,12.59
2018,6,18,19,15,95.0,18.5,3.25,14.1,26.0,14.59,0.0
2018,6,18,19,30,30.0,7.0,3.2,14.0,7.0,6.88,0.0
2018,6,18,19,45,15.0,3.5,3.2,13.9,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,4,45,21.0,3.0,3.15,13.35,3.5,0.0,0.0
2018,6,19,5,0,42.0,6.0,3.2,13.4,7.0,16.4,0.0
2018,6,19,5,15,81.0,13.5,3.2,13.45,21.0,47.06,16.66
2018,6,19,5,30,120.0,21.0,3.2,13.5,35.0,75.57,53.49
2018,6,19,5,45,139.0,24.5,3.2,13.6,48.0,91.08,69.38
2018,6,19,6,0,158.0,28.0,3.2,13.7,61.0,108.94,86.41
2018,6,19,6,15,79.0,28.0,3.2,13.75,44.5,71.43,55.89
2018,6,19,6,30,0.0,28.0,3.2,13.8,28.0,27.02,17.54
2018,6,19,6,45,0.0,34.0,3.15,13.85,34.0,32.82,22.5
2018,6,19,7,0,0.0,40.0,3.1,13.9,40.0,38.63,27.39
2018,6,19,7,15,0.0,63.0,3.05,14.0,63.0,60.89,46.15
2018,6,19,7,30,0.0,86.0,3.0,14.1,86.0,83.24,64.72
2018,6,19,7,45,0.0,95.0,2.95,14.2,95.0,92.13,71.85
2018,6,19,8,0,0.0,104.0,2.9,14.3,104.0,101.02,78.94
2018,6,19,8,15,0.0,109.0,2.85,14.45,109.0,105.92,82.67
2018,6,19,8,30,0.0,114.0,2.8,14.6,114.0,110.82,86.39
2018,6,19,8,45,1.0,130.0,2.8,14.75,130.5,127.54,99.78
2018,6,19,9,0,2.0,146.0,2.8,14.9,147.0,144.31,113.08
2018,6,19,9,15,5.0,180.0,2.8,15.05,183.5,180.93,142.28
2018,6,19,9,30,8.0,214.0,2.8,15.2,220.0,217.7,171.16
2018,6,19,9,45,11.5,242.0,2.8,15.35,251.5,248.95,195.38
2018,6,19,10,0,15.0,270.0,2.8,15.5,283.0,280.2,219.35
2018,6,19,10,15,13.5,260.5,2.85,15.55,272.5,268.92,210.15
2018,6,19,10,30,12.0,251.0,2.9,15.6,262.0,257.72,201.17
2018,6,19,10,45,13.0,262.0,2.9,15.7,274.0,269.34,209.98
2018,6,19,11,0,14.0,273.0,2.9,15.8,286.0,280.87,218.64
2018,6,19,11,15,14.5,278.5,2.95,15.8,292.0,286.37,222.75
2018,6,19,11,30,15.0,284.0,3.0,15.8,298.0,291.79,226.83
2018,6,19,11,45,16.0,295.0,3.1,15.8,310.0,302.98,235.43
2018,6,19,12,0,17.0,306.0,3.2,15.8,322.0,314.0,243.89
2018,6,19,12,15,20.5,330.0,3.3,15.8,349.5,339.84,263.77
2018,6,19,12,30,24.0,354.0,3.4,15.8,377.0,366.86,284.42
2018,6,19,12,45,30.0,372.5,3.55,15.75,401.0,388.02,300.82
2018,6,19,13,0,36.0,391.0,3.7,15.7,425.0,408.53,316.73
2018,6,19,13,15,37.5,389.0,3.9,15.65,424.0,405.11,314.54
2018,6,19,13,30,39.0,387.0,4.1,15.6,423.0,401.53,312.32
2018,6,19,13,45,177.0,321.0,4.25,15.5,479.0,442.44,349.06
2018,6,19,14,0,315.0,255.0,4.4,15.4,535.0,475.79,379.17
2018,6,19,14,15,599.5,180.5,4.55,15.3,692.5,596.96,477.74
2018,6,19,14,30,884.0,106.0,4.7,15.2,850.0,701.3,560.0
2018,6,19,14,45,875.0,105.0,4.85,15.05,815.5,658.72,527.05
2018,6,19,15,0,866.0,104.0,5.0,14.9,781.0,615.36,493.35
2018,6,19,15,15,854.5,102.0,5.0,14.9,741.5,569.11,455.85
2018,6,19,15,30,843.0,100.0,5.0,14.9,702.0,522.7,417.37
2018,6,19,15,45,796.5,104.5,5.1,14.6,644.5,462.12,367.61
2018,6,19,16,0,750.0,109.0,5.2,14.3,587.0,408.55,322.41
2018,6,19,16,15,644.0,122.0,5.2,14.15,510.0,340.99,265.86
2018,6,19,16,30,538.0,135.0,5.2,14.0,433.0,286.03,219.77
2018,6,19,16,45,532.5,125.5,5.2,13.85,397.5,249.01,186.38
2018,6,19,17,0,527.0,116.0,5.2,13.7,362.0,212.54,153.37
2018,6,19,17,15,576.5,98.0,5.1,13.5,338.0,179.02,121.12
2018,6,19,17,30,626.0,80.0,5.0,13.3,314.0,141.1,86.53
2018,6,19,17,45,545.0,77.5,4.95,13.15,259.5,101.45,59.56
2018,6,19,18,0,464.0,75.0,4.9,13.0,205.0,70.06,43.78
2018,6,19,18,15,377.0,65.5,4.75,12.9,157.5,47.19,36.65
2018,6,19,18,30,290.0,56.0,4.6,12.8,110.0,41.43,31.17
2018,6,19,18,45,214.0,43.5,4.5,12.75,77.0,32.92,23.05
2018,6,19,19,0,138.0,31.0,4.4,12.7,44.0,23.98,13.4
2018,6,19,19,15,81.0,18.5,4.3,12.65,25.0,15.61,0.0
2018,6,19,19,30,24.0,6.0,4.2,12.6,6.0,5.9,0.0
2018,6,19,19,45,12.0,3.0,4.1,12.6,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,4,45,27.0,3.0,3.9,12.6,3.5,0.0,0.0
2018,6,20,5,0,54.0,6.0,4.0,12.7,7.0,19.37,0.0
2018,6,20,5,15,74.5,12.0,4.05,12.75,18.0,42.66,14.11
2018,6,20,5,30,95.0,18.0,4.1,12.8,29.0,62.35,43.34
2018,6,20,5,45,91.0,23.5,4.1,12.9,38.0,70.86,53.11
2018,6,20,6,0,87.0,29.0,4.1,13.0,47.0,73.27,56.66
2018,6,20,6,15,43.5,32.0,4.05,13.1,41.0,55.17,41.94
2018,6,20,6,30,0.0,35.0,4.0,13.2,35.0,33.79,23.39
2018,6,20,6,45,0.0,43.0,3.95,13.25,43.0,41.52,30.0
2018,6,20,7,0,0.0,51.0,3.9,13.3,51.0,49.27,36.53
2018,6,20,7,15,0.0,75.0,3.9,13.4,75.0,72.52,56.09
2018,6,20,7,30,0.0,99.0,3.9,13.5,99.0,96.36,75.88
2018,6,20,7,45,0.0,113.0,3.9,13.65,113.0,110.29,87.16
2018,6,20,8,0,0.0,127.0,3.9,13.8,127.0,124.2,98.31
2018,6,20,8,15,0.5,138.5,3.9,13.9,139.0,135.97,107.65
2018,6,20,8,30,1.0,150.0,3.9,14.0,151.0,147.76,116.94
2018,6,20,8,45,4.5,179.0,3.9,14.15,182.5,179.84,142.72
2018,6,20,9,0,8.0,208.0,3.9,14.3,214.0,212.08,168.3
2018,6,20,9,15,11.0,232.0,3.95,14.45,240.5,238.89,189.27
2018,6,20,9,30,14.0,256.0,4.0,14.6,267.0,265.73,210.08
2018,6,20,9,45,17.5,279.0,4.05,14.7,293.5,292.02,230.35
2018,6,20,10,0,21.0,302.0,4.1,14.8,320.0,318.26,250.45
2018,6,20,10,15,19.5,295.5,4.2,14.9,312.5,309.85,243.46
2018,6,20,10,30,18.0,289.0,4.3,15.0,305.0,301.48,236.64
2018,6,20,10,45,17.0,291.0,4.4,15.05,306.5,302.1,236.89
2018,6,20,11,0,16.0,293.0,4.5,15.1,308.0,302.66,237.1
2018,6,20,11,15,18.0,311.0,4.65,15.15,328.0,321.92,252.01
2018,6,20,11,30,20.0,329.0,4.8,15.2,348.0,340.98,266.69
2018,6,20,11,45,23.5,350.5,4.95,15.2,373.0,368.63,288.07
2018,6,20,12,0,27.0,372.0,5.1,15.2,398.0,391.41,305.66
2018,6,20,12,15,29.5,379.5,5.2,15.25,408.0,399.01,311.53
2018,6,20,12,30,32.0,387.0,5.3,15.3,418.0,406.31,317.24
2018,6,20,12,45,39.0,399.5,5.4,15.3,437.0,422.16,329.74
2018,6,20,13,0,46.0,412.0,5.5,15.3,456.0,437.38,341.76
2018,6,20,13,15,51.0,413.0,5.55,15.3,461.0,439.33,343.58
2018,6,20,13,30,56.0,414.0,5.6,15.3,466.0,440.83,345.13
2018,6,20,13,45,133.5,384.0,5.65,15.35,504.0,468.69,369.43
2018,6,20,14,0,211.0,354.0,5.7,15.4,542.0,490.12,388.37
2018,6,20,14,15,351.0,295.5,5.75,15.4,596.0,525.07,419.11
2018,6,20,14,30,491.0,237.0,5.8,15.4,650.0,551.61,442.46
2018,6,20,14,45,555.5,206.0,5.8,15.35,655.0,541.98,435.69
2018,6,20,15,0,620.0,175.0,5.8,15.3,660.0,527.74,424.79
2018,6,20,15,15,613.0,168.0,5.8,15.3,627.0,489.2,393.28
2018,6,20,15,30,606.0,161.0,5.8,15.3,594.0,450.56,361.16
2018,6,20,15,45,529.0,167.0,5.75,15.2,527.5,390.91,311.85
2018,6,20,16,0,452.0,173.0,5.7,15.1,461.0,338.98,268.6
2018,6,20,16,15,447.0,163.5,5.65,14.95,430.0,305.85,239.83
2018,6,20,16,30,442.0,154.0,5.6,14.8,399.0,273.03,210.82
2018,6,20,16,45,476.0,138.0,5.55,14.7,379.5,245.84,184.98
2018,6,20,17,0,510.0,122.0,5.5,14.6,360.0,215.44,155.97
2018,6,20,17,15,512.5,109.5,5.4,14.45,325.0,178.17,122.71
2018,6,20,17,30,515.0,97.0,5.3,14.3,290.0,141.9,91.74
2018,6,20,17,45,530.0,82.5,5.25,14.15,255.5,104.98,62.82
2018,6,20,18,0,545.0,68.0,5.2,14.0,221.0,67.1,39.04
2018,6,20,18,15,502.5,59.5,5.1,13.85,178.5,41.55,31.49
2018,6,20,18,30,460.0,51.0,5.0,13.7,136.0,37.21,27.33
2018,6,20,18,45,355.0,41.5,4.85,13.55,95.5,31.58,21.82
2018,6,20,19,0,250.0,32.0,4.7,13.4,55.0,24.83,14.1
2018,6,20,19,15,156.0,20.5,4.7,13.3,32.0,16.27,0.0
2018,6,20,19,30,62.0,9.0,4.7,13.2,9.0,8.85,0.0
2018,6,20,19,45,31.0,4.5,4.65,13.15,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,21,4,45,27.0,4.5,4.4,12.5,5.0,0.0,0.0
2018,6,21,5,0,54.0,9.0,4.5,12.6,10.0,22.29,0.0
2018,6,21,5,15,72.0,13.5,4.55,12.75,19.0,44.21,14.26
2018,6,21,5,30,90.0,18.0,4.6,12.9,28.0,60.62,41.94
2018,6,21,5,45,87.0,23.5,4.65,13.0,37.0,63.43,46.9
2018,6,21,6,0,84.0,29.0,4.7,13.1,46.0,71.91,55.48
2018,6,21,6,15,42.0,34.0,4.65,13.25,42.5,56.64,43.15
2018,6,21,6,30,0.0,39.0,4.6,13.4,39.0,37.65,26.68
2018,6,21,6,45,0.0,51.5,4.55,13.55,51.5,49.75,36.98
2018,6,21,7,0,0.0,64.0,4.5,13.7,64.0,61.86,47.15
2018,6,21,7,15,0.0,90.0,4.45,13.85,90.0,87.51,68.62
2018,6,21,7,30,0.0,116.0,4.4,14.0,116.0,113.74,90.25
2018,6,21,7,45,0.0,120.5,4.35,14.15,120.5,117.93,93.34
2018,6,21,8,0,0.0,125.0,4.3,14.3,125.0,122.18,96.48
2018,6,21,8,15,0.0,129.5,4.25,14.45,129.5,126.48,99.65
2018,6,21,8,30,0.0,134.0,4.2,14.6,134.0,130.82,102.84
2018,6,21,8,45,2.5,160.0,4.2,14.75,162.0,158.91,125.47
