Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,9,0,5.0,186.0,4.2,14.9,190.0,187.13,147.92
2018,6,21,9,15,10.0,221.5,4.1,15.05,229.5,227.33,179.74
2018,6,21,9,30,15.0,257.0,4.0,15.2,269.0,267.68,211.22
2018,6,21,9,45,26.0,299.0,3.95,15.35,321.0,328.15,258.19
2018,6,21,10,0,37.0,341.0,3.9,15.5,373.0,381.64,298.95
2018,6,21,10,15,63.0,376.5,3.85,15.6,432.5,442.64,345.54
2018,6,21,10,30,89.0,412.0,3.8,15.7,492.0,503.53,391.23
2018,6,21,10,45,386.5,314.0,3.75,15.8,673.5,712.24,555.14
2018,6,21,11,0,684.0,216.0,3.7,15.9,855.0,902.48,695.56
2018,6,21,11,15,639.0,247.5,3.75,15.95,851.5,886.36,682.48
2018,6,21,11,30,594.0,279.0,3.8,16.0,848.0,867.54,667.48
2018,6,21,11,45,605.0,279.5,3.9,16.05,862.5,870.23,669.82
2018,6,21,12,0,616.0,280.0,4.0,16.1,877.0,870.74,670.5
2018,6,21,12,15,788.5,190.0,4.15,16.15,953.5,930.01,714.18
2018,6,21,12,30,961.0,100.0,4.3,16.2,1030.0,983.0,751.26
2018,6,21,12,45,955.5,102.5,4.45,16.2,1020.5,959.87,736.35
2018,6,21,13,0,950.0,105.0,4.6,16.2,1011.0,934.31,720.16
2018,6,21,13,15,947.5,104.5,4.7,16.2,996.0,906.15,701.61
2018,6,21,13,30,945.0,104.0,4.8,16.2,981.0,875.69,681.28
2018,6,21,13,45,942.0,102.5,4.9,16.2,959.0,841.73,658.24
2018,6,21,14,0,939.0,101.0,5.0,16.2,937.0,805.76,633.54
2018,6,21,14,15,934.5,99.5,5.0,16.2,909.0,766.86,605.94
2018,6,21,14,30,930.0,98.0,5.0,16.2,881.0,726.38,576.96
2018,6,21,14,45,923.5,96.0,5.0,16.2,846.5,682.74,543.75
2018,6,21,15,0,917.0,94.0,5.0,16.2,812.0,638.03,508.47
2018,6,21,15,15,906.5,92.5,5.0,16.2,771.5,590.67,470.34
2018,6,21,15,30,896.0,91.0,5.0,16.2,731.0,542.97,431.05
2018,6,21,15,45,882.5,88.5,4.85,16.15,686.0,492.84,388.71
2018,6,21,16,0,869.0,86.0,4.7,16.1,641.0,443.07,345.75
2018,6,21,16,15,851.5,84.0,4.7,16.0,593.0,392.8,301.82
2018,6,21,16,30,834.0,82.0,4.7,15.9,545.0,339.45,254.63
2018,6,21,16,45,811.5,79.0,4.65,15.85,495.0,289.35,209.52
2018,6,21,17,0,789.0,76.0,4.6,15.8,445.0,241.31,166.2
2018,6,21,17,15,757.5,73.0,4.55,15.65,393.5,193.92,124.84
2018,6,21,17,30,726.0,70.0,4.5,15.5,342.0,149.81,88.6
2018,6,21,17,45,681.0,65.5,4.45,15.35,291.0,106.68,57.93
2018,6,21,18,0,636.0,61.0,4.4,15.2,240.0,64.78,34.59
2018,6,21,18,15,569.0,55.5,4.25,15.0,192.0,38.11,28.29
2018,6,21,18,30,502.0,50.0,4.1,14.8,144.0,36.27,26.39
2018,6,21,18,45,397.5,42.0,3.95,14.6,102.5,32.04,22.13
2018,6,21,19,0,293.0,34.0,3.8,14.4,61.0,27.64,16.34
2018,6,21,19,15,174.0,21.5,3.7,14.25,35.0,17.12,0.0
2018,6,21,19,30,55.0,9.0,3.6,14.1,9.0,8.85,0.0
2018,6,21,19,45,27.5,4.5,3.55,14.0,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,45,47.5,7.5,3.0,12.85,8.5,0.0,0.0
2018,6,22,5,0,95.0,15.0,3.0,13.0,17.0,38.33,0.0
2018,6,22,5,15,211.5,26.0,2.95,13.25,45.5,103.15,38.16
2018,6,22,5,30,328.0,37.0,2.9,13.5,74.0,169.61,124.17
2018,6,22,5,45,419.5,45.0,2.85,13.75,116.0,229.97,179.65
2018,6,22,6,0,511.0,53.0,2.8,14.0,158.0,298.56,240.14
2018,6,22,6,15,571.0,59.5,2.65,14.25,206.5,358.27,292.46
2018,6,22,6,30,631.0,66.0,2.5,14.5,255.0,422.81,346.99
2018,6,22,6,45,672.0,70.5,2.35,14.7,305.5,478.64,392.8
2018,6,22,7,0,713.0,75.0,2.2,14.9,356.0,534.82,437.19
2018,6,22,7,15,743.5,78.5,2.15,15.2,407.0,587.57,477.47
2018,6,22,7,30,774.0,82.0,2.1,15.5,458.0,641.32,516.71
2018,6,22,7,45,796.5,85.5,2.05,15.75,508.0,689.95,549.89
2018,6,22,8,0,819.0,89.0,2.0,16.0,558.0,738.44,582.18
2018,6,22,8,15,836.5,91.5,2.0,16.25,605.5,781.37,610.17
2018,6,22,8,30,854.0,94.0,2.0,16.5,653.0,818.42,633.62
2018,6,22,8,45,868.0,96.0,1.95,16.8,697.0,855.54,656.24
2018,6,22,9,0,882.0,98.0,1.9,17.1,741.0,891.06,677.39
2018,6,22,9,15,891.5,100.0,1.95,17.35,780.0,920.69,695.52
2018,6,22,9,30,901.0,102.0,2.0,17.6,819.0,948.12,712.16
2018,6,22,9,45,908.0,104.0,2.0,17.85,852.5,970.82,725.05
2018,6,22,10,0,915.0,106.0,2.0,18.1,886.0,990.94,736.27
2018,6,22,10,15,921.0,107.5,2.1,18.3,914.0,1006.86,746.16
2018,6,22,10,30,927.0,109.0,2.2,18.5,942.0,1019.96,754.32
2018,6,22,10,45,931.0,109.5,2.3,18.65,963.0,1027.17,758.88
2018,6,22,11,0,935.0,110.0,2.4,18.8,984.0,1031.42,761.66
2018,6,22,11,15,938.0,110.5,2.5,18.85,998.0,1031.69,762.25
2018,6,22,11,30,941.0,111.0,2.6,18.9,1012.0,1028.96,761.0
2018,6,22,11,45,942.0,111.5,2.75,18.95,1019.0,1021.3,757.09
2018,6,22,12,0,943.0,112.0,2.9,19.0,1026.0,1010.73,751.3
2018,6,22,12,15,942.5,112.0,3.1,19.0,1025.0,995.41,742.9
2018,6,22,12,30,942.0,112.0,3.3,19.0,1024.0,977.37,732.58
2018,6,22,12,45,939.5,113.0,3.5,19.0,1016.0,955.83,719.77
2018,6,22,13,0,937.0,114.0,3.7,19.0,1008.0,931.79,705.1
2018,6,22,13,15,934.0,113.0,3.85,18.95,992.0,903.05,686.86
2018,6,22,13,30,931.0,112.0,4.0,18.9,976.0,872.09,666.9
2018,6,22,13,45,926.0,111.0,4.2,18.8,953.5,837.43,644.47
2018,6,22,14,0,921.0,110.0,4.4,18.7,931.0,800.94,620.58
2018,6,22,14,15,914.5,109.0,4.5,18.65,902.0,761.68,593.94
2018,6,22,14,30,908.0,108.0,4.6,18.6,873.0,721.02,565.92
2018,6,22,14,45,899.5,106.5,4.7,18.5,838.0,677.4,533.46
2018,6,22,15,0,891.0,105.0,4.8,18.4,803.0,632.9,499.36
2018,6,22,15,15,880.0,103.0,4.8,18.4,763.0,585.88,461.98
2018,6,22,15,30,869.0,101.0,4.8,18.4,723.0,538.6,423.52
2018,6,22,15,45,854.5,99.0,4.8,18.25,678.5,489.63,383.06
2018,6,22,16,0,840.0,97.0,4.8,18.1,634.0,437.23,339.01
2018,6,22,16,15,822.5,93.5,4.75,18.0,586.0,386.81,295.36
2018,6,22,16,30,805.0,90.0,4.7,17.9,538.0,337.62,251.9
2018,6,22,16,45,781.5,87.0,4.65,17.75,488.5,288.62,208.32
2018,6,22,17,0,758.0,84.0,4.6,17.6,439.0,241.81,166.6
2018,6,22,17,15,724.5,80.5,4.5,17.4,388.0,195.13,126.37
2018,6,22,17,30,691.0,77.0,4.4,17.2,337.0,148.42,88.35
2018,6,22,17,45,644.0,72.0,4.35,16.95,286.0,106.14,58.46
2018,6,22,18,0,597.0,67.0,4.3,16.7,235.0,68.81,38.48
2018,6,22,18,15,528.0,60.5,4.15,16.4,187.5,42.36,31.87
2018,6,22,18,30,459.0,54.0,4.0,16.1,140.0,39.9,29.43
2018,6,22,18,45,354.5,45.0,3.9,15.8,99.5,34.92,24.5
2018,6,22,19,0,250.0,36.0,3.8,15.5,59.0,28.16,16.72
2018,6,22,19,15,146.0,22.5,3.8,15.35,34.0,17.96,0.0
2018,6,22,19,30,42.0,9.0,3.8,15.2,9.0,8.85,0.0
2018,6,22,19,45,21.0,4.5,3.75,15.05,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,23,4,45,43.0,7.0,2.95,13.95,8.0,0.0,0.0
2018,6,23,5,0,86.0,14.0,3.0,14.1,16.0,35.05,0.0
2018,6,23,5,15,199.5,25.5,3.0,14.3,44.0,98.67,34.26
2018,6,23,5,30,313.0,37.0,3.0,14.5,72.0,164.21,119.53
2018,6,23,5,45,407.0,45.0,3.0,14.75,113.5,224.79,174.9
2018,6,23,6,0,501.0,53.0,3.0,15.0,155.0,293.82,235.55
2018,6,23,6,15,563.0,58.5,2.95,15.2,203.0,352.83,287.4
2018,6,23,6,30,625.0,64.0,2.9,15.4,251.0,416.83,341.81
2018,6,23,6,45,670.0,67.5,2.85,15.6,301.5,473.45,388.71
2018,6,23,7,0,715.0,71.0,2.8,15.8,352.0,531.02,434.87
2018,6,23,7,15,745.5,74.5,2.85,16.15,403.0,583.82,475.8
2018,6,23,7,30,776.0,78.0,2.9,16.5,454.0,637.64,515.73
2018,6,23,7,45,800.5,80.0,2.95,16.85,504.0,686.07,549.56
2018,6,23,8,0,825.0,82.0,3.0,17.2,554.0,729.92,579.38
2018,6,23,8,15,842.0,84.0,2.95,17.65,601.0,772.04,606.72
2018,6,23,8,30,859.0,86.0,2.9,18.1,648.0,813.19,632.83
2018,6,23,8,45,872.5,88.5,2.9,18.55,692.0,850.68,656.23
2018,6,23,9,0,886.0,91.0,2.9,19.0,736.0,886.53,678.2
2018,6,23,9,15,897.0,91.5,2.85,19.5,775.0,916.06,695.07
2018,6,23,9,30,908.0,92.0,2.8,20.0,814.0,943.46,710.35
2018,6,23,9,45,917.0,92.5,2.75,20.55,848.0,966.69,722.55
2018,6,23,10,0,926.0,93.0,2.7,21.1,882.0,987.39,733.02
2018,6,23,10,15,931.5,94.0,2.7,21.45,909.5,1002.59,740.87
2018,6,23,10,30,937.0,95.0,2.7,21.8,937.0,1014.94,746.96
2018,6,23,10,45,940.5,95.5,2.7,22.1,957.5,1021.89,749.77
2018,6,23,11,0,944.0,96.0,2.7,22.4,978.0,1025.84,750.8
2018,6,23,11,15,946.5,96.5,2.75,22.5,992.0,1025.8,750.43
2018,6,23,11,30,949.0,97.0,2.8,22.6,1006.0,1022.73,748.25
2018,6,23,11,45,949.5,98.5,2.9,22.75,1013.0,1015.71,743.93
2018,6,23,12,0,950.0,100.0,3.0,22.9,1020.0,1005.73,737.78
2018,6,23,12,15,949.5,100.0,3.1,22.8,1019.0,990.46,728.92
2018,6,23,12,30,949.0,100.0,3.2,22.7,1018.0,972.43,718.27
2018,6,23,12,45,947.5,100.0,3.35,22.6,1010.5,950.82,705.56
2018,6,23,13,0,946.0,100.0,3.5,22.5,1003.0,926.65,691.03
2018,6,23,13,15,943.5,99.5,3.55,22.4,988.0,898.7,673.2
2018,6,23,13,30,941.0,99.0,3.6,22.3,973.0,868.45,653.73
2018,6,23,13,45,937.5,98.5,3.7,22.15,951.5,835.23,632.45
2018,6,23,14,0,934.0,98.0,3.8,22.0,930.0,800.04,609.57
2018,6,23,14,15,928.5,97.0,3.8,21.85,902.0,761.12,583.38
2018,6,23,14,30,923.0,96.0,3.8,21.7,874.0,720.7,555.87
2018,6,23,14,45,915.0,95.0,3.8,21.55,839.5,677.33,524.43
2018,6,23,15,0,907.0,94.0,3.8,21.4,805.0,633.02,490.95
2018,6,23,15,15,896.5,92.0,3.8,21.4,764.5,585.66,454.14
2018,6,23,15,30,886.0,90.0,3.8,21.4,724.0,537.97,416.17
2018,6,23,15,45,874.0,88.0,3.65,21.1,680.5,489.46,376.78
2018,6,23,16,0,862.0,86.0,3.5,20.8,637.0,441.16,336.55
2018,6,23,16,15,845.0,83.5,3.4,20.5,589.5,390.96,294.0
2018,6,23,16,30,828.0,81.0,3.3,20.2,542.0,337.63,248.17
2018,6,23,16,45,805.5,78.0,3.2,19.9,492.0,287.79,204.55
2018,6,23,17,0,783.0,75.0,3.1,19.6,442.0,240.02,162.53
2018,6,23,17,15,751.5,72.0,2.95,19.1,391.0,192.86,122.3
2018,6,23,17,30,720.0,69.0,2.8,18.6,340.0,148.98,86.9
2018,6,23,17,45,673.5,65.0,2.7,18.1,289.0,103.14,54.42
2018,6,23,18,0,627.0,61.0,2.6,17.6,238.0,65.17,34.42
2018,6,23,18,15,558.0,55.5,2.45,17.2,190.0,38.03,27.97
2018,6,23,18,30,489.0,50.0,2.3,16.8,142.0,36.19,26.12
2018,6,23,18,45,382.0,42.0,2.15,16.4,101.0,31.95,21.91
2018,6,23,19,0,275.0,34.0,2.0,16.0,60.0,27.54,16.27
2018,6,23,19,15,163.0,21.5,1.95,15.8,34.5,17.09,0.0
2018,6,23,19,30,51.0,9.0,1.9,15.6,9.0,8.85,0.0
2018,6,23,19,45,25.5,4.5,1.85,15.4,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,24,4,45,36.0,5.5,3.35,14.45,6.5,0.0,0.0
2018,6,24,5,0,72.0,11.0,3.5,14.6,13.0,28.58,0.0
2018,6,24,5,15,158.0,24.0,3.65,14.75,38.5,84.23,26.7
2018,6,24,5,30,244.0,37.0,3.8,14.9,64.0,140.47,101.79
2018,6,24,5,45,242.0,44.5,3.9,15.1,82.5,157.96,122.43
2018,6,24,6,0,240.0,52.0,4.0,15.3,101.0,175.8,140.71
2018,6,24,6,15,120.0,59.5,4.1,15.5,84.0,129.04,103.82
2018,6,24,6,30,0.0,67.0,4.2,15.7,67.0,65.22,49.69
2018,6,24,6,45,0.0,83.0,4.25,15.9,83.0,81.31,63.21
2018,6,24,7,0,0.0,99.0,4.3,16.1,99.0,97.35,76.43
2018,6,24,7,15,3.0,126.0,4.3,16.25,127.5,126.87,100.72
2018,6,24,7,30,6.0,153.0,4.3,16.4,156.0,156.6,124.83
2018,6,24,7,45,13.0,173.5,4.3,16.55,180.5,182.51,145.65
2018,6,24,8,0,20.0,194.0,4.3,16.7,205.0,208.83,166.57
2018,6,24,8,15,70.0,219.0,4.3,16.85,263.5,282.1,226.24
2018,6,24,8,30,120.0,244.0,4.3,17.0,322.0,359.97,288.21
2018,6,24,8,45,153.0,260.0,4.3,17.15,366.5,407.47,325.09
2018,6,24,9,0,186.0,276.0,4.3,17.3,411.0,456.2,362.49
2018,6,24,9,15,269.5,278.0,4.25,17.35,485.5,545.23,431.45
2018,6,24,9,30,353.0,280.0,4.2,17.4,560.0,637.05,500.68
2018,6,24,9,45,557.5,225.0,4.15,17.5,689.5,778.34,608.28
2018,6,24,10,0,762.0,170.0,4.1,17.6,819.0,917.61,706.34
2018,6,24,10,15,770.5,173.0,4.05,17.65,847.5,935.37,716.35
2018,6,24,10,30,779.0,176.0,4.0,17.7,876.0,950.74,725.62
2018,6,24,10,45,837.5,151.5,3.95,17.75,920.0,984.14,747.33
2018,6,24,11,0,896.0,127.0,3.9,17.8,964.0,1010.46,763.94
2018,6,24,11,15,899.5,127.5,3.9,17.8,978.5,1011.21,763.73
2018,6,24,11,30,903.0,128.0,3.9,17.8,993.0,1009.07,761.89
2018,6,24,11,45,905.0,128.5,3.85,17.8,1000.5,1002.6,756.92
2018,6,24,12,0,907.0,129.0,3.8,17.8,1008.0,993.32,750.18
2018,6,24,12,15,910.0,127.5,3.8,17.8,1009.0,980.28,741.34
2018,6,24,12,30,913.0,126.0,3.8,17.8,1010.0,964.53,730.76
2018,6,24,12,45,916.0,123.0,3.75,17.8,1003.5,944.69,717.14
2018,6,24,13,0,919.0,120.0,3.7,17.8,997.0,922.23,701.81
2018,6,24,13,15,915.5,119.5,3.7,17.8,981.5,894.03,682.81
2018,6,24,13,30,912.0,119.0,3.7,17.8,966.0,863.67,662.3
2018,6,24,13,45,906.0,118.5,3.7,17.75,943.0,829.29,638.99
2018,6,24,14,0,900.0,118.0,3.7,17.7,920.0,793.18,614.33
2018,6,24,14,15,892.0,117.0,3.65,17.65,890.5,753.59,586.77
2018,6,24,14,30,884.0,116.0,3.6,17.6,861.0,712.75,557.93
2018,6,24,14,45,874.0,115.0,3.6,17.55,826.0,669.56,525.39
2018,6,24,15,0,864.0,114.0,3.6,17.5,791.0,625.64,491.63
2018,6,24,15,15,852.5,111.5,3.6,17.5,751.0,579.03,455.0
2018,6,24,15,30,841.0,109.0,3.6,17.5,711.0,532.23,417.36
2018,6,24,15,45,824.0,106.5,3.55,17.3,666.0,479.27,374.36
2018,6,24,16,0,807.0,104.0,3.5,17.1,621.0,430.48,333.47
2018,6,24,16,15,785.5,102.0,3.5,16.95,573.5,381.44,291.5
2018,6,24,16,30,764.0,100.0,3.5,16.8,526.0,334.03,250.03
2018,6,24,16,45,737.5,96.5,3.45,16.65,476.0,285.73,207.5
2018,6,24,17,0,711.0,93.0,3.4,16.5,426.0,236.46,164.27
2018,6,24,17,15,676.0,88.0,3.35,16.35,375.5,190.23,124.67
2018,6,24,17,30,641.0,83.0,3.3,16.2,325.0,147.6,90.07
2018,6,24,17,45,593.0,77.5,3.3,16.05,275.5,107.17,61.38
2018,6,24,18,0,545.0,72.0,3.3,15.9,226.0,71.78,42.08
2018,6,24,18,15,481.0,64.0,3.15,15.75,180.0,45.36,34.62
2018,6,24,18,30,417.0,56.0,3.0,15.6,134.0,41.69,31.08
2018,6,24,18,45,327.0,45.0,2.9,15.5,95.0,34.1,23.86
2018,6,24,19,0,237.0,34.0,2.8,15.4,56.0,26.44,15.47
2018,6,24,19,15,140.5,21.0,2.7,15.3,32.0,16.65,0.0
2018,6,24,19,30,44.0,8.0,2.6,15.2,8.0,7.86,0.0
2018,6,24,19,45,22.0,4.0,2.5,15.15,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,4,45,28.5,5.5,3.85,14.25,6.0,0.0,0.0
2018,6,25,5,0,57.0,11.0,4.0,14.4,12.0,24.83,0.0
2018,6,25,5,15,101.0,19.5,4.05,14.55,28.0,61.12,16.49
2018,6,25,5,30,145.0,28.0,4.1,14.7,44.0,94.26,67.0
2018,6,25,5,45,140.0,35.5,4.15,14.8,57.0,106.41,81.37
2018,6,25,6,0,135.0,43.0,4.2,14.9,70.0,111.26,87.76
2018,6,25,6,15,67.5,46.5,4.05,15.0,60.0,82.89,65.09
2018,6,25,6,30,0.0,50.0,3.9,15.1,50.0,48.3,35.51
2018,6,25,6,45,0.0,60.0,3.8,15.2,60.0,57.98,43.7
2018,6,25,7,0,0.0,70.0,3.7,15.3,70.0,67.67,51.76
2018,6,25,7,15,0.0,89.5,3.6,15.45,89.5,87.02,67.77
2018,6,25,7,30,0.0,109.0,3.5,15.6,109.0,106.58,83.74
2018,6,25,7,45,1.0,116.5,3.4,15.8,117.0,114.6,90.02
2018,6,25,8,0,2.0,124.0,3.3,16.0,125.0,122.72,96.33
2018,6,25,8,15,4.0,145.5,3.3,16.15,148.0,145.89,114.91
2018,6,25,8,30,6.0,167.0,3.3,16.3,171.0,169.16,133.35
2018,6,25,8,45,9.0,197.5,3.25,16.45,204.0,202.55,159.68
2018,6,25,9,0,12.0,228.0,3.2,16.6,237.0,236.04,185.73
2018,6,25,9,15,15.0,248.5,3.3,16.65,260.0,259.36,203.66
2018,6,25,9,30,18.0,269.0,3.4,16.7,283.0,282.69,221.51
2018,6,25,9,45,23.0,294.5,3.45,16.8,313.5,312.98,244.62
2018,6,25,10,0,28.0,320.0,3.5,16.9,344.0,351.14,273.52
2018,6,25,10,15,47.5,358.5,3.6,16.95,400.5,408.96,317.69
2018,6,25,10,30,67.0,397.0,3.7,17.0,457.0,466.6,361.04
2018,6,25,10,45,76.5,408.5,3.75,17.05,478.5,486.19,375.37
2018,6,25,11,0,86.0,420.0,3.8,17.1,500.0,505.44,389.57
2018,6,25,11,15,191.0,389.5,3.85,17.1,571.0,580.73,449.16
2018,6,25,11,30,296.0,359.0,3.9,17.1,642.0,653.17,505.38
2018,6,25,11,45,508.5,281.5,3.95,17.1,772.0,779.37,602.82
2018,6,25,12,0,721.0,204.0,4.0,17.1,902.0,896.37,688.08
2018,6,25,12,15,757.0,188.0,4.1,17.15,920.5,899.17,689.54
2018,6,25,12,30,793.0,172.0,4.2,17.2,939.0,901.43,691.53
2018,6,25,12,45,804.0,169.0,4.3,17.2,941.5,890.29,684.31
2018,6,25,13,0,815.0,166.0,4.4,17.2,944.0,876.52,675.7
2018,6,25,13,15,765.0,189.0,4.45,17.2,910.0,832.78,645.43
2018,6,25,13,30,715.0,212.0,4.5,17.2,876.0,789.53,615.38
2018,6,25,13,45,737.0,195.5,4.6,17.15,866.0,766.96,600.47
2018,6,25,14,0,759.0,179.0,4.7,17.1,856.0,742.48,583.89
2018,6,25,14,15,833.0,138.5,4.8,17.05,859.5,730.92,576.84
2018,6,25,14,30,907.0,98.0,4.9,17.0,863.0,712.36,564.49
2018,6,25,14,45,900.5,96.5,5.0,16.95,829.5,670.16,532.8
2018,6,25,15,0,894.0,95.0,5.1,16.9,796.0,626.91,499.1
2018,6,25,15,15,883.5,93.0,5.1,16.9,756.5,580.11,461.46
2018,6,25,15,30,873.0,91.0,5.1,16.9,717.0,533.01,422.71
2018,6,25,15,45,861.0,89.0,5.2,16.7,674.0,485.08,382.87
2018,6,25,16,0,849.0,87.0,5.3,16.5,631.0,437.38,342.1
2018,6,25,16,15,833.0,84.5,5.4,16.35,584.5,388.15,299.07
2018,6,25,16,30,817.0,82.0,5.5,16.2,538.0,335.7,252.63
2018,6,25,16,45,794.0,79.0,5.55,16.05,488.0,286.23,208.09
2018,6,25,17,0,771.0,76.0,5.6,15.9,438.0,238.86,165.34
2018,6,25,17,15,740.5,73.0,5.65,15.7,388.0,192.43,124.64
2018,6,25,17,30,710.0,70.0,5.7,15.5,338.0,149.17,88.85
2018,6,25,17,45,665.5,65.5,5.75,15.3,287.5,103.44,55.61
2018,6,25,18,0,621.0,61.0,5.8,15.1,237.0,65.45,34.95
2018,6,25,18,15,556.5,55.0,5.75,14.9,189.5,37.56,27.81
2018,6,25,18,30,492.0,49.0,5.7,14.7,142.0,35.23,25.49
2018,6,25,18,45,392.0,41.5,5.6,14.5,102.0,31.41,21.62
2018,6,25,19,0,292.0,34.0,5.5,14.3,62.0,27.48,16.4
2018,6,25,19,15,173.5,21.5,5.45,14.2,35.5,17.07,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.1,9.0,8.85,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.0,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,4,45,36.0,7.5,4.25,13.05,8.0,0.0,0.0
2018,6,26,5,0,72.0,15.0,4.3,13.2,16.0,32.39,0.0
2018,6,26,5,15,179.0,27.5,4.3,13.4,43.5,94.3,25.56
2018,6,26,5,30,286.0,40.0,4.3,13.6,71.0,158.36,115.14
2018,6,26,5,45,295.0,49.5,4.35,13.75,95.5,184.5,144.03
2018,6,26,6,0,304.0,59.0,4.4,13.9,120.0,211.96,170.97
2018,6,26,6,15,164.0,81.0,4.3,14.1,115.0,176.49,144.02
2018,6,26,6,30,24.0,103.0,4.2,14.3,110.0,121.95,98.06
2018,6,26,6,45,27.5,123.5,4.15,14.45,133.0,146.43,118.66
2018,6,26,7,0,31.0,144.0,4.1,14.6,156.0,171.0,138.89
2018,6,26,7,15,84.5,171.0,4.05,14.7,210.5,235.8,193.04
2018,6,26,7,30,138.0,198.0,4.0,14.8,265.0,312.4,255.66
2018,6,26,7,45,196.0,217.0,3.95,14.95,323.0,379.18,309.39
2018,6,26,8,0,254.0,236.0,3.9,15.1,381.0,458.44,371.69
2018,6,26,8,15,270.0,255.5,3.9,15.2,421.0,499.46,402.39
2018,6,26,8,30,286.0,275.0,3.9,15.3,461.0,540.66,432.93
2018,6,26,8,45,288.0,295.0,3.9,15.45,493.5,570.43,453.94
2018,6,26,9,0,290.0,315.0,3.9,15.6,526.0,599.29,474.1
2018,6,26,9,15,263.5,340.5,3.9,15.7,540.0,607.37,477.78
2018,6,26,9,30,237.0,366.0,3.9,15.8,554.0,613.19,479.88
2018,6,26,9,45,232.5,384.5,3.95,15.9,575.5,621.59,485.02
2018,6,26,10,0,228.0,403.0,4.0,16.0,597.0,637.74,495.71
2018,6,26,10,15,206.0,419.0,4.0,16.05,598.5,633.29,490.72
2018,6,26,10,30,184.0,435.0,4.0,16.1,600.0,627.55,484.94
2018,6,26,10,45,162.5,446.5,4.05,16.15,595.0,616.51,475.59
2018,6,26,11,0,141.0,458.0,4.1,16.2,590.0,604.62,465.66
2018,6,26,11,15,120.0,457.5,4.1,16.25,571.0,580.35,446.78
2018,6,26,11,30,99.0,457.0,4.1,16.3,552.0,550.78,424.08
2018,6,26,11,45,74.0,439.0,4.15,16.35,510.0,505.58,389.79
2018,6,26,12,0,49.0,421.0,4.2,16.4,468.0,460.94,355.72
2018,6,26,12,15,48.0,419.0,4.2,16.45,465.0,455.25,351.49
2018,6,26,12,30,47.0,417.0,4.2,16.5,462.0,449.47,347.08
2018,6,26,12,45,110.5,421.0,4.25,16.55,526.5,508.54,393.73
2018,6,26,13,0,174.0,425.0,4.3,16.6,591.0,562.55,435.75
2018,6,26,13,15,465.0,305.5,4.4,16.65,739.5,689.16,538.58
2018,6,26,13,30,756.0,186.0,4.5,16.7,888.0,799.08,624.36
2018,6,26,13,45,853.0,140.0,4.55,16.75,914.5,807.72,630.65
2018,6,26,14,0,950.0,94.0,4.6,16.8,941.0,809.4,632.64
2018,6,26,14,15,945.0,92.5,4.7,16.8,912.5,769.89,605.19
2018,6,26,14,30,940.0,91.0,4.8,16.8,884.0,728.79,576.47
2018,6,26,14,45,933.0,89.5,4.85,16.8,849.5,685.0,543.91
2018,6,26,15,0,926.0,88.0,4.9,16.8,815.0,640.14,508.86
2018,6,26,15,15,916.0,86.5,4.9,16.8,774.5,592.74,470.85
2018,6,26,15,30,906.0,85.0,4.9,16.8,734.0,544.93,431.62
2018,6,26,15,45,893.5,82.5,5.0,16.65,689.5,494.85,390.09
2018,6,26,16,0,881.0,80.0,5.1,16.5,645.0,445.02,347.6
2018,6,26,16,15,864.0,78.0,5.15,16.4,597.0,394.38,303.3
2018,6,26,16,30,847.0,76.0,5.2,16.3,549.0,344.8,258.97
2018,6,26,16,45,825.0,73.5,5.2,16.15,498.5,294.65,213.78
2018,6,26,17,0,803.0,71.0,5.2,16.0,448.0,242.12,166.71
2018,6,26,17,15,756.0,70.5,5.25,15.85,393.0,193.29,124.58
2018,6,26,17,30,709.0,70.0,5.3,15.7,338.0,149.25,88.86
2018,6,26,17,45,557.0,74.0,5.3,15.5,265.5,101.53,58.21
2018,6,26,18,0,405.0,78.0,5.3,15.3,193.0,72.77,46.29
2018,6,26,18,15,292.5,65.0,5.2,15.1,139.5,46.6,35.81
2018,6,26,18,30,180.0,52.0,5.1,14.9,86.0,42.12,31.53
2018,6,26,18,45,180.0,38.5,5.05,14.7,64.0,28.78,19.33
2018,6,26,19,0,180.0,25.0,5.0,14.5,42.0,19.01,9.62
2018,6,26,19,15,123.5,17.0,4.95,14.4,26.0,13.26,0.0
2018,6,26,19,30,67.0,9.0,4.9,14.3,10.0,8.85,0.0
2018,6,26,19,45,33.5,4.5,4.8,14.2,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,27,4,45,12.0,4.0,4.3,13.45,4.0,0.0,0.0
2018,6,27,5,0,24.0,8.0,4.4,13.5,8.0,13.72,0.0
2018,6,27,5,15,76.0,17.5,4.4,13.6,24.5,45.93,8.15
2018,6,27,5,30,128.0,27.0,4.4,13.7,41.0,86.99,61.46
2018,6,27,5,45,166.5,32.5,4.4,13.85,60.0,112.35,86.23
2018,6,27,6,0,205.0,38.0,4.4,14.0,79.0,141.97,113.48
2018,6,27,6,15,102.5,38.5,4.35,14.15,59.0,94.92,75.64
2018,6,27,6,30,0.0,39.0,4.3,14.3,39.0,37.65,26.56
2018,6,27,6,45,0.0,45.0,4.3,14.45,45.0,43.46,31.5
2018,6,27,7,0,0.0,51.0,4.3,14.6,51.0,49.27,36.34
2018,6,27,7,15,0.0,67.5,4.3,14.75,67.5,65.25,49.69
2018,6,27,7,30,0.0,84.0,4.3,14.9,84.0,81.25,62.89
2018,6,27,7,45,0.0,95.0,4.3,15.05,95.0,92.15,71.7
2018,6,27,8,0,0.0,106.0,4.3,15.2,106.0,103.05,80.42
2018,6,27,8,15,0.0,117.5,4.35,15.3,117.5,114.44,89.5
2018,6,27,8,30,0.0,129.0,4.4,15.4,129.0,125.82,98.51
2018,6,27,8,45,0.0,137.0,4.45,15.55,137.0,133.69,104.58
2018,6,27,9,0,0.0,145.0,4.5,15.7,145.0,141.56,110.63
2018,6,27,9,15,1.0,150.5,4.5,15.75,151.5,147.83,115.47
2018,6,27,9,30,2.0,156.0,4.5,15.8,158.0,154.14,120.34
2018,6,27,9,45,2.5,158.5,4.55,15.9,161.0,157.03,122.42
2018,6,27,10,0,3.0,161.0,4.6,16.0,164.0,159.94,124.53
2018,6,27,10,15,3.5,162.0,4.65,16.05,165.5,161.37,125.51
2018,6,27,10,30,4.0,163.0,4.7,16.1,167.0,162.8,126.5
2018,6,27,10,45,5.0,172.0,4.75,16.1,177.0,172.57,134.22
2018,6,27,11,0,6.0,181.0,4.8,16.1,187.0,182.31,141.88
2018,6,27,11,15,8.5,202.5,4.85,16.15,211.0,205.72,160.4
2018,6,27,11,30,11.0,224.0,4.9,16.2,235.0,229.01,178.71
2018,6,27,11,45,11.0,229.5,5.0,16.2,240.5,234.06,182.59
2018,6,27,12,0,11.0,235.0,5.1,16.2,246.0,239.03,186.47
2018,6,27,12,15,11.5,241.0,5.15,16.2,252.5,244.88,191.06
2018,6,27,12,30,12.0,247.0,5.2,16.2,259.0,250.63,195.6
2018,6,27,12,45,13.5,266.5,5.25,16.2,279.5,270.22,211.0
2018,6,27,13,0,15.0,286.0,5.3,16.2,300.0,289.55,226.17
2018,6,27,13,15,18.5,306.0,5.4,16.2,323.0,310.78,242.9
2018,6,27,13,30,22.0,326.0,5.5,16.2,346.0,331.55,259.27
2018,6,27,13,45,55.0,283.5,5.55,16.15,332.5,314.52,247.63
2018,6,27,14,0,88.0,241.0,5.6,16.1,319.0,295.67,234.42
2018,6,27,14,15,159.0,200.0,5.7,16.05,336.0,302.07,241.99
2018,6,27,14,30,230.0,159.0,5.8,16.0,353.0,303.72,245.33
2018,6,27,14,45,228.0,156.0,5.85,15.95,341.5,289.07,233.34
2018,6,27,15,0,226.0,153.0,5.9,15.9,330.0,274.25,221.1
2018,6,27,15,15,224.0,159.5,5.9,15.9,327.5,267.74,215.22
2018,6,27,15,30,222.0,166.0,5.9,15.9,325.0,264.65,211.94
2018,6,27,15,45,219.5,167.0,6.1,15.7,316.0,253.05,202.0
2018,6,27,16,0,217.0,168.0,6.3,15.5,307.0,241.39,191.84
2018,6,27,16,15,218.0,167.5,6.35,15.3,298.0,229.68,181.4
2018,6,27,16,30,219.0,167.0,6.4,15.1,289.0,217.63,170.5
2018,6,27,16,45,255.5,163.0,6.45,14.95,292.5,212.17,163.88
2018,6,27,17,0,292.0,159.0,6.5,14.8,296.0,202.95,153.68
2018,6,27,17,15,328.5,141.0,6.5,14.6,278.5,178.66,130.93
2018,6,27,17,30,365.0,123.0,6.5,14.4,261.0,146.05,101.81
2018,6,27,17,45,373.5,104.5,6.5,14.2,227.5,112.35,74.96
2018,6,27,18,0,382.0,86.0,6.5,14.0,194.0,78.28,51.73
2018,6,27,18,15,350.5,73.0,6.45,13.9,157.0,52.82,41.51
2018,6,27,18,30,319.0,60.0,6.4,13.8,120.0,44.49,33.76
2018,6,27,18,45,271.0,47.5,6.3,13.65,88.0,36.09,25.76
2018,6,27,19,0,223.0,35.0,6.2,13.5,56.0,27.25,16.31
2018,6,27,19,15,134.0,22.0,6.2,13.5,32.5,17.49,0.0
2018,6,27,19,30,45.0,9.0,6.2,13.5,9.0,8.85,0.0
2018,6,27,19,45,22.5,4.5,6.2,13.5,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,13.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.7,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,13.8,0.0,0.0,0.0
2018,6,28,4,45,23.5,6.5,6.5,13.9,7.0,0.0,0.0
2018,6,28,5,0,47.0,13.0,6.6,14.0,14.0,24.21,0.0
2018,6,28,5,15,140.0,26.0,6.7,14.15,39.0,80.4,15.17
2018,6,28,5,30,233.0,39.0,6.8,14.3,64.0,138.86,100.06
2018,6,28,5,45,278.0,50.5,6.9,14.45,95.0,178.8,139.36
2018,6,28,6,0,323.0,62.0,7.0,14.6,126.0,223.36,180.3
2018,6,28,6,15,353.0,77.0,7.0,14.75,165.5,269.13,221.62
2018,6,28,6,30,383.0,92.0,7.0,14.9,205.0,317.23,263.94
2018,6,28,6,45,514.0,89.0,7.0,15.05,270.5,407.23,340.76
2018,6,28,7,0,645.0,86.0,7.0,15.2,336.0,505.29,422.88
2018,6,28,7,15,547.0,117.5,7.0,15.25,350.5,503.06,419.8
2018,6,28,7,30,449.0,149.0,7.0,15.3,365.0,488.15,405.83
2018,6,28,7,45,493.5,157.5,7.0,15.4,418.0,545.86,452.14
2018,6,28,8,0,538.0,166.0,7.0,15.5,471.0,605.7,499.17
2018,6,28,8,15,675.5,134.0,6.95,15.65,550.5,700.84,574.33
2018,6,28,8,30,813.0,102.0,6.9,15.8,630.0,795.76,644.96
2018,6,28,8,45,829.5,103.5,6.8,15.9,674.0,833.49,670.9
2018,6,28,9,0,846.0,105.0,6.7,16.0,718.0,864.68,691.89
2018,6,28,9,15,856.5,106.5,6.6,16.1,756.5,893.99,711.34
2018,6,28,9,30,867.0,108.0,6.5,16.2,795.0,921.27,729.16
2018,6,28,9,45,875.5,109.0,6.4,16.25,828.0,943.91,743.67
2018,6,28,10,0,884.0,110.0,6.3,16.3,861.0,964.14,756.4
2018,6,28,10,15,890.0,111.5,6.25,16.35,888.5,979.92,766.23
2018,6,28,10,30,896.0,113.0,6.2,16.4,916.0,992.99,774.18
2018,6,28,10,45,899.5,114.5,6.15,16.45,937.0,1000.81,778.47
2018,6,28,11,0,903.0,116.0,6.1,16.5,958.0,1005.74,780.84
2018,6,28,11,15,905.5,116.5,6.05,16.45,971.5,1005.76,780.15
2018,6,28,11,30,908.0,117.0,6.0,16.4,985.0,1002.88,777.54
2018,6,28,11,45,909.5,117.0,5.95,16.4,992.0,995.66,771.83
2018,6,28,12,0,911.0,117.0,5.9,16.4,999.0,985.61,764.26
2018,6,28,12,15,913.0,116.0,5.95,16.4,999.5,972.29,755.1
2018,6,28,12,30,915.0,115.0,6.0,16.4,1000.0,956.27,744.08
2018,6,28,12,45,918.0,111.5,6.05,16.4,993.5,936.09,730.13
2018,6,28,13,0,921.0,108.0,6.1,16.4,987.0,913.29,714.33
2018,6,28,13,15,918.5,107.5,6.15,16.35,972.5,886.07,695.44
2018,6,28,13,30,916.0,107.0,6.2,16.3,958.0,856.61,674.86
2018,6,28,13,45,910.5,107.0,6.3,16.25,936.0,823.11,651.43
2018,6,28,14,0,905.0,107.0,6.4,16.2,914.0,787.83,626.49
2018,6,28,14,15,898.5,106.0,6.4,16.1,885.5,749.26,598.66
2018,6,28,14,30,892.0,105.0,6.4,16.0,857.0,709.31,569.59
2018,6,28,14,45,883.5,103.5,6.4,15.95,823.0,666.4,536.09
2018,6,28,15,0,875.0,102.0,6.4,15.9,789.0,622.63,501.0
2018,6,28,15,15,863.5,100.5,6.4,15.9,749.5,576.51,463.25
2018,6,28,15,30,852.0,99.0,6.4,15.9,710.0,530.18,424.53
2018,6,28,15,45,837.0,97.5,6.45,15.65,666.5,482.19,384.07
2018,6,28,16,0,822.0,96.0,6.5,15.4,623.0,430.81,340.01
2018,6,28,16,15,803.0,93.5,6.5,15.3,576.0,381.52,296.44
2018,6,28,16,30,784.0,91.0,6.5,15.2,529.0,333.59,253.25
2018,6,28,16,45,759.0,88.0,6.5,15.1,479.5,285.09,209.37
2018,6,28,17,0,734.0,85.0,6.5,15.0,430.0,238.93,167.57
2018,6,28,17,15,701.5,81.0,6.5,14.8,380.0,189.75,124.63
2018,6,28,17,30,669.0,77.0,6.5,14.6,330.0,146.96,89.16
2018,6,28,17,45,623.5,72.0,6.5,14.45,280.5,105.69,59.31
2018,6,28,18,0,578.0,67.0,6.5,14.3,231.0,69.2,39.14
2018,6,28,18,15,514.0,60.0,6.4,14.2,184.5,41.77,31.64
2018,6,28,18,30,450.0,53.0,6.3,14.1,138.0,38.81,28.72
2018,6,28,18,45,354.5,44.0,6.2,13.95,99.0,33.78,23.73
2018,6,28,19,0,259.0,35.0,6.1,13.8,60.0,27.26,16.31
2018,6,28,19,15,152.0,22.0,6.0,13.75,34.5,17.49,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.7,9.0,8.85,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.65,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,29,4,45,32.0,5.0,2.1,13.2,5.5,0.0,0.0
2018,6,29,5,0,64.0,10.0,2.0,13.3,11.0,25.33,0.0
2018,6,29,5,15,186.5,22.5,1.95,13.5,39.0,88.77,13.17
2018,6,29,5,30,309.0,35.0,1.9,13.7,67.0,159.0,113.81
2018,6,29,5,45,391.0,43.0,1.85,13.9,106.0,214.19,165.78
2018,6,29,6,0,473.0,51.0,1.8,14.1,145.0,276.79,221.12
2018,6,29,6,15,522.5,59.0,1.7,14.3,190.0,331.18,268.87
2018,6,29,6,30,572.0,67.0,1.6,14.5,235.0,389.56,318.21
2018,6,29,6,45,640.0,68.0,1.55,14.7,289.0,453.8,370.75
2018,6,29,7,0,708.0,69.0,1.5,14.9,343.0,521.04,423.83
2018,6,29,7,15,738.5,72.5,1.55,15.15,393.5,573.55,464.09
2018,6,29,7,30,769.0,76.0,1.6,15.4,444.0,627.11,503.61
2018,6,29,7,45,792.5,78.0,1.6,15.65,493.5,674.63,536.07
2018,6,29,8,0,816.0,80.0,1.6,15.9,543.0,717.57,564.55
2018,6,29,8,15,834.0,82.0,1.75,16.1,590.0,760.33,593.87
2018,6,29,8,30,852.0,84.0,1.9,16.3,637.0,802.23,622.26
2018,6,29,8,45,866.0,86.5,2.0,16.5,681.5,840.15,647.16
2018,6,29,9,0,880.0,89.0,2.1,16.7,726.0,876.48,670.81
2018,6,29,9,15,888.5,91.0,2.25,16.85,764.5,905.5,689.93
2018,6,29,9,30,897.0,93.0,2.4,17.0,803.0,932.28,707.58
2018,6,29,9,45,901.5,96.0,2.55,17.1,835.5,954.02,721.95
2018,6,29,10,0,906.0,99.0,2.7,17.2,868.0,973.09,734.61
2018,6,29,10,15,911.5,100.5,2.8,17.3,896.0,988.78,744.62
2018,6,29,10,30,917.0,102.0,2.9,17.4,924.0,1001.68,752.87
2018,6,29,10,45,920.5,102.5,3.0,17.45,944.0,1008.71,757.45
2018,6,29,11,0,924.0,103.0,3.1,17.5,964.0,1012.81,760.22
2018,6,29,11,15,926.0,104.0,3.15,17.55,978.0,1012.99,760.08
2018,6,29,11,30,928.0,105.0,3.2,17.6,992.0,1010.2,758.09
2018,6,29,11,45,929.5,105.0,3.3,17.6,999.0,1002.97,753.79
2018,6,29,12,0,931.0,105.0,3.4,17.6,1006.0,992.84,747.64
2018,6,29,12,15,930.5,106.0,3.5,17.6,1006.0,978.98,739.02
2018,6,29,12,30,930.0,107.0,3.6,17.6,1006.0,962.39,728.58
2018,6,29,12,45,928.0,107.0,3.75,17.6,998.0,940.84,715.07
2018,6,29,13,0,926.0,107.0,3.9,17.6,990.0,916.81,699.77
2018,6,29,13,15,924.5,106.0,4.0,17.6,976.0,889.86,682.08
2018,6,29,13,30,923.0,105.0,4.1,17.6,962.0,860.61,662.67
2018,6,29,13,45,921.0,102.5,4.2,17.55,941.0,827.36,640.41
2018,6,29,14,0,919.0,100.0,4.3,17.5,920.0,792.1,616.52
2018,6,29,14,15,913.5,98.5,4.35,17.45,891.5,753.34,589.82
2018,6,29,14,30,908.0,97.0,4.4,17.4,863.0,713.09,561.74
2018,6,29,14,45,901.0,95.0,4.5,17.3,829.0,670.1,530.16
2018,6,29,15,0,894.0,93.0,4.6,17.2,795.0,626.1,496.36
2018,6,29,15,15,883.5,91.5,4.6,17.2,755.5,579.77,459.36
2018,6,29,15,30,873.0,90.0,4.6,17.2,716.0,533.12,421.23
2018,6,29,15,45,859.5,88.0,4.7,17.0,672.5,484.48,381.14
2018,6,29,16,0,846.0,86.0,4.8,16.8,629.0,436.19,340.19
2018,6,29,16,15,828.0,84.5,4.8,16.7,582.0,387.19,297.44
2018,6,29,16,30,810.0,83.0,4.8,16.6,535.0,335.16,251.52
2018,6,29,16,45,785.5,80.0,4.85,16.5,485.0,285.53,207.15
2018,6,29,17,0,761.0,77.0,4.9,16.4,435.0,238.16,164.66
2018,6,29,17,15,728.0,74.0,4.85,16.2,384.5,191.67,124.19
2018,6,29,17,30,695.0,71.0,4.8,16.0,334.0,148.59,88.77
2018,6,29,17,45,648.0,67.0,4.7,15.8,284.0,103.63,56.23
2018,6,29,18,0,601.0,63.0,4.6,15.6,234.0,66.69,36.24
2018,6,29,18,15,535.0,57.0,4.55,15.4,187.0,39.19,29.21
2018,6,29,18,30,469.0,51.0,4.5,15.2,140.0,36.98,26.99
2018,6,29,18,45,368.5,42.5,4.45,15.0,100.0,32.32,22.37
2018,6,29,19,0,268.0,34.0,4.4,14.8,60.0,27.43,16.38
2018,6,29,19,15,158.5,21.5,4.4,14.75,34.5,17.06,0.0
2018,6,29,19,30,49.0,9.0,4.4,14.7,9.0,8.85,0.0
2018,6,29,19,45,24.5,4.5,4.35,14.6,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,30,4,45,41.5,5.0,1.15,14.75,5.5,0.0,0.0
2018,6,30,5,0,83.0,10.0,1.3,14.9,11.0,29.84,0.0
2018,6,30,5,15,224.5,20.5,1.4,15.15,40.0,97.32,9.67
2018,6,30,5,30,366.0,31.0,1.5,15.4,69.0,173.71,122.74
2018,6,30,5,45,456.0,38.0,1.65,15.6,111.0,232.92,178.54
2018,6,30,6,0,546.0,45.0,1.8,15.8,153.0,300.55,238.04
2018,6,30,6,15,605.0,50.0,1.85,16.05,201.0,356.81,287.53
2018,6,30,6,30,664.0,55.0,1.9,16.3,249.0,420.5,341.36
2018,6,30,6,45,704.0,59.0,1.95,16.6,299.5,476.68,387.49
2018,6,30,7,0,744.0,63.0,2.0,16.9,350.0,535.27,433.9
2018,6,30,7,15,772.5,65.5,2.0,17.25,400.5,586.74,473.07
2018,6,30,7,30,801.0,68.0,2.0,17.6,451.0,639.1,510.73
2018,6,30,7,45,822.0,71.0,1.95,17.95,501.0,682.83,539.83
2018,6,30,8,0,843.0,74.0,1.9,18.3,551.0,730.59,571.16
2018,6,30,8,15,859.0,76.0,1.9,18.7,598.0,772.75,598.03
2018,6,30,8,30,875.0,78.0,1.9,19.1,645.0,813.85,623.73
2018,6,30,8,45,887.0,80.0,1.85,19.45,688.5,850.24,645.41
2018,6,30,9,0,899.0,82.0,1.8,19.8,732.0,884.89,665.57
2018,6,30,9,15,908.5,83.0,1.9,19.95,771.0,914.24,684.14
2018,6,30,9,30,918.0,84.0,2.0,20.1,810.0,941.37,701.25
2018,6,30,9,45,924.5,86.0,2.05,20.25,844.0,964.39,715.09
2018,6,30,10,0,931.0,88.0,2.1,20.4,878.0,984.77,727.27
2018,6,30,10,15,936.0,89.5,2.25,20.45,905.5,1000.41,737.84
2018,6,30,10,30,941.0,91.0,2.4,20.5,933.0,1013.17,746.64
2018,6,30,10,45,944.0,92.0,2.5,20.5,954.0,1020.5,751.6
2018,6,30,11,0,947.0,93.0,2.6,20.5,975.0,1024.81,754.75
2018,6,30,11,15,949.0,94.0,2.75,20.5,989.5,1025.1,755.88
2018,6,30,11,30,951.0,95.0,2.9,20.5,1004.0,1022.33,755.08
2018,6,30,11,45,951.5,96.0,3.0,20.5,1011.0,1015.09,750.96
2018,6,30,12,0,952.0,97.0,3.1,20.5,1018.0,1004.88,744.98
2018,6,30,12,15,784.5,177.0,3.15,20.45,936.0,914.49,684.99
2018,6,30,12,30,617.0,257.0,3.2,20.4,854.0,823.9,623.24
2018,6,30,12,45,498.5,300.0,3.3,20.35,779.5,743.61,565.17
2018,6,30,13,0,380.0,343.0,3.4,20.3,705.0,665.71,507.47
2018,6,30,13,15,480.0,293.0,3.4,20.25,743.5,690.53,528.89
2018,6,30,13,30,580.0,243.0,3.4,20.2,782.0,708.23,544.33
2018,6,30,13,45,581.5,240.0,3.4,20.15,769.5,686.08,528.35
2018,6,30,14,0,583.0,237.0,3.4,20.1,757.0,662.6,511.49
2018,6,30,14,15,745.0,168.5,3.45,20.05,811.0,694.94,538.36
2018,6,30,14,30,907.0,100.0,3.5,20.0,865.0,715.28,554.85
2018,6,30,14,45,898.0,98.5,3.5,19.9,830.0,671.49,522.44
2018,6,30,15,0,889.0,97.0,3.5,19.8,795.0,626.85,488.55
2018,6,30,15,15,878.5,95.0,3.5,19.8,755.5,580.26,452.23
2018,6,30,15,30,868.0,93.0,3.5,19.8,716.0,533.35,414.77
2018,6,30,15,45,854.5,91.0,3.55,19.4,672.0,484.91,375.86
2018,6,30,16,0,841.0,89.0,3.6,19.0,628.0,436.82,336.07
2018,6,30,16,15,823.0,86.5,3.5,18.7,581.0,387.15,293.72
2018,6,30,16,30,805.0,84.0,3.4,18.4,534.0,334.47,248.2
2018,6,30,16,45,781.0,81.5,3.35,18.05,484.5,285.64,205.29
2018,6,30,17,0,757.0,79.0,3.3,17.7,435.0,239.02,164.09
2018,6,30,17,15,723.0,75.5,3.2,17.25,384.0,192.09,123.88
2018,6,30,17,30,689.0,72.0,3.1,16.8,333.0,148.67,88.63
2018,6,30,17,45,640.5,68.0,3.0,16.4,282.5,103.78,56.46
2018,6,30,18,0,592.0,64.0,2.9,16.0,232.0,67.14,36.79
2018,6,30,18,15,523.0,57.5,2.9,15.75,184.5,39.61,29.54
2018,6,30,18,30,454.0,51.0,2.9,15.5,137.0,36.97,26.96
2018,6,30,18,45,352.0,42.0,2.85,15.25,97.0,31.83,21.94
2018,6,30,19,0,250.0,33.0,2.8,15.0,57.0,25.58,14.89
2018,6,30,19,15,148.5,20.5,2.85,14.9,32.5,16.21,0.0
2018,6,30,19,30,47.0,8.0,2.9,14.8,8.0,7.86,0.0
2018,6,30,19,45,23.5,4.0,2.95,14.7,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
