Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.5,3.35,14.9,5.0,0.0,0.0
2018,7,1,5,0,55.0,9.0,3.4,15.0,10.0,22.05,0.0
2018,7,1,5,15,164.0,21.5,3.45,15.2,36.0,80.38,2.37
2018,7,1,5,30,273.0,34.0,3.5,15.4,62.0,145.3,102.51
2018,7,1,5,45,363.5,43.5,3.5,15.6,102.0,203.38,156.65
2018,7,1,6,0,454.0,53.0,3.5,15.8,142.0,269.89,215.2
2018,7,1,6,15,423.5,65.5,3.45,15.95,167.0,290.53,236.17
2018,7,1,6,30,393.0,78.0,3.4,16.1,192.0,304.7,250.29
2018,7,1,6,45,361.5,99.5,3.3,16.25,220.0,328.59,270.63
2018,7,1,7,0,330.0,121.0,3.2,16.4,248.0,348.8,286.8
2018,7,1,7,15,482.5,113.0,3.05,16.5,328.0,450.86,369.99
2018,7,1,7,30,635.0,105.0,2.9,16.6,408.0,569.37,462.85
2018,7,1,7,45,709.0,98.0,2.8,16.75,470.5,637.99,513.86
2018,7,1,8,0,783.0,91.0,2.7,16.9,533.0,708.46,563.42
2018,7,1,8,15,801.0,93.5,2.6,17.0,579.5,750.8,591.29
2018,7,1,8,30,819.0,96.0,2.5,17.1,626.0,792.3,618.2
2018,7,1,8,45,834.0,98.5,2.4,17.2,670.0,825.14,638.5
2018,7,1,9,0,849.0,101.0,2.3,17.3,714.0,861.48,660.97
2018,7,1,9,15,859.5,103.0,2.3,17.4,753.0,891.54,679.64
2018,7,1,9,30,870.0,105.0,2.3,17.5,792.0,919.55,696.86
2018,7,1,9,45,876.0,108.5,2.3,17.65,825.5,942.72,710.61
2018,7,1,10,0,882.0,112.0,2.3,17.8,859.0,963.33,722.69
2018,7,1,10,15,889.0,112.5,2.4,17.85,887.0,979.11,732.91
2018,7,1,10,30,896.0,113.0,2.5,17.9,915.0,992.2,741.47
2018,7,1,10,45,901.5,113.5,2.55,18.0,936.5,1001.05,746.69
2018,7,1,11,0,907.0,114.0,2.6,18.1,958.0,1007.04,750.17
2018,7,1,11,15,911.5,114.0,2.7,18.1,973.5,1008.64,751.64
2018,7,1,11,30,916.0,114.0,2.8,18.1,989.0,1007.3,751.3
2018,7,1,11,45,918.5,114.0,2.9,18.1,997.0,1001.11,747.83
2018,7,1,12,0,921.0,114.0,3.0,18.1,1005.0,992.03,742.53
2018,7,1,12,15,848.5,144.0,3.05,18.0,964.5,938.71,707.3
2018,7,1,12,30,776.0,174.0,3.1,17.9,924.0,888.06,673.81
2018,7,1,12,45,805.5,162.0,3.2,17.85,935.0,885.38,673.33
2018,7,1,13,0,835.0,150.0,3.3,17.8,946.0,877.5,668.91
2018,7,1,13,15,795.0,157.5,3.35,17.65,906.0,829.23,636.27
2018,7,1,13,30,755.0,165.0,3.4,17.5,866.0,779.12,602.19
2018,7,1,13,45,643.5,190.5,3.4,17.35,778.0,689.15,538.0
2018,7,1,14,0,532.0,216.0,3.4,17.2,690.0,604.61,474.44
2018,7,1,14,15,704.0,165.5,3.45,17.05,772.0,662.62,520.95
2018,7,1,14,30,876.0,115.0,3.5,16.9,854.0,707.85,556.07
2018,7,1,14,45,866.0,114.0,3.5,16.75,819.5,665.02,523.38
2018,7,1,15,0,856.0,113.0,3.5,16.6,785.0,621.46,490.0
2018,7,1,15,15,844.5,110.5,3.5,16.6,745.5,575.2,453.55
2018,7,1,15,30,833.0,108.0,3.5,16.6,706.0,528.74,416.08
2018,7,1,15,45,818.0,106.0,3.5,16.25,662.5,477.49,374.58
2018,7,1,16,0,803.0,104.0,3.5,15.9,619.0,430.2,334.97
2018,7,1,16,15,783.5,101.0,3.5,15.7,572.0,381.12,292.82
2018,7,1,16,30,764.0,98.0,3.5,15.5,525.0,333.46,250.99
2018,7,1,16,45,738.0,94.0,3.5,15.3,475.0,284.72,207.93
2018,7,1,17,0,712.0,90.0,3.5,15.1,425.0,235.11,164.18
2018,7,1,17,15,678.5,85.5,3.45,14.9,375.0,189.39,124.66
2018,7,1,17,30,645.0,81.0,3.4,14.7,325.0,147.1,90.01
2018,7,1,17,45,600.5,75.0,3.35,14.5,276.0,106.17,60.52
2018,7,1,18,0,556.0,69.0,3.3,14.3,227.0,69.93,40.34
2018,7,1,18,15,492.0,61.5,3.25,14.2,181.0,43.06,32.81
2018,7,1,18,30,428.0,54.0,3.2,14.1,135.0,39.73,29.56
2018,7,1,18,45,331.0,44.0,3.1,14.0,95.5,33.77,23.75
2018,7,1,19,0,234.0,34.0,3.0,13.9,56.0,26.42,15.63
2018,7,1,19,15,133.0,20.5,2.95,13.95,31.5,16.21,0.0
2018,7,1,19,30,32.0,7.0,2.9,14.0,7.0,6.88,0.0
2018,7,1,19,45,16.0,3.5,2.85,14.0,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,2,4,45,9.0,2.5,2.65,14.8,2.5,0.0,0.0
2018,7,2,5,0,18.0,5.0,2.7,14.9,5.0,9.21,0.0
2018,7,2,5,15,77.0,17.5,2.7,15.05,24.5,49.82,0.0
2018,7,2,5,30,136.0,30.0,2.7,15.2,44.0,93.88,65.0
2018,7,2,5,45,159.0,41.0,2.65,15.35,65.5,120.5,91.86
2018,7,2,6,0,182.0,52.0,2.6,15.5,87.0,142.09,112.38
2018,7,2,6,15,110.0,65.0,2.5,15.6,88.0,124.45,99.57
2018,7,2,6,30,38.0,78.0,2.4,15.7,89.0,100.13,79.42
2018,7,2,6,45,20.5,98.5,2.3,15.8,104.5,113.65,90.58
2018,7,2,7,0,3.0,119.0,2.2,15.9,120.0,120.66,95.83
2018,7,2,7,15,6.5,138.5,2.15,16.05,141.5,142.66,113.71
2018,7,2,7,30,10.0,158.0,2.1,16.2,163.0,164.86,131.46
2018,7,2,7,45,11.5,173.0,2.05,16.3,179.0,181.03,144.05
2018,7,2,8,0,13.0,188.0,2.0,16.4,195.0,197.27,156.57
2018,7,2,8,15,79.0,207.5,2.0,16.6,258.0,276.56,221.14
2018,7,2,8,30,145.0,227.0,2.0,16.8,321.0,361.54,288.24
2018,7,2,8,45,263.5,217.0,2.0,17.0,402.0,462.86,367.85
2018,7,2,9,0,382.0,207.0,2.0,17.2,483.0,571.03,449.83
2018,7,2,9,15,262.5,232.0,2.0,17.25,426.5,488.22,383.71
2018,7,2,9,30,143.0,257.0,2.0,17.3,370.0,400.66,313.94
2018,7,2,9,45,236.0,275.5,2.0,17.4,471.5,516.66,402.94
2018,7,2,10,0,329.0,294.0,2.0,17.5,573.0,626.36,483.36
2018,7,2,10,15,382.5,294.5,2.05,17.55,629.0,688.15,527.26
2018,7,2,10,30,436.0,295.0,2.1,17.6,685.0,741.17,564.9
2018,7,2,10,45,361.5,305.5,2.15,17.6,634.0,678.72,518.44
2018,7,2,11,0,287.0,316.0,2.2,17.6,583.0,607.86,466.32
2018,7,2,11,15,472.5,293.5,2.3,17.55,741.0,768.95,586.06
2018,7,2,11,30,658.0,271.0,2.4,17.5,899.0,921.83,693.92
2018,7,2,11,45,635.0,276.5,2.5,17.45,886.5,896.53,675.51
2018,7,2,12,0,612.0,282.0,2.6,17.4,874.0,869.49,657.51
2018,7,2,12,15,587.5,287.0,2.7,17.3,855.0,839.15,637.16
2018,7,2,12,30,563.0,292.0,2.8,17.2,836.0,807.76,615.86
2018,7,2,12,45,564.5,289.5,2.95,17.1,831.5,791.94,606.17
2018,7,2,13,0,566.0,287.0,3.1,17.0,827.0,774.6,595.12
2018,7,2,13,15,564.5,284.5,3.25,16.85,816.0,753.25,581.1
2018,7,2,13,30,563.0,282.0,3.4,16.7,805.0,730.66,565.99
2018,7,2,13,45,542.5,288.5,3.55,16.6,782.5,701.51,545.19
2018,7,2,14,0,522.0,295.0,3.7,16.5,760.0,671.05,523.21
2018,7,2,14,15,583.0,266.5,3.75,16.35,770.5,666.66,521.81
2018,7,2,14,30,644.0,238.0,3.8,16.2,781.0,658.11,516.78
2018,7,2,14,45,638.0,230.0,3.85,16.1,749.5,619.35,487.69
2018,7,2,15,0,632.0,222.0,3.9,16.0,718.0,580.12,457.82
2018,7,2,15,15,617.0,216.0,3.9,16.0,680.0,537.32,424.25
2018,7,2,15,30,602.0,210.0,3.9,16.0,642.0,495.12,390.51
2018,7,2,15,45,592.5,199.5,3.85,15.8,602.5,452.23,355.82
2018,7,2,16,0,583.0,189.0,3.8,15.6,563.0,409.76,320.69
2018,7,2,16,15,570.5,177.0,3.75,15.45,520.0,365.77,283.62
2018,7,2,16,30,558.0,165.0,3.7,15.3,477.0,322.24,246.27
2018,7,2,16,45,540.5,153.5,3.7,15.2,432.5,278.82,208.67
2018,7,2,17,0,523.0,142.0,3.7,15.1,388.0,237.09,172.38
2018,7,2,17,15,493.5,131.0,3.7,14.9,341.5,195.37,137.18
2018,7,2,17,30,464.0,120.0,3.7,14.7,295.0,156.68,105.89
2018,7,2,17,45,431.0,106.0,3.7,14.55,250.0,118.32,77.46
2018,7,2,18,0,398.0,92.0,3.7,14.4,205.0,83.45,55.66
2018,7,2,18,15,345.5,78.0,3.65,14.25,162.0,56.73,44.93
2018,7,2,18,30,293.0,64.0,3.6,14.1,119.0,47.68,36.56
2018,7,2,18,45,229.5,48.5,3.6,14.0,84.0,36.9,26.44
2018,7,2,19,0,166.0,33.0,3.6,13.9,49.0,25.56,14.92
2018,7,2,19,15,96.5,19.5,3.55,13.9,27.5,15.36,0.0
2018,7,2,19,30,27.0,6.0,3.5,13.9,6.0,5.9,0.0
2018,7,2,19,45,13.5,3.0,3.5,13.95,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,3,4,45,13.5,4.5,3.65,14.15,4.5,0.0,0.0
2018,7,3,5,0,27.0,9.0,3.7,14.3,9.0,15.27,0.0
2018,7,3,5,15,93.0,23.0,3.6,14.45,31.0,58.01,0.0
2018,7,3,5,30,159.0,37.0,3.5,14.6,53.0,111.07,77.57
2018,7,3,5,45,145.5,40.0,3.4,14.75,60.5,106.82,81.0
2018,7,3,6,0,132.0,43.0,3.3,14.9,68.0,109.25,85.67
2018,7,3,6,15,66.0,50.0,3.25,15.1,62.5,85.88,67.4
2018,7,3,6,30,0.0,57.0,3.2,15.3,57.0,55.08,41.22
2018,7,3,6,45,18.0,88.5,3.1,15.45,95.5,100.97,80.17
2018,7,3,7,0,36.0,120.0,3.0,15.6,134.0,146.58,118.31
2018,7,3,7,15,56.5,155.0,3.0,15.75,180.5,199.17,161.59
2018,7,3,7,30,77.0,190.0,3.0,15.9,227.0,253.13,205.14
2018,7,3,7,45,68.5,207.0,2.95,16.05,242.5,266.72,214.93
2018,7,3,8,0,60.0,224.0,2.9,16.2,258.0,279.54,224.04
2018,7,3,8,15,62.5,246.0,2.9,16.3,284.0,305.88,244.08
2018,7,3,8,30,65.0,268.0,2.9,16.4,310.0,332.11,263.76
2018,7,3,8,45,78.5,293.0,2.9,16.5,347.0,370.85,293.25
2018,7,3,9,0,92.0,318.0,2.9,16.6,384.0,409.93,322.58
2018,7,3,9,15,108.5,341.5,2.95,16.75,424.0,459.23,359.3
2018,7,3,9,30,125.0,365.0,3.0,16.9,464.0,499.71,388.96
2018,7,3,9,45,161.0,383.5,3.05,17.0,516.5,553.07,428.67
2018,7,3,10,0,197.0,402.0,3.1,17.1,569.0,606.84,468.06
2018,7,3,10,15,177.5,411.5,3.15,17.2,565.5,597.75,459.77
2018,7,3,10,30,158.0,421.0,3.2,17.3,562.0,587.61,451.13
2018,7,3,10,45,175.0,419.0,3.2,17.4,579.0,600.28,460.45
2018,7,3,11,0,192.0,417.0,3.2,17.5,596.0,612.53,469.34
2018,7,3,11,15,386.5,347.0,3.25,17.55,713.5,739.11,566.66
2018,7,3,11,30,581.0,277.0,3.3,17.6,831.0,852.92,651.63
2018,7,3,11,45,734.5,210.0,3.35,17.65,916.0,926.11,703.17
2018,7,3,12,0,888.0,143.0,3.4,17.7,1001.0,988.61,745.21
2018,7,3,12,15,890.5,141.0,3.4,17.7,1001.5,975.04,735.42
2018,7,3,12,30,893.0,139.0,3.4,17.7,1002.0,958.83,724.58
2018,7,3,12,45,896.5,135.5,3.45,17.75,996.0,939.52,711.9
2018,7,3,13,0,900.0,132.0,3.5,17.8,990.0,917.62,697.47
2018,7,3,13,15,897.0,131.0,3.5,17.8,975.0,889.97,678.89
2018,7,3,13,30,894.0,130.0,3.5,17.8,960.0,860.18,658.81
2018,7,3,13,45,890.0,127.5,3.55,17.8,937.5,826.17,635.94
2018,7,3,14,0,886.0,125.0,3.6,17.8,915.0,790.34,611.63
2018,7,3,14,15,878.5,124.0,3.6,17.75,886.5,751.66,584.95
2018,7,3,14,30,871.0,123.0,3.6,17.7,858.0,711.7,556.74
2018,7,3,14,45,862.0,121.0,3.6,17.65,823.5,668.76,524.46
2018,7,3,15,0,853.0,119.0,3.6,17.6,789.0,625.03,490.92
2018,7,3,15,15,841.0,117.0,3.6,17.6,749.5,576.02,452.62
2018,7,3,15,30,829.0,115.0,3.6,17.6,710.0,529.58,415.3
2018,7,3,15,45,813.5,112.5,3.6,17.4,666.0,481.16,375.83
2018,7,3,16,0,798.0,110.0,3.6,17.2,622.0,433.38,335.85
2018,7,3,16,15,778.0,107.0,3.6,17.05,574.5,384.31,293.92
2018,7,3,16,30,758.0,104.0,3.6,16.9,527.0,336.72,252.36
2018,7,3,16,45,731.0,100.0,3.65,16.75,477.0,284.6,206.92
2018,7,3,17,0,704.0,96.0,3.7,16.6,427.0,238.15,166.0
2018,7,3,17,15,668.0,91.5,3.75,16.35,376.5,192.32,126.82
2018,7,3,17,30,632.0,87.0,3.8,16.1,326.0,150.2,92.68
2018,7,3,17,45,581.5,81.0,3.85,15.9,276.0,109.39,63.7
2018,7,3,18,0,531.0,75.0,3.9,15.7,226.0,73.89,44.21
2018,7,3,18,15,461.5,67.5,3.85,15.45,180.0,48.47,37.41
2018,7,3,18,30,392.0,60.0,3.8,15.2,134.0,44.55,33.64
2018,7,3,18,45,294.5,48.5,3.75,15.0,95.0,36.94,26.36
2018,7,3,19,0,197.0,37.0,3.7,14.8,56.0,28.95,17.53
2018,7,3,19,15,113.5,22.5,3.65,14.65,32.0,17.94,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.5,8.0,7.86,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.4,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,4,4,45,5.5,2.0,3.1,14.15,2.0,0.0,0.0
2018,7,4,5,0,11.0,4.0,3.2,14.3,4.0,6.53,0.0
2018,7,4,5,15,37.5,10.5,3.25,14.4,13.5,24.46,0.0
2018,7,4,5,30,64.0,17.0,3.3,14.5,23.0,44.4,27.67
2018,7,4,5,45,66.5,21.0,3.35,14.65,30.5,51.81,36.66
2018,7,4,6,0,69.0,25.0,3.4,14.8,38.0,59.86,44.68
2018,7,4,6,15,34.5,28.5,3.35,14.9,35.0,46.61,34.2
2018,7,4,6,30,0.0,32.0,3.3,15.0,32.0,30.88,20.73
2018,7,4,6,45,0.0,39.5,3.3,15.1,39.5,38.14,26.91
2018,7,4,7,0,0.0,47.0,3.3,15.2,47.0,45.4,32.99
2018,7,4,7,15,0.0,71.5,3.3,15.35,71.5,69.12,52.86
2018,7,4,7,30,0.0,96.0,3.3,15.5,96.0,93.4,72.89
2018,7,4,7,45,1.0,122.5,3.3,15.6,123.0,120.81,95.27
2018,7,4,8,0,2.0,149.0,3.3,15.7,150.0,148.33,117.45
2018,7,4,8,15,27.0,194.0,3.35,15.85,211.0,220.68,176.34
2018,7,4,8,30,52.0,239.0,3.4,16.0,272.0,289.58,231.16
2018,7,4,8,45,99.5,280.5,3.45,16.15,350.0,375.01,298.55
2018,7,4,9,0,147.0,322.0,3.5,16.3,428.0,471.48,372.56
2018,7,4,9,15,141.0,340.0,3.55,16.45,446.0,486.82,382.51
2018,7,4,9,30,135.0,358.0,3.6,16.6,464.0,501.33,392.16
2018,7,4,9,45,102.0,369.0,3.6,16.75,451.0,473.61,369.23
2018,7,4,10,0,69.0,380.0,3.6,16.9,438.0,453.35,351.98
2018,7,4,10,15,67.5,392.0,3.65,17.0,450.5,463.35,358.89
2018,7,4,10,30,66.0,404.0,3.7,17.1,463.0,473.01,365.44
2018,7,4,10,45,116.0,425.0,3.7,17.2,531.5,548.92,422.86
2018,7,4,11,0,166.0,446.0,3.7,17.3,600.0,616.81,473.15
2018,7,4,11,15,410.0,350.0,3.75,17.35,739.0,764.97,587.99
2018,7,4,11,30,654.0,254.0,3.8,17.4,878.0,900.77,689.94
2018,7,4,11,45,770.5,194.5,3.8,17.45,935.0,942.26,717.27
2018,7,4,12,0,887.0,135.0,3.8,17.5,992.0,979.75,742.37
2018,7,4,12,15,744.0,204.5,3.75,17.55,923.0,902.93,688.68
2018,7,4,12,30,601.0,274.0,3.7,17.6,854.0,825.42,632.95
2018,7,4,12,45,546.0,286.5,3.7,17.65,810.5,772.39,594.48
2018,7,4,13,0,491.0,299.0,3.7,17.7,767.0,721.37,556.81
2018,7,4,13,15,716.5,198.5,3.6,17.7,869.5,801.54,619.0
2018,7,4,13,30,942.0,98.0,3.5,17.7,972.0,869.66,666.37
2018,7,4,13,45,938.5,97.0,3.45,17.7,950.5,836.13,642.62
2018,7,4,14,0,935.0,96.0,3.4,17.7,929.0,800.6,618.13
2018,7,4,14,15,929.0,95.0,3.4,17.65,900.5,761.42,591.25
2018,7,4,14,30,923.0,94.0,3.4,17.6,872.0,720.73,563.05
2018,7,4,14,45,915.0,92.5,3.4,17.6,837.5,676.97,530.89
2018,7,4,15,0,907.0,91.0,3.4,17.6,803.0,632.24,496.51
2018,7,4,15,15,896.5,89.5,3.4,17.6,763.5,585.33,459.66
2018,7,4,15,30,886.0,88.0,3.4,17.6,724.0,538.06,421.62
2018,7,4,15,45,873.5,86.5,3.4,17.45,680.5,489.7,381.97
2018,7,4,16,0,861.0,85.0,3.4,17.3,637.0,441.56,341.42
2018,7,4,16,15,844.0,82.5,3.45,17.2,589.5,391.28,298.24
2018,7,4,16,30,827.0,80.0,3.5,17.1,542.0,342.06,254.96
2018,7,4,16,45,804.0,77.5,3.5,17.0,492.0,288.14,207.48
2018,7,4,17,0,781.0,75.0,3.5,16.9,442.0,240.55,164.99
2018,7,4,17,15,750.0,71.5,3.55,16.75,391.0,192.9,123.71
2018,7,4,17,30,719.0,68.0,3.6,16.6,340.0,148.47,87.29
2018,7,4,17,45,676.0,64.0,3.6,16.4,289.5,105.95,57.03
2018,7,4,18,0,633.0,60.0,3.6,16.2,239.0,64.57,33.96
2018,7,4,18,15,570.5,54.0,3.6,16.05,191.5,36.73,26.95
2018,7,4,18,30,508.0,48.0,3.6,15.9,144.0,34.36,24.61
2018,7,4,18,45,411.0,40.0,3.55,15.7,103.0,30.03,20.32
2018,7,4,19,0,314.0,32.0,3.5,15.5,62.0,25.48,14.66
2018,7,4,19,15,188.5,20.5,3.45,15.4,35.5,16.91,0.0
2018,7,4,19,30,63.0,9.0,3.4,15.3,9.0,8.85,0.0
2018,7,4,19,45,31.5,4.5,3.3,15.2,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,5,4,45,37.0,4.5,1.7,13.65,5.0,0.0,0.0
2018,7,5,5,0,74.0,9.0,1.8,13.8,10.0,26.26,0.0
2018,7,5,5,15,209.5,20.0,1.9,14.0,37.0,89.6,0.0
2018,7,5,5,30,345.0,31.0,2.0,14.2,64.0,164.53,113.53
2018,7,5,5,45,317.0,34.5,2.1,14.45,78.5,173.98,133.11
2018,7,5,6,0,289.0,38.0,2.2,14.7,93.0,180.22,143.19
2018,7,5,6,15,144.5,47.5,2.2,14.85,75.0,124.95,100.25
2018,7,5,6,30,0.0,57.0,2.2,15.0,57.0,55.08,41.23
2018,7,5,6,45,0.0,75.5,2.15,15.2,75.5,73.64,56.93
2018,7,5,7,0,0.0,94.0,2.1,15.4,94.0,92.31,72.41
2018,7,5,7,15,9.0,129.0,2.05,15.65,133.0,134.18,107.05
2018,7,5,7,30,18.0,164.0,2.0,15.9,172.0,176.86,141.64
2018,7,5,7,45,49.0,197.0,1.9,16.1,223.5,241.34,193.67
2018,7,5,8,0,80.0,230.0,1.8,16.3,275.0,301.44,240.93
2018,7,5,8,15,128.5,255.0,1.7,16.5,334.5,376.76,299.28
2018,7,5,8,30,177.0,280.0,1.6,16.7,394.0,446.26,351.56
2018,7,5,8,45,335.5,256.5,1.45,16.9,491.0,567.08,443.42
2018,7,5,9,0,494.0,233.0,1.3,17.1,588.0,696.74,536.68
2018,7,5,9,15,401.0,282.5,1.3,17.35,581.0,675.98,516.2
2018,7,5,9,30,308.0,332.0,1.3,17.6,574.0,641.17,487.54
2018,7,5,9,45,242.5,368.5,1.25,17.8,564.0,621.89,470.36
2018,7,5,10,0,177.0,405.0,1.2,18.0,554.0,590.9,444.93
2018,7,5,10,15,173.5,418.5,1.3,18.25,569.0,601.19,451.89
2018,7,5,10,30,170.0,432.0,1.4,18.5,584.0,610.67,457.89
2018,7,5,10,45,145.0,439.5,1.45,18.7,571.0,592.17,443.47
2018,7,5,11,0,120.0,447.0,1.5,18.9,558.0,572.9,428.72
2018,7,5,11,15,167.0,441.0,1.65,19.05,598.5,609.54,456.68
2018,7,5,11,30,214.0,435.0,1.8,19.2,639.0,645.42,483.45
2018,7,5,11,45,284.5,421.0,1.95,19.4,694.5,698.59,522.68
2018,7,5,12,0,355.0,407.0,2.1,19.6,750.0,744.98,556.74
2018,7,5,12,15,597.5,279.5,2.25,19.65,856.5,841.09,631.04
2018,7,5,12,30,840.0,152.0,2.4,19.7,963.0,922.12,687.77
2018,7,5,12,45,890.5,124.5,2.6,19.75,978.5,923.45,689.64
2018,7,5,13,0,941.0,97.0,2.8,19.8,994.0,920.14,689.17
2018,7,5,13,15,939.5,95.5,2.9,19.8,979.0,892.48,671.56
2018,7,5,13,30,938.0,94.0,3.0,19.8,964.0,862.47,652.39
2018,7,5,13,45,935.0,93.0,3.1,19.8,943.0,829.48,630.99
2018,7,5,14,0,932.0,92.0,3.2,19.8,922.0,794.48,607.95
2018,7,5,14,15,927.0,90.5,3.25,19.8,894.0,755.68,581.72
2018,7,5,14,30,922.0,89.0,3.3,19.8,866.0,715.31,554.1
2018,7,5,14,45,915.5,87.0,3.35,19.75,832.0,672.12,523.07
2018,7,5,15,0,909.0,85.0,3.4,19.7,798.0,627.83,489.54
2018,7,5,15,15,898.5,83.5,3.4,19.7,758.5,580.86,452.88
2018,7,5,15,30,888.0,82.0,3.4,19.7,719.0,533.52,415.03
2018,7,5,15,45,876.0,79.5,3.35,19.65,675.0,484.43,374.86
2018,7,5,16,0,864.0,77.0,3.3,19.6,631.0,435.52,333.8
2018,7,5,16,15,827.0,80.0,3.3,19.45,577.5,382.48,289.02
2018,7,5,16,30,790.0,83.0,3.3,19.3,524.0,328.12,242.57
2018,7,5,16,45,767.5,79.0,3.25,19.1,474.5,279.04,199.5
2018,7,5,17,0,745.0,75.0,3.2,18.9,425.0,232.01,158.03
2018,7,5,17,15,730.5,69.0,3.2,18.65,379.0,186.9,118.65
2018,7,5,17,30,716.0,63.0,3.2,18.4,333.0,143.39,82.6
2018,7,5,17,45,673.0,58.5,3.15,18.15,282.5,100.52,52.28
2018,7,5,18,0,630.0,54.0,3.1,17.9,232.0,62.24,31.99
2018,7,5,18,15,571.5,49.0,3.1,17.6,186.0,32.64,23.17
2018,7,5,18,30,513.0,44.0,3.1,17.3,140.0,30.88,21.42
2018,7,5,18,45,414.5,37.0,3.15,17.0,100.0,27.27,17.82
2018,7,5,19,0,316.0,30.0,3.2,16.7,60.0,23.5,12.96
2018,7,5,19,15,188.5,19.5,3.25,16.55,34.5,15.9,0.0
2018,7,5,19,30,61.0,9.0,3.3,16.4,9.0,8.85,0.0
2018,7,5,19,45,30.5,4.5,3.4,16.2,4.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,15.95,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.0,5.0,4.91,0.0
2018,7,6,5,15,12.5,18.5,2.8,16.1,19.5,23.36,0.0
2018,7,6,5,30,25.0,32.0,2.8,16.2,34.0,44.06,27.39
2018,7,6,5,45,46.5,49.5,2.8,16.3,57.0,77.15,57.15
2018,7,6,6,0,68.0,67.0,2.8,16.4,80.0,107.1,83.34
2018,7,6,6,15,67.5,79.0,2.9,16.5,95.0,121.56,96.54
2018,7,6,6,30,67.0,91.0,3.0,16.6,110.0,136.21,109.42
2018,7,6,6,45,34.0,86.0,3.1,16.75,95.5,107.16,85.11
2018,7,6,7,0,1.0,81.0,3.2,16.9,81.0,79.41,61.26
2018,7,6,7,15,12.0,112.0,3.15,17.0,117.5,118.15,93.52
2018,7,6,7,30,23.0,143.0,3.1,17.1,154.0,163.21,130.39
2018,7,6,7,45,23.0,127.5,3.1,17.2,139.5,146.21,116.11
2018,7,6,8,0,23.0,112.0,3.1,17.3,125.0,130.12,102.72
2018,7,6,8,15,28.5,144.5,3.05,17.4,162.0,168.93,133.99
2018,7,6,8,30,34.0,177.0,3.0,17.5,199.0,208.06,164.96
2018,7,6,8,45,42.5,216.0,2.95,17.65,245.5,256.85,203.1
2018,7,6,9,0,51.0,255.0,2.9,17.8,292.0,305.88,240.73
2018,7,6,9,15,30.0,236.0,2.95,18.0,258.0,266.91,208.93
2018,7,6,9,30,9.0,217.0,3.0,18.2,224.0,221.7,172.38
2018,7,6,9,45,8.5,215.0,3.05,18.45,222.0,219.03,169.93
2018,7,6,10,0,8.0,213.0,3.1,18.7,220.0,216.4,167.45
2018,7,6,10,15,97.0,288.0,3.2,18.85,374.5,390.83,304.6
2018,7,6,10,30,186.0,363.0,3.3,19.0,529.0,554.26,427.31
2018,7,6,10,45,315.5,361.5,3.45,19.2,651.0,684.41,524.11
2018,7,6,11,0,445.0,360.0,3.6,19.4,773.0,812.98,616.98
2018,7,6,11,15,587.0,289.0,3.75,19.55,842.5,876.22,664.9
2018,7,6,11,30,729.0,218.0,3.9,19.7,912.0,936.95,708.59
2018,7,6,11,45,723.5,221.0,4.05,19.85,914.5,926.07,700.83
2018,7,6,12,0,718.0,224.0,4.2,20.0,917.0,912.91,692.06
2018,7,6,12,15,795.0,174.5,4.35,20.1,941.5,921.28,698.37
2018,7,6,12,30,872.0,125.0,4.5,20.2,966.0,925.69,702.18
2018,7,6,12,45,884.5,117.0,4.65,20.3,964.5,910.73,692.78
2018,7,6,13,0,897.0,109.0,4.8,20.4,963.0,892.85,681.44
2018,7,6,13,15,905.5,100.0,4.95,20.4,951.0,867.66,665.16
2018,7,6,13,30,914.0,91.0,5.1,20.4,939.0,839.73,646.81
2018,7,6,13,45,910.5,90.0,5.2,20.4,918.0,807.11,624.67
2018,7,6,14,0,907.0,89.0,5.3,20.4,897.0,772.56,600.95
2018,7,6,14,15,901.0,88.5,5.4,20.25,869.5,734.88,575.05
2018,7,6,14,30,895.0,88.0,5.5,20.1,842.0,695.74,547.77
2018,7,6,14,45,886.5,86.5,5.6,20.0,808.0,652.78,515.98
2018,7,6,15,0,878.0,85.0,5.7,19.9,774.0,608.95,481.91
2018,7,6,15,15,829.0,101.0,5.7,19.9,725.0,557.56,440.37
2018,7,6,15,30,780.0,117.0,5.7,19.9,676.0,505.68,397.95
2018,7,6,15,45,714.5,133.5,5.8,19.45,621.0,450.15,352.95
2018,7,6,16,0,649.0,150.0,5.9,19.0,566.0,402.27,313.31
2018,7,6,16,15,688.0,123.5,5.9,18.8,534.5,361.37,277.53
2018,7,6,16,30,727.0,97.0,5.9,18.6,503.0,319.66,239.68
2018,7,6,16,45,724.0,88.0,5.85,18.45,460.0,274.57,198.92
2018,7,6,17,0,721.0,79.0,5.8,18.3,417.0,229.69,158.19
2018,7,6,17,15,691.5,74.0,5.65,18.15,368.0,183.9,118.46
2018,7,6,17,30,662.0,69.0,5.5,18.0,319.0,141.17,83.46
2018,7,6,17,45,626.0,63.0,5.35,17.8,271.5,97.09,51.47
2018,7,6,18,0,590.0,57.0,5.2,17.6,224.0,59.86,31.15
2018,7,6,18,15,522.5,52.0,5.05,17.45,178.0,35.07,25.32
2018,7,6,18,30,455.0,47.0,4.9,17.3,132.0,33.5,23.68
2018,7,6,18,45,374.5,39.0,4.75,17.15,95.0,29.14,19.39
2018,7,6,19,0,294.0,31.0,4.6,17.0,58.0,24.54,13.69
2018,7,6,19,15,177.0,20.0,4.5,16.95,33.5,16.46,0.0
2018,7,6,19,30,60.0,9.0,4.4,16.9,9.0,8.85,0.0
2018,7,6,19,45,30.0,4.5,4.35,16.85,4.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,7,4,45,39.0,4.0,4.35,14.65,4.5,0.0,0.0
2018,7,7,5,0,78.0,8.0,4.5,14.7,9.0,26.02,0.0
2018,7,7,5,15,218.0,19.0,4.55,14.9,36.0,89.74,0.0
2018,7,7,5,30,358.0,30.0,4.6,15.1,63.0,166.78,113.0
2018,7,7,5,45,453.0,37.0,4.7,15.3,104.5,226.8,173.51
2018,7,7,6,0,548.0,44.0,4.8,15.5,146.0,295.69,235.39
2018,7,7,6,15,377.0,54.0,4.8,15.7,134.0,252.71,205.81
2018,7,7,6,30,206.0,64.0,4.8,15.9,122.0,189.36,155.3
2018,7,7,6,45,104.0,88.5,4.85,16.1,118.0,154.83,126.27
2018,7,7,7,0,2.0,113.0,4.9,16.3,114.0,113.77,90.13
2018,7,7,7,15,13.0,141.0,4.9,16.5,147.0,149.71,119.9
2018,7,7,7,30,24.0,169.0,4.9,16.7,180.0,186.41,149.81
2018,7,7,7,45,47.0,199.0,4.9,16.9,224.0,242.21,195.09
2018,7,7,8,0,70.0,229.0,4.9,17.1,268.0,292.76,235.42
2018,7,7,8,15,70.0,247.0,4.95,17.25,289.0,312.94,250.55
2018,7,7,8,30,70.0,265.0,5.0,17.4,310.0,332.91,265.42
2018,7,7,8,45,55.0,276.0,5.05,17.55,313.0,332.26,263.52
2018,7,7,9,0,40.0,287.0,5.1,17.7,316.0,330.7,260.95
2018,7,7,9,15,58.0,316.0,5.1,17.8,360.5,377.3,297.04
2018,7,7,9,30,76.0,345.0,5.1,17.9,405.0,424.27,332.87
2018,7,7,9,45,112.0,371.0,5.15,18.0,463.5,493.69,385.99
2018,7,7,10,0,148.0,397.0,5.2,18.1,522.0,554.77,432.08
2018,7,7,10,15,198.0,404.5,5.2,18.2,577.5,609.91,473.83
2018,7,7,10,30,248.0,412.0,5.2,18.3,633.0,672.72,520.54
2018,7,7,10,45,238.0,423.0,5.2,18.4,639.0,672.48,518.92
2018,7,7,11,0,228.0,434.0,5.2,18.5,645.0,664.91,512.39
2018,7,7,11,15,433.5,345.5,5.25,18.55,755.0,782.99,605.34
2018,7,7,11,30,639.0,257.0,5.3,18.6,865.0,888.68,686.88
2018,7,7,11,45,746.5,200.5,5.3,18.65,916.5,924.47,711.59
2018,7,7,12,0,854.0,144.0,5.3,18.7,968.0,956.42,733.58
2018,7,7,12,15,822.0,166.0,5.4,18.7,959.0,938.04,721.06
2018,7,7,12,30,790.0,188.0,5.5,18.7,950.0,913.79,704.67
2018,7,7,12,45,610.0,287.0,5.55,18.7,872.5,830.16,643.07
2018,7,7,13,0,430.0,386.0,5.6,18.7,795.0,749.95,579.54
2018,7,7,13,15,546.0,320.5,5.75,18.65,832.0,772.37,600.72
2018,7,7,13,30,662.0,255.0,5.9,18.6,869.0,786.62,615.26
2018,7,7,13,45,720.5,216.5,6.05,18.55,870.5,773.96,608.24
2018,7,7,14,0,779.0,178.0,6.2,18.5,872.0,757.21,597.8
2018,7,7,14,15,690.0,213.0,6.3,18.35,813.0,694.49,549.47
2018,7,7,14,30,601.0,248.0,6.4,18.2,754.0,637.45,504.77
2018,7,7,14,45,746.5,168.0,6.5,18.1,771.0,634.6,505.52
2018,7,7,15,0,892.0,88.0,6.6,18.0,788.0,619.88,495.88
2018,7,7,15,15,881.5,86.5,6.6,18.0,748.5,573.59,458.06
2018,7,7,15,30,871.0,85.0,6.6,18.0,709.0,526.96,419.23
2018,7,7,15,45,845.0,87.5,6.75,17.65,662.0,476.49,377.19
2018,7,7,16,0,819.0,90.0,6.9,17.3,615.0,427.46,335.3
2018,7,7,16,15,773.5,95.0,6.9,17.15,560.5,370.97,286.57
2018,7,7,16,30,728.0,100.0,6.9,17.0,506.0,322.34,243.71
2018,7,7,16,45,741.5,86.5,6.9,16.8,466.5,277.75,202.58
2018,7,7,17,0,755.0,73.0,6.9,16.6,427.0,231.83,159.97
2018,7,7,17,15,736.0,68.0,6.8,16.45,380.0,186.25,119.47
2018,7,7,17,30,717.0,63.0,6.7,16.3,333.0,142.7,82.98
2018,7,7,17,45,677.0,58.5,6.6,16.1,283.5,100.02,52.4
2018,7,7,18,0,637.0,54.0,6.5,15.9,234.0,61.64,32.01
2018,7,7,18,15,577.0,49.5,6.35,15.75,187.5,33.1,23.75
2018,7,7,18,30,517.0,45.0,6.2,15.6,141.0,31.81,22.37
2018,7,7,18,45,424.0,37.5,6.05,15.45,101.0,27.8,18.37
2018,7,7,19,0,331.0,30.0,5.9,15.3,61.0,23.59,12.99
2018,7,7,19,15,200.5,19.5,5.8,15.25,35.0,15.99,0.0
2018,7,7,19,30,70.0,9.0,5.7,15.2,9.0,8.85,0.0
2018,7,7,19,45,35.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.5,4.2,14.1,4.5,0.0,0.0
2018,7,8,5,0,72.0,9.0,4.3,14.2,9.0,25.51,0.0
2018,7,8,5,15,203.0,19.0,4.45,14.4,34.5,84.9,0.0
2018,7,8,5,30,334.0,29.0,4.6,14.6,60.0,157.51,105.67
2018,7,8,5,45,427.0,36.5,4.7,14.85,100.0,215.96,165.18
2018,7,8,6,0,520.0,44.0,4.8,15.1,140.0,283.25,225.69
2018,7,8,6,15,545.0,53.0,4.8,15.25,181.0,329.18,268.32
2018,7,8,6,30,570.0,62.0,4.8,15.4,222.0,376.9,310.95
2018,7,8,6,45,643.5,62.5,4.85,15.6,277.0,442.92,367.27
2018,7,8,7,0,717.0,63.0,4.9,15.8,332.0,512.76,425.22
2018,7,8,7,15,745.5,66.5,4.9,16.0,382.0,564.34,466.75
2018,7,8,7,30,774.0,70.0,4.9,16.2,432.0,616.86,507.54
2018,7,8,7,45,794.5,73.0,4.85,16.35,480.5,663.72,541.49
2018,7,8,8,0,815.0,76.0,4.8,16.5,529.0,705.87,571.2
2018,7,8,8,15,831.5,78.5,4.8,16.65,576.0,748.24,600.83
2018,7,8,8,30,848.0,81.0,4.8,16.8,623.0,789.66,629.35
2018,7,8,8,45,861.0,83.0,4.8,17.0,666.5,826.36,653.93
2018,7,8,9,0,874.0,85.0,4.8,17.2,710.0,861.45,677.12
2018,7,8,9,15,884.5,86.5,4.75,17.3,749.5,891.93,696.74
2018,7,8,9,30,895.0,88.0,4.7,17.4,789.0,920.29,714.74
2018,7,8,9,45,902.5,89.5,4.7,17.55,823.0,943.57,729.3
2018,7,8,10,0,910.0,91.0,4.7,17.7,857.0,964.31,742.1
2018,7,8,10,15,917.0,92.0,4.7,17.8,886.0,981.37,752.53
2018,7,8,10,30,924.0,93.0,4.7,17.9,915.0,995.66,761.12
2018,7,8,10,45,929.5,93.0,4.7,18.0,937.0,1004.56,766.09
2018,7,8,11,0,935.0,93.0,4.7,18.1,959.0,1010.52,769.17
2018,7,8,11,15,939.0,93.0,4.7,18.2,974.5,1012.01,769.32
2018,7,8,11,30,943.0,93.0,4.7,18.3,990.0,1010.49,767.55
2018,7,8,11,45,946.0,92.0,4.75,18.35,998.0,1003.96,763.07
2018,7,8,12,0,949.0,91.0,4.8,18.4,1006.0,994.45,756.67
2018,7,8,12,15,948.5,91.5,4.85,18.4,1006.0,980.2,747.24
2018,7,8,12,30,948.0,92.0,4.9,18.4,1006.0,963.14,735.93
2018,7,8,12,45,945.0,93.0,5.0,18.45,998.0,941.58,721.74
2018,7,8,13,0,942.0,94.0,5.1,18.5,990.0,917.47,705.74
2018,7,8,13,15,939.5,93.5,5.2,18.45,975.5,889.93,687.5
2018,7,8,13,30,937.0,93.0,5.3,18.4,961.0,860.06,667.49
2018,7,8,13,45,933.0,92.0,5.35,18.4,939.5,826.32,644.15
2018,7,8,14,0,929.0,91.0,5.4,18.4,918.0,790.62,619.24
2018,7,8,14,15,923.0,90.0,5.5,18.3,889.5,751.66,592.17
2018,7,8,14,30,917.0,89.0,5.6,18.2,861.0,711.2,563.68
2018,7,8,14,45,908.5,87.5,5.65,18.1,826.5,667.35,530.89
2018,7,8,15,0,900.0,86.0,5.7,18.0,792.0,622.57,495.75
2018,7,8,15,15,890.0,85.0,5.7,18.0,753.0,576.66,458.61
2018,7,8,15,30,880.0,84.0,5.7,18.0,714.0,530.35,420.3
2018,7,8,15,45,867.5,82.0,5.8,17.7,670.5,481.77,379.92
2018,7,8,16,0,855.0,80.0,5.9,17.4,627.0,433.42,338.61
2018,7,8,16,15,838.5,77.5,5.9,17.2,580.0,383.57,294.9
2018,7,8,16,30,822.0,75.0,5.9,17.0,533.0,334.73,251.17
2018,7,8,16,45,800.5,72.5,5.9,16.8,484.0,281.38,203.46
2018,7,8,17,0,779.0,70.0,5.9,16.6,435.0,234.23,160.79
2018,7,8,17,15,749.5,66.5,5.9,16.4,384.5,186.88,119.3
2018,7,8,17,30,720.0,63.0,5.9,16.2,334.0,142.59,82.75
2018,7,8,17,45,678.5,59.0,5.9,15.95,284.0,100.07,52.5
2018,7,8,18,0,637.0,55.0,5.9,15.7,234.0,62.02,32.61
2018,7,8,18,15,576.5,50.0,5.8,15.55,187.5,33.54,24.16
2018,7,8,18,30,516.0,45.0,5.7,15.4,141.0,31.85,22.42
2018,7,8,18,45,422.5,37.5,5.6,15.2,100.5,27.84,18.42
2018,7,8,19,0,329.0,30.0,5.5,15.0,60.0,23.65,12.97
2018,7,8,19,15,199.0,19.5,5.4,14.95,34.5,16.04,0.0
2018,7,8,19,30,69.0,9.0,5.3,14.9,9.0,8.85,0.0
2018,7,8,19,45,34.5,4.5,5.2,14.9,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.5,4.35,14.15,4.5,0.0,0.0
2018,7,9,5,0,68.0,9.0,4.5,14.3,9.0,24.49,0.0
2018,7,9,5,15,197.0,19.5,4.55,14.5,34.0,82.95,0.0
2018,7,9,5,30,326.0,30.0,4.6,14.7,59.0,155.39,102.97
2018,7,9,5,45,420.0,37.0,4.7,14.9,98.5,213.36,162.85
2018,7,9,6,0,514.0,44.0,4.8,15.1,138.0,280.05,222.93
2018,7,9,6,15,495.0,56.5,4.8,15.3,170.0,309.38,252.07
2018,7,9,6,30,476.0,69.0,4.8,15.5,202.0,336.41,277.54
2018,7,9,6,45,396.0,97.5,4.8,15.7,223.0,342.35,283.58
2018,7,9,7,0,316.0,126.0,4.8,15.9,244.0,335.14,277.48
2018,7,9,7,15,279.0,155.0,4.7,16.15,270.5,356.66,293.92
2018,7,9,7,30,242.0,184.0,4.6,16.4,297.0,374.24,306.35
2018,7,9,7,45,447.0,153.5,4.5,16.65,391.0,503.29,411.81
2018,7,9,8,0,652.0,123.0,4.4,16.9,485.0,642.96,521.56
2018,7,9,8,15,754.0,100.5,4.25,17.1,554.5,716.27,573.58
2018,7,9,8,30,856.0,78.0,4.1,17.3,624.0,792.03,626.46
2018,7,9,8,45,868.0,79.5,3.95,17.55,667.0,827.61,648.84
2018,7,9,9,0,880.0,81.0,3.8,17.8,710.0,861.51,669.92
2018,7,9,9,15,890.0,82.5,3.75,18.0,749.0,891.76,688.78
2018,7,9,9,30,900.0,84.0,3.7,18.2,788.0,919.85,706.02
2018,7,9,9,45,907.5,85.0,3.7,18.45,821.5,942.74,719.73
2018,7,9,10,0,915.0,86.0,3.7,18.7,855.0,963.1,731.72
2018,7,9,10,15,920.5,87.0,3.7,18.85,883.0,978.86,740.89
2018,7,9,10,30,926.0,88.0,3.7,19.0,911.0,991.81,748.24
2018,7,9,10,45,929.0,89.5,3.7,19.2,932.5,999.94,752.3
2018,7,9,11,0,932.0,91.0,3.7,19.4,954.0,1005.08,754.48
2018,7,9,11,15,935.0,91.5,3.85,19.45,969.0,1006.17,755.53
2018,7,9,11,30,938.0,92.0,4.0,19.5,984.0,1004.23,754.64
2018,7,9,11,45,939.5,93.0,4.1,19.55,992.0,998.35,750.87
2018,7,9,12,0,941.0,94.0,4.2,19.6,1000.0,989.48,745.18
2018,7,9,12,15,941.0,93.5,4.35,19.6,1000.0,974.82,736.04
2018,7,9,12,30,941.0,93.0,4.5,19.6,1000.0,957.36,725.37
2018,7,9,12,45,939.0,94.0,4.7,19.55,993.0,936.84,713.2
2018,7,9,13,0,937.0,95.0,4.9,19.5,986.0,913.75,699.07
2018,7,9,13,15,935.0,94.0,5.05,19.45,971.5,886.27,681.36
2018,7,9,13,30,933.0,93.0,5.2,19.4,957.0,856.46,661.8
2018,7,9,13,45,929.5,92.0,5.35,19.35,936.0,823.25,639.59
2018,7,9,14,0,926.0,91.0,5.5,19.3,915.0,788.04,615.67
2018,7,9,14,15,920.5,90.5,5.6,19.25,887.5,750.0,589.2
2018,7,9,14,30,915.0,90.0,5.7,19.2,860.0,710.42,561.3
2018,7,9,14,45,908.0,88.0,5.85,19.15,826.0,667.14,529.16
2018,7,9,15,0,901.0,86.0,6.0,19.1,792.0,622.8,494.59
2018,7,9,15,15,891.0,84.5,6.0,19.1,753.0,576.38,457.11
2018,7,9,15,30,881.0,83.0,6.0,19.1,714.0,529.56,418.46
2018,7,9,15,45,869.0,81.0,6.2,18.95,670.5,481.15,378.17
2018,7,9,16,0,857.0,79.0,6.4,18.8,627.0,432.92,336.91
2018,7,9,16,15,841.5,76.0,6.4,18.7,580.0,382.89,293.01
2018,7,9,16,30,826.0,73.0,6.4,18.6,533.0,333.79,249.06
2018,7,9,16,45,805.5,70.5,6.45,18.45,484.0,284.85,204.96
2018,7,9,17,0,785.0,68.0,6.5,18.3,435.0,233.31,158.88
2018,7,9,17,15,755.5,64.5,6.4,18.15,384.5,185.66,117.28
2018,7,9,17,30,726.0,61.0,6.3,18.0,334.0,141.06,80.68
2018,7,9,17,45,685.0,57.0,6.2,17.8,284.0,98.28,50.48
2018,7,9,18,0,644.0,53.0,6.1,17.6,234.0,59.91,30.7
2018,7,9,18,15,583.0,48.0,5.9,17.4,187.0,31.96,22.57
2018,7,9,18,30,522.0,43.0,5.7,17.2,140.0,30.16,20.76
2018,7,9,18,45,428.0,36.0,5.5,16.95,99.5,26.52,17.12
2018,7,9,19,0,334.0,29.0,5.3,16.7,59.0,22.71,12.04
2018,7,9,19,15,202.5,19.0,5.2,16.6,34.0,15.58,0.0
2018,7,9,19,30,71.0,9.0,5.1,16.5,9.0,8.85,0.0
2018,7,9,19,45,35.5,4.5,4.95,16.45,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.35,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,10,4,45,41.0,4.5,4.1,14.0,4.5,0.0,0.0
2018,7,10,5,0,82.0,9.0,4.3,14.1,9.0,27.6,0.0
2018,7,10,5,15,224.5,18.5,4.45,14.25,34.5,79.47,0.0
2018,7,10,5,30,367.0,28.0,4.6,14.4,60.0,166.08,108.63
2018,7,10,5,45,460.5,34.5,4.7,14.6,101.0,224.78,171.33
2018,7,10,6,0,554.0,41.0,4.8,14.8,142.0,289.65,230.46
2018,7,10,6,15,613.5,46.0,4.8,15.1,190.0,348.72,283.97
2018,7,10,6,30,673.0,51.0,4.8,15.4,238.0,412.55,339.88
2018,7,10,6,45,712.0,54.5,4.8,15.7,288.0,467.78,387.21
2018,7,10,7,0,751.0,58.0,4.8,16.0,338.0,525.38,434.82
2018,7,10,7,15,779.5,61.0,4.8,16.3,389.0,577.76,476.79
2018,7,10,7,30,808.0,64.0,4.8,16.6,440.0,626.89,514.28
2018,7,10,7,45,828.5,67.0,4.75,16.9,490.0,674.98,548.66
2018,7,10,8,0,849.0,70.0,4.7,17.2,540.0,722.84,582.1
2018,7,10,8,15,865.0,72.0,4.65,17.45,587.5,765.5,611.11
2018,7,10,8,30,881.0,74.0,4.6,17.7,635.0,807.11,638.88
2018,7,10,8,45,892.5,76.0,4.6,17.9,679.0,843.61,662.97
2018,7,10,9,0,904.0,78.0,4.6,18.1,723.0,878.35,685.58
2018,7,10,9,15,912.0,80.5,4.6,18.3,762.5,908.54,704.77
2018,7,10,9,30,920.0,83.0,4.6,18.5,802.0,936.4,722.25
2018,7,10,9,45,924.0,86.5,4.65,18.65,835.5,959.15,736.65
2018,7,10,10,0,928.0,90.0,4.7,18.8,869.0,979.13,749.19
2018,7,10,10,15,934.0,90.5,4.85,18.9,897.5,994.98,759.93
2018,7,10,10,30,940.0,91.0,5.0,19.0,926.0,1007.99,768.82
2018,7,10,10,45,944.0,92.0,5.1,19.1,948.0,1016.64,774.42
2018,7,10,11,0,948.0,93.0,5.2,19.2,970.0,1022.26,778.07
2018,7,10,11,15,950.5,94.0,5.35,19.2,985.0,1023.36,779.41
2018,7,10,11,30,953.0,95.0,5.5,19.2,1000.0,1021.37,778.73
2018,7,10,11,45,954.5,95.0,5.65,19.25,1007.5,1014.35,774.49
2018,7,10,12,0,956.0,95.0,5.8,19.3,1015.0,1004.33,768.24
2018,7,10,12,15,956.0,94.5,6.0,19.2,1015.0,989.46,759.38
2018,7,10,12,30,956.0,94.0,6.2,19.1,1015.0,971.75,748.49
2018,7,10,12,45,954.5,94.0,6.35,19.05,1007.5,950.41,734.54
2018,7,10,13,0,953.0,94.0,6.5,19.0,1000.0,926.44,718.66
2018,7,10,13,15,950.5,93.5,6.6,18.85,985.5,898.61,699.96
2018,7,10,13,30,948.0,93.0,6.7,18.7,971.0,868.42,679.44
2018,7,10,13,45,944.0,92.0,6.8,18.6,949.0,834.34,655.79
2018,7,10,14,0,940.0,91.0,6.9,18.5,927.0,798.26,630.5
2018,7,10,14,15,934.5,90.0,6.95,18.3,899.0,759.25,602.88
2018,7,10,14,30,929.0,89.0,7.0,18.1,871.0,718.67,573.82
2018,7,10,14,45,921.5,87.5,7.05,17.9,836.5,674.95,540.81
2018,7,10,15,0,914.0,86.0,7.1,17.7,802.0,630.19,505.34
2018,7,10,15,15,904.0,84.5,7.1,17.7,762.5,583.19,466.85
2018,7,10,15,30,894.0,83.0,7.1,17.7,723.0,535.77,427.17
2018,7,10,15,45,880.0,81.5,7.1,17.3,678.5,486.25,385.55
2018,7,10,16,0,866.0,80.0,7.1,16.9,634.0,437.08,343.14
2018,7,10,16,15,849.0,78.0,7.05,16.75,586.5,386.91,298.65
2018,7,10,16,30,832.0,76.0,7.0,16.6,539.0,337.79,254.25
2018,7,10,16,45,810.5,73.0,7.0,16.4,489.0,283.47,205.42
2018,7,10,17,0,789.0,70.0,7.0,16.2,439.0,235.34,161.7
2018,7,10,17,15,760.5,67.0,6.9,16.0,388.5,188.08,120.06
2018,7,10,17,30,732.0,64.0,6.8,15.8,338.0,143.79,83.44
2018,7,10,17,45,693.5,59.0,6.75,15.6,287.5,100.06,52.25
2018,7,10,18,0,655.0,54.0,6.7,15.4,237.0,60.51,31.59
2018,7,10,18,15,594.5,49.0,6.5,15.3,189.5,32.82,23.54
2018,7,10,18,30,534.0,44.0,6.3,15.2,142.0,31.08,21.74
2018,7,10,18,45,439.5,36.5,6.15,15.1,101.0,27.03,17.7
2018,7,10,19,0,345.0,29.0,6.0,15.0,60.0,22.78,12.09
2018,7,10,19,15,209.0,19.0,5.85,14.95,34.5,15.64,0.0
2018,7,10,19,30,73.0,9.0,5.7,14.9,9.0,8.85,0.0
2018,7,10,19,45,36.5,4.5,5.6,14.9,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,14.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
