Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,1,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,11,4,45,18.5,2.5,2.85,14.35,2.5,0.0,0.0
2018,7,11,5,0,37.0,5.0,2.9,14.5,5.0,13.33,0.0
2018,7,11,5,15,106.0,12.0,2.9,14.7,19.5,40.57,0.0
2018,7,11,5,30,175.0,19.0,2.9,14.9,34.0,93.11,58.28
2018,7,11,5,45,224.0,26.5,2.85,15.1,58.5,127.29,95.48
2018,7,11,6,0,273.0,34.0,2.8,15.3,83.0,166.36,131.14
2018,7,11,6,15,188.0,37.0,2.7,15.55,75.5,137.89,110.63
2018,7,11,6,30,103.0,40.0,2.6,15.8,68.0,99.45,79.46
2018,7,11,6,45,51.5,58.0,2.45,16.0,72.0,90.77,71.98
2018,7,11,7,0,0.0,76.0,2.3,16.2,76.0,73.74,56.67
2018,7,11,7,15,0.0,101.5,2.25,16.4,101.5,99.58,78.02
2018,7,11,7,30,0.0,127.0,2.2,16.6,127.0,125.48,99.0
2018,7,11,7,45,1.5,145.0,2.15,16.8,146.0,144.57,114.16
2018,7,11,8,0,3.0,163.0,2.1,17.0,165.0,163.72,129.18
2018,7,11,8,15,5.5,178.0,2.1,17.2,181.5,180.6,142.25
2018,7,11,8,30,8.0,193.0,2.1,17.4,198.0,197.6,155.3
2018,7,11,8,45,12.0,214.0,2.15,17.55,222.0,222.16,174.3
2018,7,11,9,0,16.0,235.0,2.2,17.7,246.0,246.85,193.19
2018,7,11,9,15,23.5,264.0,2.25,17.85,281.5,282.99,220.87
2018,7,11,9,30,31.0,293.0,2.3,18.0,317.0,327.55,254.59
2018,7,11,9,45,85.5,321.0,2.35,18.15,391.5,407.09,316.1
2018,7,11,10,0,140.0,349.0,2.4,18.3,466.0,496.13,382.95
2018,7,11,10,15,397.5,278.5,2.45,18.45,627.5,684.21,526.82
2018,7,11,10,30,655.0,208.0,2.5,18.6,789.0,863.13,655.52
2018,7,11,10,45,760.5,167.5,2.55,18.75,858.0,921.25,692.77
2018,7,11,11,0,866.0,127.0,2.6,18.9,927.0,976.78,728.88
2018,7,11,11,15,690.0,202.0,2.7,18.95,846.0,887.29,668.31
2018,7,11,11,30,514.0,277.0,2.8,19.0,765.0,785.82,596.47
2018,7,11,11,45,515.0,279.5,2.85,19.05,771.5,782.3,594.69
2018,7,11,12,0,516.0,282.0,2.9,19.1,778.0,777.01,590.93
2018,7,11,12,15,623.5,236.0,3.0,19.1,835.5,822.04,625.93
2018,7,11,12,30,731.0,190.0,3.1,19.1,893.0,860.49,652.88
2018,7,11,12,45,667.5,221.0,3.2,19.1,859.5,817.89,623.7
2018,7,11,13,0,604.0,252.0,3.3,19.1,826.0,773.77,592.31
2018,7,11,13,15,466.0,307.5,3.35,19.0,746.5,691.53,530.67
2018,7,11,13,30,328.0,363.0,3.4,18.9,667.0,614.42,471.85
2018,7,11,13,45,425.0,311.5,3.5,18.8,695.5,629.01,486.33
2018,7,11,14,0,522.0,260.0,3.6,18.7,724.0,636.66,494.91
2018,7,11,14,15,720.0,176.5,3.65,18.55,794.5,682.86,533.06
2018,7,11,14,30,918.0,93.0,3.7,18.4,865.0,714.4,558.51
2018,7,11,14,45,909.0,92.5,3.75,18.25,830.5,671.04,526.4
2018,7,11,15,0,900.0,92.0,3.8,18.1,796.0,626.76,492.6
2018,7,11,15,15,889.5,90.5,3.8,18.1,756.5,580.03,455.72
2018,7,11,15,30,879.0,89.0,3.8,18.1,717.0,532.94,417.66
2018,7,11,15,45,864.5,87.5,3.8,17.75,673.0,483.81,377.57
2018,7,11,16,0,850.0,86.0,3.8,17.4,629.0,435.09,336.69
2018,7,11,16,15,831.0,84.0,3.7,17.25,581.0,384.87,293.3
2018,7,11,16,30,812.0,82.0,3.6,17.1,533.0,331.67,246.79
2018,7,11,16,45,787.0,79.0,3.55,16.9,482.5,281.58,202.41
2018,7,11,17,0,762.0,76.0,3.5,16.7,432.0,233.79,159.94
2018,7,11,17,15,729.0,73.0,3.45,16.45,381.0,187.06,119.67
2018,7,11,17,30,696.0,70.0,3.4,16.2,330.0,143.76,84.58
2018,7,11,17,45,650.0,65.5,3.35,16.0,280.0,98.33,52.43
2018,7,11,18,0,604.0,61.0,3.3,15.8,230.0,60.86,33.26
2018,7,11,18,15,466.5,56.5,3.15,15.65,171.0,39.04,29.03
2018,7,11,18,30,329.0,52.0,3.0,15.5,112.0,38.35,28.11
2018,7,11,18,45,240.5,39.0,2.9,15.35,76.0,29.37,19.7
2018,7,11,19,0,152.0,26.0,2.8,15.2,40.0,19.93,9.78
2018,7,11,19,15,95.5,16.0,2.65,15.15,23.0,12.54,0.0
2018,7,11,19,30,39.0,6.0,2.5,15.1,6.0,5.9,0.0
2018,7,11,19,45,19.5,3.0,2.4,15.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.75,14.6,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.8,14.7,3.0,2.95,0.0
2018,7,12,5,15,35.0,9.0,1.9,14.95,11.5,18.29,0.0
2018,7,12,5,30,60.0,15.0,2.0,15.2,20.0,40.12,21.81
2018,7,12,5,45,84.0,22.0,2.1,15.45,34.0,59.29,41.92
2018,7,12,6,0,108.0,29.0,2.2,15.7,48.0,86.92,66.48
2018,7,12,6,15,75.0,34.0,2.25,15.9,49.5,75.45,58.27
2018,7,12,6,30,42.0,39.0,2.3,16.1,51.0,62.98,48.19
2018,7,12,6,45,21.0,57.0,2.3,16.3,63.0,68.3,52.57
2018,7,12,7,0,0.0,75.0,2.3,16.5,75.0,72.72,55.78
2018,7,12,7,15,0.0,100.0,2.3,16.7,100.0,98.05,76.66
2018,7,12,7,30,0.0,125.0,2.3,16.9,125.0,123.42,97.21
2018,7,12,7,45,2.0,142.5,2.3,17.15,143.5,142.34,112.25
2018,7,12,8,0,4.0,160.0,2.3,17.4,162.0,161.37,127.19
2018,7,12,8,15,5.0,170.5,2.35,17.6,173.5,172.46,135.6
2018,7,12,8,30,6.0,181.0,2.4,17.8,185.0,183.62,144.03
2018,7,12,8,45,6.0,184.5,2.45,18.0,188.5,186.85,146.08
2018,7,12,9,0,6.0,188.0,2.5,18.2,192.0,190.14,148.21
2018,7,12,9,15,14.0,228.5,2.55,18.4,239.0,238.14,185.71
2018,7,12,9,30,22.0,269.0,2.6,18.6,286.0,286.44,222.73
2018,7,12,9,45,33.5,309.0,2.65,18.8,336.5,345.94,267.77
2018,7,12,10,0,45.0,349.0,2.7,19.0,387.0,397.9,306.35
2018,7,12,10,15,57.5,374.5,2.7,19.1,424.5,435.41,333.85
2018,7,12,10,30,70.0,400.0,2.7,19.2,462.0,472.7,360.95
2018,7,12,10,45,111.5,425.0,2.7,19.3,526.5,544.38,413.77
2018,7,12,11,0,153.0,450.0,2.7,19.4,591.0,607.93,459.64
2018,7,12,11,15,136.5,455.5,2.8,19.5,583.0,594.34,448.75
2018,7,12,11,30,120.0,461.0,2.9,19.6,575.0,580.25,438.0
2018,7,12,11,45,112.0,461.5,2.95,19.7,568.5,568.97,429.5
2018,7,12,12,0,104.0,462.0,3.0,19.8,562.0,553.89,418.32
2018,7,12,12,15,134.0,466.0,3.1,19.9,595.0,584.6,441.49
2018,7,12,12,30,164.0,470.0,3.2,20.0,628.0,610.33,460.75
2018,7,12,12,45,191.5,467.5,3.3,20.1,650.5,625.9,472.72
2018,7,12,13,0,219.0,465.0,3.4,20.2,673.0,639.8,483.52
2018,7,12,13,15,178.5,453.5,3.45,20.05,621.5,585.69,444.12
2018,7,12,13,30,138.0,442.0,3.5,19.9,570.0,533.52,406.0
2018,7,12,13,45,213.5,392.5,3.5,19.8,585.0,538.11,412.58
2018,7,12,14,0,289.0,343.0,3.5,19.7,600.0,539.54,416.28
2018,7,12,14,15,453.0,268.5,3.5,19.35,656.5,574.57,446.83
2018,7,12,14,30,617.0,194.0,3.5,19.0,713.0,597.75,467.57
2018,7,12,14,45,637.5,177.5,3.45,18.7,694.5,569.45,446.53
2018,7,12,15,0,658.0,161.0,3.4,18.4,676.0,538.6,423.27
2018,7,12,15,15,676.5,149.5,3.4,18.4,655.0,508.54,399.44
2018,7,12,15,30,695.0,138.0,3.4,18.4,634.0,476.06,372.99
2018,7,12,15,45,646.5,147.0,3.2,17.8,586.0,428.07,334.18
2018,7,12,16,0,598.0,156.0,3.0,17.2,538.0,383.97,297.94
2018,7,12,16,15,500.0,168.5,2.95,17.0,471.0,329.59,253.77
2018,7,12,16,30,402.0,181.0,2.9,16.8,404.0,282.68,215.98
2018,7,12,16,45,288.0,185.5,2.85,16.6,337.5,238.3,181.54
2018,7,12,17,0,174.0,190.0,2.8,16.4,271.0,204.45,156.98
2018,7,12,17,15,211.0,160.0,2.75,16.25,247.0,171.05,127.93
2018,7,12,17,30,248.0,130.0,2.7,16.1,223.0,139.09,100.14
2018,7,12,17,45,322.5,105.5,2.65,15.95,207.0,106.16,71.58
2018,7,12,18,0,397.0,81.0,2.6,15.8,191.0,71.42,46.74
2018,7,12,18,15,301.5,70.5,2.55,15.75,144.5,51.09,39.65
2018,7,12,18,30,206.0,60.0,2.5,15.7,98.0,48.2,36.7
2018,7,12,18,45,134.0,45.0,2.5,15.6,66.5,36.75,26.0
2018,7,12,19,0,62.0,30.0,2.5,15.5,35.0,26.35,14.55
2018,7,12,19,15,33.0,17.0,2.4,15.55,19.5,16.71,0.0
2018,7,12,19,30,4.0,4.0,2.3,15.6,4.0,3.93,0.0
2018,7,12,19,45,2.0,2.0,2.2,15.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.75,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,15.8,1.0,0.98,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.0,3.5,3.44,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.2,6.0,5.78,0.0
2018,7,13,5,45,0.0,10.0,1.8,16.4,10.0,9.64,2.23
2018,7,13,6,0,0.0,14.0,1.8,16.6,14.0,13.5,5.66
2018,7,13,6,15,0.0,20.5,1.8,16.8,20.5,19.77,11.08
2018,7,13,6,30,0.0,27.0,1.8,17.0,27.0,26.05,16.47
2018,7,13,6,45,0.0,27.5,1.85,17.2,27.5,26.54,16.88
2018,7,13,7,0,0.0,28.0,1.9,17.4,28.0,27.02,17.25
2018,7,13,7,15,0.0,29.0,1.95,17.55,29.0,28.0,18.0
2018,7,13,7,30,0.0,30.0,2.0,17.7,30.0,28.97,18.73
2018,7,13,7,45,0.5,65.5,2.1,17.85,66.0,63.68,47.54
2018,7,13,8,0,1.0,101.0,2.2,18.0,102.0,98.84,76.21
2018,7,13,8,15,10.5,152.5,2.25,18.1,159.5,158.25,124.31
2018,7,13,8,30,20.0,204.0,2.3,18.2,217.0,218.8,172.24
2018,7,13,8,45,27.5,238.5,2.4,18.3,257.5,268.34,210.6
2018,7,13,9,0,35.0,273.0,2.5,18.4,298.0,311.31,243.32
2018,7,13,9,15,30.0,277.0,2.55,18.5,299.0,310.44,241.72
2018,7,13,9,30,25.0,281.0,2.6,18.6,300.0,309.38,240.17
2018,7,13,9,45,36.5,316.5,2.6,18.7,346.0,356.66,275.95
2018,7,13,10,0,48.0,352.0,2.6,18.8,392.0,403.9,310.99
2018,7,13,10,15,65.0,381.0,2.6,18.85,437.5,449.4,344.58
2018,7,13,10,30,82.0,410.0,2.6,18.9,483.0,494.7,377.59
2018,7,13,10,45,84.5,423.5,2.6,18.95,500.0,509.48,387.64
2018,7,13,11,0,87.0,437.0,2.6,19.0,517.0,523.83,397.53
2018,7,13,11,15,91.0,446.0,2.6,19.05,531.0,534.58,404.93
2018,7,13,11,30,95.0,455.0,2.6,19.1,545.0,544.86,412.04
2018,7,13,11,45,119.5,442.0,2.6,19.15,556.0,556.68,421.25
2018,7,13,12,0,144.0,429.0,2.6,19.2,567.0,562.7,426.34
2018,7,13,12,15,199.5,394.0,2.65,19.2,585.5,575.25,437.75
2018,7,13,12,30,255.0,359.0,2.7,19.2,604.0,587.5,448.81
2018,7,13,12,45,358.5,315.5,2.75,19.25,657.0,631.63,483.97
2018,7,13,13,0,462.0,272.0,2.8,19.3,710.0,668.98,513.65
2018,7,13,13,15,493.5,254.5,2.85,19.3,716.0,663.4,510.55
2018,7,13,13,30,525.0,237.0,2.9,19.3,722.0,656.01,506.32
2018,7,13,13,45,523.5,232.0,2.95,19.3,706.0,631.34,488.65
2018,7,13,14,0,522.0,227.0,3.0,19.3,690.0,605.66,470.13
2018,7,13,14,15,681.5,168.0,3.05,19.3,752.5,646.51,503.13
2018,7,13,14,30,841.0,109.0,3.1,19.3,815.0,675.57,526.17
2018,7,13,14,45,832.5,107.0,3.15,19.25,782.0,634.09,494.82
2018,7,13,15,0,824.0,105.0,3.2,19.2,749.0,591.82,462.6
2018,7,13,15,15,813.0,103.0,3.2,19.2,711.0,547.54,427.86
2018,7,13,15,30,802.0,101.0,3.2,19.2,673.0,503.04,392.12
2018,7,13,15,45,787.5,98.5,3.3,19.0,631.0,452.73,351.59
2018,7,13,16,0,773.0,96.0,3.4,18.8,589.0,406.43,312.98
2018,7,13,16,15,754.5,93.0,3.5,18.6,543.5,358.96,272.49
2018,7,13,16,30,736.0,90.0,3.6,18.4,498.0,312.81,232.22
2018,7,13,16,45,711.5,86.5,3.65,18.25,450.5,266.1,191.09
2018,7,13,17,0,687.0,83.0,3.7,18.1,403.0,221.67,151.91
2018,7,13,17,15,654.5,78.5,3.75,17.9,354.5,174.22,111.57
2018,7,13,17,30,622.0,74.0,3.8,17.7,306.0,133.12,78.59
2018,7,13,17,45,577.0,69.0,3.85,17.45,258.5,94.08,51.67
2018,7,13,18,0,532.0,64.0,3.9,17.2,211.0,59.78,34.35
2018,7,13,18,15,468.0,57.0,3.9,17.0,167.0,39.61,29.35
2018,7,13,18,30,404.0,50.0,3.9,16.8,123.0,36.57,26.38
2018,7,13,18,45,313.0,40.5,3.85,16.65,86.5,30.98,20.9
2018,7,13,19,0,222.0,31.0,3.8,16.5,50.0,24.15,12.62
2018,7,13,19,15,129.5,19.0,3.75,16.4,28.5,18.68,0.0
2018,7,13,19,30,37.0,7.0,3.7,16.3,7.0,6.88,0.0
2018,7,13,19,45,18.5,3.5,3.65,16.25,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,5.0,1.5,2.9,15.25,1.5,0.0,0.0
2018,7,14,5,0,10.0,3.0,2.9,15.3,3.0,0.0,0.0
2018,7,14,5,15,35.0,11.5,2.9,15.4,14.0,20.64,0.0
2018,7,14,5,30,60.0,20.0,2.9,15.5,25.0,47.18,25.31
2018,7,14,5,45,84.0,33.0,2.9,15.65,45.0,74.23,53.75
2018,7,14,6,0,108.0,46.0,2.9,15.8,65.0,102.25,78.91
2018,7,14,6,15,76.0,63.0,2.85,16.0,78.5,105.71,83.33
2018,7,14,6,30,44.0,80.0,2.8,16.2,92.0,105.66,83.84
2018,7,14,6,45,35.5,105.0,2.75,16.35,116.0,129.96,104.17
2018,7,14,7,0,27.0,130.0,2.7,16.5,140.0,153.17,123.06
2018,7,14,7,15,51.0,157.5,2.65,16.65,179.5,198.82,160.57
2018,7,14,7,30,75.0,185.0,2.6,16.8,219.0,246.09,198.69
2018,7,14,7,45,76.5,205.5,2.6,17.0,244.0,270.81,217.63
2018,7,14,8,0,78.0,226.0,2.6,17.2,269.0,295.4,236.22
2018,7,14,8,15,84.0,249.5,2.6,17.35,299.5,326.72,259.96
2018,7,14,8,30,90.0,273.0,2.6,17.5,330.0,358.07,283.37
2018,7,14,8,45,112.0,297.5,2.65,17.6,373.5,412.89,324.97
2018,7,14,9,0,134.0,322.0,2.7,17.7,417.0,459.6,359.77
2018,7,14,9,15,140.0,343.0,2.8,17.85,447.0,488.68,380.58
2018,7,14,9,30,146.0,364.0,2.9,18.0,477.0,517.41,401.04
2018,7,14,9,45,177.0,380.0,2.95,18.1,523.5,563.57,435.02
2018,7,14,10,0,208.0,396.0,3.0,18.2,570.0,610.02,468.7
2018,7,14,10,15,275.0,391.0,3.15,18.25,629.0,676.65,518.27
2018,7,14,10,30,342.0,386.0,3.3,18.3,688.0,735.47,561.67
2018,7,14,10,45,350.0,395.5,3.4,18.35,711.5,751.94,572.74
2018,7,14,11,0,358.0,405.0,3.5,18.4,735.0,767.08,583.18
2018,7,14,11,15,386.5,401.5,3.6,18.4,763.0,787.46,598.28
2018,7,14,11,30,415.0,398.0,3.7,18.4,791.0,810.51,615.11
2018,7,14,11,45,413.5,402.5,3.8,18.4,796.5,806.26,612.03
2018,7,14,12,0,412.0,407.0,3.9,18.4,802.0,800.52,608.12
2018,7,14,12,15,488.0,363.5,3.95,18.4,832.0,819.32,624.19
2018,7,14,12,30,564.0,320.0,4.0,18.4,862.0,834.71,637.62
2018,7,14,12,45,530.5,329.5,4.0,18.4,836.0,798.97,611.36
2018,7,14,13,0,497.0,339.0,4.0,18.4,810.0,763.01,585.13
2018,7,14,13,15,485.0,337.5,4.05,18.4,791.5,735.11,565.34
2018,7,14,13,30,473.0,336.0,4.1,18.4,773.0,706.69,544.96
2018,7,14,13,45,632.0,243.0,4.1,18.45,812.5,726.72,564.22
2018,7,14,14,0,791.0,150.0,4.1,18.5,852.0,737.77,575.02
2018,7,14,14,15,833.0,124.0,4.15,18.4,842.0,715.55,559.83
2018,7,14,14,30,875.0,98.0,4.2,18.3,832.0,688.05,540.91
2018,7,14,14,45,867.5,97.0,4.25,18.25,799.5,646.81,509.74
2018,7,14,15,0,860.0,96.0,4.3,18.2,767.0,604.61,477.07
2018,7,14,15,15,849.0,94.0,4.3,18.2,728.0,558.8,440.61
2018,7,14,15,30,838.0,92.0,4.3,18.2,689.0,512.71,403.09
2018,7,14,15,45,702.0,121.0,4.4,17.9,599.5,432.55,339.11
2018,7,14,16,0,566.0,150.0,4.5,17.6,510.0,364.21,283.98
2018,7,14,16,15,415.0,172.0,4.5,17.5,425.0,300.22,232.49
2018,7,14,16,30,264.0,194.0,4.5,17.4,340.0,253.22,195.72
2018,7,14,16,45,302.5,173.0,4.5,17.25,325.0,231.22,175.68
2018,7,14,17,0,341.0,152.0,4.5,17.1,310.0,200.63,147.98
2018,7,14,17,15,338.5,136.0,4.45,17.0,277.5,168.26,120.28
2018,7,14,17,30,336.0,120.0,4.4,16.9,245.0,136.31,93.95
2018,7,14,17,45,368.0,99.0,4.4,16.8,216.5,103.44,67.64
2018,7,14,18,0,400.0,78.0,4.4,16.7,188.0,68.02,44.24
2018,7,14,18,15,416.5,62.5,4.35,16.6,156.5,44.52,33.72
2018,7,14,18,30,433.0,47.0,4.3,16.5,125.0,33.93,24.09
2018,7,14,18,45,339.5,38.5,4.3,16.35,88.0,29.15,19.34
2018,7,14,19,0,246.0,30.0,4.3,16.2,51.0,24.1,12.4
2018,7,14,19,15,135.5,18.0,4.3,16.05,28.5,17.69,0.0
2018,7,14,19,30,25.0,6.0,4.3,15.9,6.0,5.9,0.0
2018,7,14,19,45,12.5,3.0,4.3,15.75,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,4,45,7.5,1.0,2.85,14.4,1.0,0.0,0.0
2018,7,15,5,0,15.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,15,5,15,46.5,6.5,3.0,14.65,9.5,18.71,0.0
2018,7,15,5,30,78.0,11.0,3.1,14.8,17.0,44.23,22.27
2018,7,15,5,45,104.0,16.0,3.15,14.95,30.0,63.53,44.88
2018,7,15,6,0,130.0,21.0,3.2,15.1,43.0,84.36,64.22
2018,7,15,6,15,90.0,22.0,3.15,15.25,39.5,72.17,55.63
2018,7,15,6,30,50.0,23.0,3.1,15.4,36.0,52.18,39.25
2018,7,15,6,45,25.0,32.5,3.1,15.55,39.0,48.01,35.65
2018,7,15,7,0,0.0,42.0,3.1,15.7,42.0,40.56,28.85
2018,7,15,7,15,0.0,59.0,3.1,15.85,59.0,57.01,42.63
2018,7,15,7,30,0.0,76.0,3.1,16.0,76.0,73.49,56.24
2018,7,15,7,45,0.0,85.5,3.1,16.1,85.5,82.7,63.67
2018,7,15,8,0,0.0,95.0,3.1,16.2,95.0,92.09,71.18
2018,7,15,8,15,0.0,112.5,3.15,16.35,112.5,109.5,85.18
2018,7,15,8,30,0.0,130.0,3.2,16.5,130.0,126.91,99.04
2018,7,15,8,45,0.5,142.0,3.2,16.6,142.5,139.2,108.67
2018,7,15,9,0,1.0,154.0,3.2,16.7,155.0,151.51,118.25
2018,7,15,9,15,3.0,170.0,3.2,16.8,172.5,169.16,132.13
2018,7,15,9,30,5.0,186.0,3.2,16.9,190.0,186.87,145.94
2018,7,15,9,45,8.5,215.5,3.25,17.0,222.5,219.55,171.52
2018,7,15,10,0,12.0,245.0,3.3,17.1,255.0,252.26,196.83
2018,7,15,10,15,15.0,269.0,3.4,17.2,282.0,278.94,217.25
2018,7,15,10,30,18.0,293.0,3.5,17.3,309.0,305.53,237.47
2018,7,15,10,45,22.0,318.0,3.6,17.35,338.0,333.96,259.05
2018,7,15,11,0,26.0,343.0,3.7,17.4,367.0,368.42,285.05
2018,7,15,11,15,36.5,375.0,3.8,17.45,409.0,409.55,316.15
2018,7,15,11,30,47.0,407.0,3.9,17.5,451.0,450.05,346.49
2018,7,15,11,45,63.5,430.0,4.0,17.5,490.5,486.54,373.99
2018,7,15,12,0,80.0,453.0,4.1,17.5,530.0,522.11,400.67
2018,7,15,12,15,82.5,455.0,4.2,17.55,534.5,522.9,401.19
2018,7,15,12,30,85.0,457.0,4.3,17.6,539.0,523.3,401.71
2018,7,15,12,45,89.0,455.5,4.35,17.65,540.5,521.27,400.44
2018,7,15,13,0,93.0,454.0,4.4,17.7,542.0,518.83,398.91
2018,7,15,13,15,96.0,448.5,4.4,17.8,538.0,511.31,393.44
2018,7,15,13,30,99.0,443.0,4.4,17.9,534.0,503.45,387.76
2018,7,15,13,45,238.5,377.0,4.45,17.95,590.0,543.09,422.23
2018,7,15,14,0,378.0,311.0,4.5,18.0,646.0,574.94,449.96
2018,7,15,14,15,651.5,200.5,4.5,18.05,756.0,652.62,513.63
2018,7,15,14,30,925.0,90.0,4.5,18.1,866.0,714.01,562.11
2018,7,15,14,45,917.5,89.0,4.45,18.1,832.0,670.8,528.94
2018,7,15,15,0,910.0,88.0,4.4,18.1,798.0,626.53,494.2
2018,7,15,15,15,900.0,86.0,4.4,18.1,758.0,579.12,456.5
2018,7,15,15,30,890.0,84.0,4.4,18.1,718.0,531.28,417.56
2018,7,15,15,45,877.0,82.5,4.4,18.05,674.0,482.27,376.78
2018,7,15,16,0,864.0,81.0,4.4,18.0,630.0,433.52,335.17
2018,7,15,16,15,847.0,79.0,4.35,17.9,582.5,383.3,291.47
2018,7,15,16,30,830.0,77.0,4.3,17.8,535.0,334.13,247.79
2018,7,15,16,45,808.0,73.5,4.3,17.75,484.5,279.22,199.22
2018,7,15,17,0,786.0,70.0,4.3,17.7,434.0,230.56,155.74
2018,7,15,17,15,755.5,67.0,4.3,17.55,383.0,183.05,114.71
2018,7,15,17,30,725.0,64.0,4.3,17.4,332.0,138.7,78.95
2018,7,15,17,45,655.5,61.0,4.3,17.3,275.5,94.79,49.75
2018,7,15,18,0,586.0,58.0,4.3,17.2,219.0,54.66,29.9
2018,7,15,18,15,548.5,51.5,4.25,17.0,177.5,35.13,25.39
2018,7,15,18,30,511.0,45.0,4.2,16.8,136.0,32.27,22.6
2018,7,15,18,45,402.5,37.0,4.15,16.6,95.0,27.84,18.18
2018,7,15,19,0,294.0,29.0,4.1,16.4,54.0,23.19,11.48
2018,7,15,19,15,169.0,17.5,4.05,16.3,30.0,17.2,0.0
2018,7,15,19,30,44.0,6.0,4.0,16.2,6.0,5.9,0.0
2018,7,15,19,45,22.0,3.0,3.95,16.05,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,16,4,45,22.5,3.0,3.0,14.6,2.5,0.0,0.0
2018,7,16,5,0,45.0,6.0,3.0,14.7,5.0,0.0,0.0
2018,7,16,5,15,109.0,12.0,3.05,14.85,18.0,40.5,0.0
2018,7,16,5,30,173.0,18.0,3.1,15.0,31.0,87.92,47.33
2018,7,16,5,45,242.5,26.0,3.15,15.2,59.0,132.01,97.8
2018,7,16,6,0,312.0,34.0,3.2,15.4,87.0,180.47,141.61
2018,7,16,6,15,231.0,33.0,3.1,15.55,79.5,155.4,124.8
2018,7,16,6,30,150.0,32.0,3.0,15.7,72.0,118.44,95.65
2018,7,16,6,45,75.0,46.5,2.9,15.85,66.5,95.16,76.05
2018,7,16,7,0,0.0,61.0,2.8,16.0,61.0,58.95,44.32
2018,7,16,7,15,0.0,86.0,2.75,16.25,86.0,83.67,64.88
2018,7,16,7,30,0.0,111.0,2.7,16.5,111.0,108.95,85.53
2018,7,16,7,45,0.5,130.5,2.7,16.7,131.0,128.89,101.54
2018,7,16,8,0,1.0,150.0,2.7,16.9,151.0,148.84,117.33
2018,7,16,8,15,4.0,169.5,2.7,17.15,172.0,170.72,134.57
2018,7,16,8,30,7.0,189.0,2.7,17.4,193.0,192.74,151.71
2018,7,16,8,45,11.0,211.0,2.7,17.6,218.5,218.29,171.52
2018,7,16,9,0,15.0,233.0,2.7,17.8,244.0,243.97,191.21
2018,7,16,9,15,23.0,263.5,2.75,17.95,281.0,282.05,220.53
2018,7,16,9,30,31.0,294.0,2.8,18.1,318.0,328.67,255.96
2018,7,16,9,45,35.5,317.5,2.8,18.25,346.0,356.81,276.7
2018,7,16,10,0,40.0,341.0,2.8,18.4,374.0,384.77,297.18
2018,7,16,10,15,39.5,351.5,2.85,18.55,385.0,394.13,303.5
2018,7,16,10,30,39.0,362.0,2.9,18.7,396.0,403.28,309.75
2018,7,16,10,45,41.0,375.0,2.95,18.85,412.0,417.19,319.67
2018,7,16,11,0,43.0,388.0,3.0,19.0,428.0,430.83,329.34
2018,7,16,11,15,50.5,406.0,3.05,19.1,453.5,454.54,346.72
2018,7,16,11,30,58.0,424.0,3.1,19.2,479.0,477.78,363.63
2018,7,16,11,45,81.0,442.5,3.15,19.25,520.0,515.75,391.9
2018,7,16,12,0,104.0,461.0,3.2,19.3,561.0,552.7,419.12
2018,7,16,12,15,114.0,466.5,3.25,19.35,576.0,566.2,428.91
2018,7,16,12,30,124.0,472.0,3.3,19.4,591.0,575.33,435.72
2018,7,16,12,45,155.5,451.5,3.35,19.4,599.5,577.96,439.01
2018,7,16,13,0,187.0,431.0,3.4,19.4,608.0,579.17,441.28
2018,7,16,13,15,142.0,436.0,3.5,19.35,569.0,537.96,410.26
2018,7,16,13,30,97.0,441.0,3.6,19.3,530.0,499.86,381.46
2018,7,16,13,45,274.5,363.5,3.65,19.3,608.0,558.73,430.96
2018,7,16,14,0,452.0,286.0,3.7,19.3,686.0,607.42,471.37
2018,7,16,14,15,687.5,190.5,3.8,19.2,777.0,668.72,521.41
2018,7,16,14,30,923.0,95.0,3.9,19.1,868.0,716.51,559.46
2018,7,16,14,45,914.5,94.5,3.95,19.0,834.0,673.14,526.92
2018,7,16,15,0,906.0,94.0,4.0,18.9,800.0,628.8,492.95
2018,7,16,15,15,895.5,92.0,4.0,18.9,759.5,581.22,455.43
2018,7,16,15,30,885.0,90.0,4.0,18.9,719.0,533.26,416.7
2018,7,16,15,45,871.0,88.0,4.1,18.55,674.5,483.5,376.26
2018,7,16,16,0,857.0,86.0,4.2,18.2,630.0,434.1,334.89
2018,7,16,16,15,811.0,89.5,4.25,18.0,572.5,374.22,284.5
2018,7,16,16,30,765.0,93.0,4.3,17.8,515.0,322.27,239.66
2018,7,16,16,45,768.5,84.0,4.3,17.65,473.5,276.76,198.33
2018,7,16,17,0,772.0,75.0,4.3,17.5,432.0,230.8,156.44
2018,7,16,17,15,740.5,71.0,4.25,17.3,380.5,182.93,115.27
2018,7,16,17,30,709.0,67.0,4.2,17.1,329.0,138.34,79.47
2018,7,16,17,45,641.0,64.5,4.15,16.9,274.0,92.53,48.7
2018,7,16,18,0,573.0,62.0,4.1,16.7,219.0,56.71,32.43
2018,7,16,18,15,494.0,55.0,3.95,16.55,170.5,38.14,28.09
2018,7,16,18,30,415.0,48.0,3.8,16.4,122.0,35.01,25.02
2018,7,16,18,45,320.5,37.5,3.7,16.2,84.0,28.37,18.64
2018,7,16,19,0,226.0,27.0,3.6,16.0,46.0,21.26,9.83
2018,7,16,19,15,138.5,17.0,3.45,15.95,26.5,16.71,0.0
2018,7,16,19,30,51.0,7.0,3.3,15.9,7.0,6.88,0.0
2018,7,16,19,45,25.5,3.5,3.2,15.85,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,17,4,45,6.5,1.0,2.65,14.65,1.0,0.0,0.0
2018,7,17,5,0,13.0,2.0,2.7,14.8,2.0,0.0,0.0
2018,7,17,5,15,42.5,6.5,2.8,15.0,9.0,17.51,0.0
2018,7,17,5,30,72.0,11.0,2.9,15.2,16.0,41.89,18.79
2018,7,17,5,45,98.5,15.5,2.95,15.4,28.5,60.69,42.3
2018,7,17,6,0,125.0,20.0,3.0,15.6,41.0,80.64,60.88
2018,7,17,6,15,86.5,20.5,2.95,15.75,37.5,68.34,52.23
2018,7,17,6,30,48.0,21.0,2.9,15.9,34.0,48.69,36.18
2018,7,17,6,45,24.0,34.0,2.9,16.1,40.5,49.04,36.42
2018,7,17,7,0,0.0,47.0,2.9,16.3,47.0,45.4,32.87
2018,7,17,7,15,0.0,68.5,2.9,16.45,68.5,66.22,50.25
2018,7,17,7,30,0.0,90.0,2.9,16.6,90.0,87.43,67.71
2018,7,17,7,45,0.0,101.0,2.9,16.8,101.0,98.32,76.4
2018,7,17,8,0,0.0,112.0,2.9,17.0,112.0,109.2,85.0
2018,7,17,8,15,0.0,129.5,2.9,17.2,129.5,126.66,98.87
2018,7,17,8,30,0.0,147.0,2.9,17.4,147.0,144.09,112.56
2018,7,17,8,45,2.0,164.5,2.85,17.6,166.0,163.19,127.51
2018,7,17,9,0,4.0,182.0,2.8,17.8,185.0,182.35,142.38
2018,7,17,9,15,6.0,198.0,2.8,17.9,202.5,200.06,156.03
2018,7,17,9,30,8.0,214.0,2.8,18.0,220.0,217.79,169.61
2018,7,17,9,45,12.0,242.5,2.8,18.15,252.0,250.01,194.41
2018,7,17,10,0,16.0,271.0,2.8,18.3,284.0,282.24,218.9
2018,7,17,10,15,16.5,279.0,2.85,18.35,293.0,290.42,224.76
2018,7,17,10,30,17.0,287.0,2.9,18.4,302.0,298.55,230.67
2018,7,17,10,45,17.0,294.0,2.9,18.5,309.5,305.12,235.3
2018,7,17,11,0,17.0,301.0,2.9,18.6,317.0,311.6,239.89
2018,7,17,11,15,19.5,318.0,2.9,18.65,336.5,330.33,253.9
2018,7,17,11,30,22.0,335.0,2.9,18.7,356.0,348.86,267.67
2018,7,17,11,45,28.5,361.0,2.9,18.75,388.5,384.14,294.05
2018,7,17,12,0,35.0,387.0,2.9,18.8,421.0,414.11,316.21
2018,7,17,12,15,44.5,406.0,2.95,18.85,449.0,439.29,334.97
2018,7,17,12,30,54.0,425.0,3.0,18.9,477.0,463.72,353.11
2018,7,17,12,45,62.0,432.0,3.0,18.95,491.0,474.36,361.03
2018,7,17,13,0,70.0,439.0,3.0,19.0,505.0,484.34,368.53
2018,7,17,13,15,70.0,430.5,3.1,18.95,495.5,472.17,359.99
2018,7,17,13,30,70.0,422.0,3.2,18.9,486.0,459.93,351.48
2018,7,17,13,45,62.0,403.0,3.3,18.9,459.0,431.59,330.74
2018,7,17,14,0,54.0,384.0,3.4,18.9,432.0,403.88,310.37
2018,7,17,14,15,333.0,284.5,3.5,18.8,564.5,501.55,391.9
2018,7,17,14,30,612.0,185.0,3.6,18.7,697.0,583.8,458.56
2018,7,17,14,45,746.0,145.0,3.7,18.6,743.5,608.57,477.89
2018,7,17,15,0,880.0,105.0,3.8,18.5,790.0,622.39,488.36
2018,7,17,15,15,667.5,152.5,3.8,18.5,656.5,503.29,395.44
2018,7,17,15,30,455.0,200.0,3.8,18.5,523.0,407.42,319.6
2018,7,17,15,45,474.5,177.5,4.05,18.2,495.5,373.93,293.05
2018,7,17,16,0,494.0,155.0,4.3,17.9,468.0,336.94,262.58
2018,7,17,16,15,518.0,143.5,4.35,17.65,449.0,310.48,238.97
2018,7,17,16,30,542.0,132.0,4.4,17.4,430.0,281.48,212.41
2018,7,17,16,45,561.0,120.0,4.5,17.2,402.5,248.23,181.81
2018,7,17,17,0,580.0,108.0,4.6,17.0,375.0,213.08,149.35
2018,7,17,17,15,575.0,100.0,4.55,16.8,338.5,175.56,116.39
2018,7,17,17,30,570.0,92.0,4.5,16.6,302.0,138.72,86.02
2018,7,17,17,45,481.0,87.0,4.45,16.35,245.5,99.38,60.65
2018,7,17,18,0,392.0,82.0,4.4,16.1,189.0,68.92,46.29
2018,7,17,18,15,337.5,69.5,4.3,16.0,148.0,50.6,39.13
2018,7,17,18,30,283.0,57.0,4.2,15.9,107.0,42.56,31.65
2018,7,17,18,45,215.0,43.5,4.05,15.75,74.5,33.25,22.81
2018,7,17,19,0,147.0,30.0,3.9,15.6,42.0,23.45,11.14
2018,7,17,19,15,81.5,17.5,3.8,15.55,23.5,17.2,0.0
2018,7,17,19,30,16.0,5.0,3.7,15.5,5.0,0.0,0.0
2018,7,17,19,45,8.0,2.5,3.55,15.5,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,18,4,45,16.0,3.0,2.85,14.95,2.5,0.0,0.0
2018,7,18,5,0,32.0,6.0,2.9,15.1,5.0,0.0,0.0
2018,7,18,5,15,129.0,17.5,2.95,15.3,25.0,50.73,0.0
2018,7,18,5,30,226.0,29.0,3.0,15.5,45.0,115.82,57.41
2018,7,18,5,45,309.0,36.0,3.05,15.7,76.5,166.93,123.51
2018,7,18,6,0,392.0,43.0,3.1,15.9,108.0,222.86,174.38
2018,7,18,6,15,390.5,48.0,3.0,16.05,131.5,245.92,197.87
2018,7,18,6,30,389.0,53.0,2.9,16.2,155.0,268.39,219.48
2018,7,18,6,45,532.0,62.5,2.8,16.4,234.5,373.98,307.39
2018,7,18,7,0,675.0,72.0,2.7,16.6,314.0,491.48,401.85
2018,7,18,7,15,708.5,76.0,2.55,16.7,365.0,542.71,441.82
2018,7,18,7,30,742.0,80.0,2.4,16.8,416.0,597.77,483.51
2018,7,18,7,45,767.0,83.5,2.25,16.95,466.0,647.34,518.66
2018,7,18,8,0,792.0,87.0,2.1,17.1,516.0,697.07,552.1
2018,7,18,8,15,670.0,91.5,2.05,17.2,477.5,633.65,502.92
2018,7,18,8,30,548.0,96.0,2.0,17.3,439.0,562.17,448.33
2018,7,18,8,45,419.5,121.5,2.0,17.4,395.5,498.85,399.13
2018,7,18,9,0,291.0,147.0,2.0,17.5,352.0,421.2,336.68
2018,7,18,9,15,584.0,124.0,2.05,17.6,565.0,666.21,522.97
2018,7,18,9,30,877.0,101.0,2.1,17.7,778.0,910.79,691.54
2018,7,18,9,45,845.0,111.0,2.15,17.8,787.5,906.46,685.0
2018,7,18,10,0,813.0,121.0,2.2,17.9,797.0,898.25,678.59
2018,7,18,10,15,820.0,123.5,2.25,18.0,825.5,915.73,689.76
2018,7,18,10,30,827.0,126.0,2.3,18.1,854.0,930.68,699.01
2018,7,18,10,45,757.0,144.0,2.35,18.15,823.5,889.82,670.86
2018,7,18,11,0,687.0,162.0,2.4,18.2,793.0,840.37,637.15
2018,7,18,11,15,578.5,195.0,2.5,18.25,732.0,769.15,588.25
2018,7,18,11,30,470.0,228.0,2.6,18.3,671.0,693.07,533.24
2018,7,18,11,45,286.5,287.5,2.65,18.35,558.5,569.89,439.31
2018,7,18,12,0,103.0,347.0,2.7,18.4,446.0,442.43,339.59
2018,7,18,12,15,85.5,378.0,2.8,18.4,460.0,449.92,344.9
2018,7,18,12,30,68.0,409.0,2.9,18.4,474.0,460.89,352.15
2018,7,18,12,45,78.0,413.0,3.0,18.4,487.0,470.27,359.57
2018,7,18,13,0,88.0,417.0,3.1,18.4,500.0,478.92,366.46
2018,7,18,13,15,136.5,433.0,3.1,18.35,559.5,530.27,405.68
2018,7,18,13,30,185.0,449.0,3.1,18.3,619.0,577.77,441.36
2018,7,18,13,45,258.5,393.0,3.1,18.25,624.5,572.96,440.47
2018,7,18,14,0,332.0,337.0,3.1,18.2,630.0,565.03,437.26
2018,7,18,14,15,450.0,283.0,3.15,18.15,667.0,583.54,454.02
2018,7,18,14,30,568.0,229.0,3.2,18.1,704.0,593.62,463.77
2018,7,18,14,45,445.0,261.5,3.2,18.0,624.0,520.77,407.02
2018,7,18,15,0,322.0,294.0,3.2,17.9,544.0,458.79,358.37
2018,7,18,15,15,554.0,206.5,3.2,17.9,610.0,488.51,383.27
2018,7,18,15,30,786.0,119.0,3.2,17.9,676.0,503.75,394.31
2018,7,18,15,45,802.5,108.0,3.5,17.6,645.5,464.08,361.84
2018,7,18,16,0,819.0,97.0,3.8,17.3,615.0,422.13,326.41
2018,7,18,16,15,798.5,95.0,3.95,17.1,567.5,372.49,283.73
2018,7,18,16,30,778.0,93.0,4.1,16.9,520.0,324.35,241.38
2018,7,18,16,45,751.0,89.5,4.25,16.7,469.5,274.84,197.68
2018,7,18,17,0,724.0,86.0,4.4,16.5,419.0,227.87,156.18
2018,7,18,17,15,688.0,82.0,4.4,16.25,368.0,178.21,113.96
2018,7,18,17,30,652.0,78.0,4.4,16.0,317.0,135.47,80.02
2018,7,18,17,45,601.5,73.0,4.35,15.75,267.0,94.74,52.75
2018,7,18,18,0,551.0,68.0,4.3,15.5,217.0,59.36,36.32
2018,7,18,18,15,481.0,60.0,4.05,15.4,170.5,42.74,32.28
2018,7,18,18,30,411.0,52.0,3.8,15.3,124.0,38.98,28.59
2018,7,18,18,45,308.5,41.5,3.55,15.15,85.5,31.7,21.51
2018,7,18,19,0,206.0,31.0,3.3,15.0,47.0,24.37,11.44
2018,7,18,19,15,117.5,19.0,3.0,15.05,26.5,18.68,0.0
2018,7,18,19,30,29.0,7.0,2.7,15.1,6.0,0.0,0.0
2018,7,18,19,45,14.5,3.5,2.45,15.1,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,19,4,45,5.0,1.0,3.35,14.45,1.0,0.0,0.0
2018,7,19,5,0,10.0,2.0,3.6,14.6,2.0,0.0,0.0
2018,7,19,5,15,32.5,7.0,3.65,14.8,9.0,15.27,0.0
2018,7,19,5,30,55.0,12.0,3.7,15.0,16.0,37.87,14.1
2018,7,19,5,45,79.0,18.5,3.75,15.25,29.0,58.45,40.46
2018,7,19,6,0,103.0,25.0,3.8,15.5,42.0,78.79,59.33
2018,7,19,6,15,72.0,29.0,3.55,15.65,43.0,67.48,51.41
2018,7,19,6,30,41.0,33.0,3.3,15.8,44.0,55.51,41.85
2018,7,19,6,45,20.5,47.5,3.05,15.95,53.0,57.89,43.85
2018,7,19,7,0,0.0,62.0,2.8,16.1,62.0,59.92,45.15
2018,7,19,7,15,0.0,85.5,2.55,16.3,85.5,83.2,64.49
2018,7,19,7,30,0.0,109.0,2.3,16.5,109.0,106.94,83.88
2018,7,19,7,45,1.0,130.5,2.05,16.7,131.0,129.32,101.86
2018,7,19,8,0,2.0,152.0,1.8,16.9,153.0,151.73,119.57
2018,7,19,8,15,3.5,167.5,1.6,17.1,169.5,168.32,132.36
2018,7,19,8,30,5.0,183.0,1.4,17.3,186.0,184.98,145.03
2018,7,19,8,45,9.0,205.0,1.25,17.5,211.0,210.47,164.58
2018,7,19,9,0,13.0,227.0,1.1,17.7,236.0,236.1,183.88
2018,7,19,9,15,15.5,244.5,1.15,18.0,256.0,255.87,198.51
2018,7,19,9,30,18.0,262.0,1.2,18.3,276.0,275.66,213.05
2018,7,19,9,45,22.5,287.5,1.2,18.55,305.5,305.45,235.04
2018,7,19,10,0,27.0,313.0,1.2,18.8,335.0,343.14,262.57
2018,7,19,10,15,31.0,334.0,1.35,19.0,360.5,367.77,280.5
2018,7,19,10,30,35.0,355.0,1.5,19.2,386.0,392.17,298.24
2018,7,19,10,45,38.0,369.5,1.7,19.4,404.0,408.6,310.19
2018,7,19,11,0,41.0,384.0,1.9,19.6,422.0,424.76,321.96
2018,7,19,11,15,51.5,406.5,2.2,19.6,454.5,455.95,345.45
2018,7,19,11,30,62.0,429.0,2.5,19.6,487.0,486.58,368.35
2018,7,19,11,45,68.5,438.5,2.8,19.65,503.5,499.67,378.37
2018,7,19,12,0,75.0,448.0,3.1,19.7,520.0,512.24,388.09
2018,7,19,12,15,75.0,447.5,3.35,19.6,519.5,508.35,385.8
2018,7,19,12,30,75.0,447.0,3.6,19.5,519.0,504.21,383.4
2018,7,19,12,45,71.5,440.5,3.9,19.35,508.5,490.93,374.35
2018,7,19,13,0,68.0,434.0,4.2,19.2,498.0,477.7,365.28
2018,7,19,13,15,65.0,424.5,4.4,19.0,485.0,462.14,354.52
2018,7,19,13,30,62.0,415.0,4.6,18.8,472.0,446.71,343.79
2018,7,19,13,45,170.0,377.5,4.8,18.6,528.5,491.01,381.52
2018,7,19,14,0,278.0,340.0,5.0,18.4,585.0,526.95,412.28
2018,7,19,14,15,530.0,243.5,4.95,18.2,692.5,603.02,475.54
2018,7,19,14,30,782.0,147.0,4.9,18.0,800.0,664.39,525.55
2018,7,19,14,45,802.0,135.0,4.8,17.85,780.5,633.46,501.31
2018,7,19,15,0,822.0,123.0,4.7,17.7,761.0,599.59,474.67
2018,7,19,15,15,810.0,120.5,4.7,17.7,722.0,553.8,437.99
2018,7,19,15,30,798.0,118.0,4.7,17.7,683.0,507.95,400.46
2018,7,19,15,45,779.5,116.0,4.45,17.4,639.0,459.7,360.16
2018,7,19,16,0,761.0,114.0,4.2,17.1,595.0,412.39,319.82
2018,7,19,16,15,716.5,117.0,4.05,16.95,541.5,357.96,273.57
2018,7,19,16,30,672.0,120.0,3.9,16.8,488.0,310.3,232.34
2018,7,19,16,45,627.0,118.0,3.75,16.65,435.5,262.3,190.91
2018,7,19,17,0,582.0,116.0,3.6,16.5,383.0,218.71,153.59
2018,7,19,17,15,564.5,105.5,3.55,16.35,339.0,176.76,117.72
2018,7,19,17,30,547.0,95.0,3.5,16.2,295.0,136.74,85.52
2018,7,19,17,45,494.5,88.0,3.45,16.05,247.5,99.5,60.74
2018,7,19,18,0,442.0,81.0,3.4,15.9,200.0,67.56,45.33
2018,7,19,18,15,354.0,69.5,3.3,15.8,152.0,50.74,39.27
2018,7,19,18,30,266.0,58.0,3.2,15.7,104.0,43.48,32.45
2018,7,19,18,45,211.5,44.5,3.15,15.6,73.5,34.2,23.54
2018,7,19,19,0,157.0,31.0,3.1,15.5,43.0,24.41,10.98
2018,7,19,19,15,86.5,17.5,3.0,15.5,23.5,17.2,0.0
2018,7,19,19,30,16.0,4.0,2.9,15.5,4.0,0.0,0.0
2018,7,19,19,45,8.0,2.0,2.85,15.55,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.5,14.6,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.6,14.7,3.0,0.0,0.0
2018,7,20,5,15,55.0,15.0,2.8,14.95,18.5,28.85,0.0
2018,7,20,5,30,101.0,27.0,3.0,15.2,34.0,69.16,27.35
2018,7,20,5,45,158.5,43.5,3.15,15.45,64.5,116.01,84.84
2018,7,20,6,0,216.0,60.0,3.3,15.7,95.0,163.95,127.91
2018,7,20,6,15,161.5,54.5,3.3,15.95,86.0,139.2,110.8
2018,7,20,6,30,107.0,49.0,3.3,16.2,77.0,111.27,88.96
2018,7,20,6,45,53.5,64.0,3.35,16.4,78.0,98.25,78.08
2018,7,20,7,0,0.0,79.0,3.4,16.6,79.0,77.0,59.37
2018,7,20,7,15,15.0,110.0,3.3,16.85,116.5,118.14,93.77
2018,7,20,7,30,30.0,141.0,3.2,17.1,154.0,166.01,133.07
2018,7,20,7,45,77.5,177.5,3.05,17.4,217.5,239.69,193.27
2018,7,20,8,0,125.0,214.0,2.9,17.7,281.0,324.86,260.88
2018,7,20,8,15,111.5,226.0,2.9,17.95,290.0,330.08,263.36
2018,7,20,8,30,98.0,238.0,2.9,18.2,299.0,334.17,265.16
2018,7,20,8,45,60.0,244.5,2.85,18.45,282.5,302.13,238.09
2018,7,20,9,0,22.0,251.0,2.8,18.7,266.0,268.66,209.91
2018,7,20,9,15,44.5,290.5,2.75,18.9,324.0,337.86,263.36
2018,7,20,9,30,67.0,330.0,2.7,19.1,382.0,399.83,309.88
2018,7,20,9,45,100.5,362.0,2.7,19.3,443.5,464.28,357.9
2018,7,20,10,0,134.0,394.0,2.7,19.5,505.0,537.58,411.28
2018,7,20,10,15,129.0,407.0,2.7,19.6,517.0,545.58,415.64
2018,7,20,10,30,124.0,420.0,2.7,19.7,529.0,552.88,419.91
2018,7,20,10,45,175.0,404.0,2.7,19.8,562.0,583.5,443.38
2018,7,20,11,0,226.0,388.0,2.7,19.9,595.0,620.47,470.95
2018,7,20,11,15,417.0,317.0,2.75,19.95,706.5,735.02,558.02
2018,7,20,11,30,608.0,246.0,2.8,20.0,818.0,843.09,637.66
2018,7,20,11,45,726.0,190.0,2.8,20.0,879.0,889.08,668.42
2018,7,20,12,0,844.0,134.0,2.8,20.0,940.0,931.08,696.25
2018,7,20,12,15,743.5,190.0,2.9,19.95,900.0,882.65,663.9
2018,7,20,12,30,643.0,246.0,3.0,19.9,860.0,832.23,630.17
2018,7,20,12,45,429.0,354.0,3.05,19.85,762.5,729.56,552.55
2018,7,20,13,0,215.0,462.0,3.1,19.8,665.0,632.25,477.3
2018,7,20,13,15,172.5,451.0,3.15,19.75,612.0,577.23,437.7
2018,7,20,13,30,130.0,440.0,3.2,19.7,559.0,524.28,398.81
2018,7,20,13,45,160.5,414.5,3.25,19.6,558.0,517.54,395.68
2018,7,20,14,0,191.0,389.0,3.3,19.5,557.0,508.84,390.75
2018,7,20,14,15,421.0,288.5,3.35,19.4,644.0,566.92,439.97
2018,7,20,14,30,651.0,188.0,3.4,19.3,731.0,610.96,476.89
2018,7,20,14,45,725.5,151.5,3.4,19.2,733.0,599.12,468.47
2018,7,20,15,0,800.0,115.0,3.4,19.1,735.0,581.03,454.94
2018,7,20,15,15,787.5,113.0,3.4,19.1,697.0,533.63,417.62
2018,7,20,15,30,775.0,111.0,3.4,19.1,659.0,488.99,381.59
2018,7,20,15,45,758.0,109.0,3.4,18.8,616.5,442.49,343.66
2018,7,20,16,0,741.0,107.0,3.4,18.5,574.0,396.81,305.41
2018,7,20,16,15,719.0,104.0,3.35,18.35,528.0,349.45,264.85
2018,7,20,16,30,697.0,101.0,3.3,18.2,482.0,300.66,222.56
2018,7,20,16,45,668.0,97.5,3.25,18.0,434.0,254.38,182.13
2018,7,20,17,0,639.0,94.0,3.2,17.8,386.0,210.85,144.2
2018,7,20,17,15,602.5,88.5,3.15,17.65,337.5,167.28,107.69
2018,7,20,17,30,566.0,83.0,3.1,17.5,289.0,127.49,76.68
2018,7,20,17,45,516.5,76.5,3.1,17.3,242.0,89.88,51.9
2018,7,20,18,0,467.0,70.0,3.1,17.1,195.0,57.51,36.93
2018,7,20,18,15,401.0,61.0,3.05,16.95,152.0,43.83,33.02
2018,7,20,18,30,335.0,52.0,3.0,16.8,109.0,38.76,28.18
2018,7,20,18,45,248.0,40.0,2.95,16.7,74.5,30.55,20.29
2018,7,20,19,0,161.0,28.0,2.9,16.6,40.0,21.92,8.73
2018,7,20,19,15,91.5,16.0,2.75,16.6,22.0,15.73,0.0
2018,7,20,19,30,22.0,4.0,2.6,16.6,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.65,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
