Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,21,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.5,1.85,16.25,1.5,0.0,0.0
2018,7,21,5,0,11.0,3.0,1.9,16.3,3.0,0.0,0.0
2018,7,21,5,15,23.5,9.0,1.95,16.45,10.0,14.83,0.0
2018,7,21,5,30,36.0,15.0,2.0,16.6,17.0,31.5,7.88
2018,7,21,5,45,53.0,24.5,2.0,16.75,31.0,51.7,34.87
2018,7,21,6,0,70.0,34.0,2.0,16.9,45.0,71.07,52.69
2018,7,21,6,15,49.5,47.5,2.0,17.1,56.5,74.87,57.1
2018,7,21,6,30,29.0,61.0,2.0,17.3,68.0,76.42,58.91
2018,7,21,6,45,27.5,92.5,2.0,17.5,100.5,111.36,88.16
2018,7,21,7,0,26.0,124.0,2.0,17.7,133.0,146.06,116.59
2018,7,21,7,15,47.5,151.0,2.0,17.95,171.0,189.36,151.9
2018,7,21,7,30,69.0,178.0,2.0,18.2,209.0,234.09,187.7
2018,7,21,7,45,68.5,199.0,2.0,18.4,233.0,257.79,205.68
2018,7,21,8,0,68.0,220.0,2.0,18.6,257.0,281.21,223.2
2018,7,21,8,15,64.5,239.0,2.0,18.8,276.5,299.78,236.61
2018,7,21,8,30,61.0,258.0,2.0,19.0,296.0,317.9,249.5
2018,7,21,8,45,64.0,279.0,2.0,19.15,321.5,343.2,268.0
2018,7,21,9,0,67.0,300.0,2.0,19.3,347.0,368.37,286.17
2018,7,21,9,15,83.0,325.0,2.05,19.45,386.5,409.22,316.43
2018,7,21,9,30,99.0,350.0,2.1,19.6,426.0,450.34,346.41
2018,7,21,9,45,156.0,362.5,2.15,19.75,488.5,524.65,401.71
2018,7,21,10,0,213.0,375.0,2.2,19.9,551.0,591.43,450.38
2018,7,21,10,15,259.5,366.0,2.25,19.95,588.0,634.2,481.39
2018,7,21,10,30,306.0,357.0,2.3,20.0,625.0,668.88,506.72
2018,7,21,10,45,254.5,370.0,2.35,20.1,597.0,631.66,478.09
2018,7,21,11,0,203.0,383.0,2.4,20.2,569.0,586.7,444.37
2018,7,21,11,15,181.5,399.5,2.5,20.2,567.5,580.12,439.05
2018,7,21,11,30,160.0,416.0,2.6,20.2,566.0,572.72,432.92
2018,7,21,11,45,145.5,417.0,2.65,20.25,554.5,555.91,420.29
2018,7,21,12,0,131.0,418.0,2.7,20.3,543.0,538.82,407.52
2018,7,21,12,15,266.5,375.0,2.75,20.25,629.5,620.0,470.86
2018,7,21,12,30,402.0,332.0,2.8,20.2,716.0,695.84,528.53
2018,7,21,12,45,348.0,354.0,2.85,20.2,684.5,657.03,498.95
2018,7,21,13,0,294.0,376.0,2.9,20.2,653.0,618.85,470.4
2018,7,21,13,15,413.0,313.5,2.9,20.15,696.0,649.26,496.38
2018,7,21,13,30,532.0,251.0,2.9,20.1,739.0,671.5,515.71
2018,7,21,13,45,590.5,219.0,2.95,20.0,749.0,668.19,515.05
2018,7,21,14,0,649.0,187.0,3.0,19.9,759.0,660.08,510.86
2018,7,21,14,15,740.0,149.5,3.0,19.85,781.5,666.22,516.76
2018,7,21,14,30,831.0,112.0,3.0,19.8,804.0,665.39,516.98
2018,7,21,14,45,824.5,109.0,3.0,19.7,771.5,624.46,486.15
2018,7,21,15,0,818.0,106.0,3.0,19.6,739.0,582.57,454.15
2018,7,21,15,15,806.0,104.5,3.0,19.6,701.0,538.22,419.33
2018,7,21,15,30,794.0,103.0,3.0,19.6,663.0,490.27,381.03
2018,7,21,15,45,781.5,99.0,3.0,19.3,621.0,443.15,342.78
2018,7,21,16,0,769.0,95.0,3.0,19.0,579.0,396.42,303.75
2018,7,21,16,15,752.5,91.5,3.0,18.8,534.0,349.25,263.34
2018,7,21,16,30,736.0,88.0,3.0,18.6,489.0,303.23,223.04
2018,7,21,16,45,713.5,83.5,3.05,18.45,441.5,256.07,181.57
2018,7,21,17,0,691.0,79.0,3.1,18.3,394.0,211.01,141.99
2018,7,21,17,15,659.0,75.0,3.1,18.05,346.0,164.01,102.42
2018,7,21,17,30,627.0,71.0,3.1,17.8,298.0,123.22,70.53
2018,7,21,17,45,561.0,66.0,3.1,17.6,245.5,82.83,44.71
2018,7,21,18,0,495.0,61.0,3.1,17.4,193.0,49.25,30.32
2018,7,21,18,15,438.0,54.0,3.05,17.25,152.0,37.74,27.62
2018,7,21,18,30,381.0,47.0,3.0,17.1,111.0,34.64,24.54
2018,7,21,18,45,254.0,35.0,2.9,16.95,71.5,26.54,16.82
2018,7,21,19,0,127.0,23.0,2.8,16.8,32.0,17.78,5.53
2018,7,21,19,15,76.5,14.0,2.75,16.75,18.0,13.76,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.7,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.65,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.35,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.4,4.0,0.0,0.0
2018,7,22,5,15,129.5,15.0,2.0,16.55,21.5,47.51,0.0
2018,7,22,5,30,227.0,25.0,2.0,16.7,39.0,106.86,32.35
2018,7,22,5,45,296.0,32.5,2.05,16.85,68.5,156.57,112.94
2018,7,22,6,0,365.0,40.0,2.1,17.0,98.0,206.16,159.22
2018,7,22,6,15,276.0,54.0,2.1,17.1,107.0,196.72,156.51
2018,7,22,6,30,187.0,68.0,2.1,17.2,116.0,173.46,139.9
2018,7,22,6,45,115.5,100.0,2.15,17.35,131.5,173.58,140.39
2018,7,22,7,0,44.0,132.0,2.2,17.5,147.0,166.04,133.28
2018,7,22,7,15,55.0,154.5,2.2,17.65,176.5,198.18,159.41
2018,7,22,7,30,66.0,177.0,2.2,17.8,206.0,230.96,185.52
2018,7,22,7,45,77.5,200.0,2.25,17.95,238.5,265.27,212.44
2018,7,22,8,0,89.0,223.0,2.3,18.1,271.0,300.12,239.37
2018,7,22,8,15,130.5,248.0,2.35,18.3,325.5,369.41,293.28
2018,7,22,8,30,172.0,273.0,2.4,18.5,380.0,432.59,341.35
2018,7,22,8,45,212.0,282.5,2.4,18.65,424.0,479.18,376.25
2018,7,22,9,0,252.0,292.0,2.4,18.8,468.0,536.57,418.51
2018,7,22,9,15,259.5,299.0,2.5,18.85,489.5,554.71,431.14
2018,7,22,9,30,267.0,306.0,2.6,18.9,511.0,572.37,443.62
2018,7,22,9,45,206.5,347.0,2.65,19.0,510.0,554.52,427.43
2018,7,22,10,0,146.0,388.0,2.7,19.1,509.0,542.28,415.36
2018,7,22,10,15,150.0,405.0,2.8,19.1,533.0,563.23,430.33
2018,7,22,10,30,154.0,422.0,2.9,19.1,557.0,583.53,444.61
2018,7,22,10,45,210.0,403.0,3.0,19.15,592.0,615.89,469.79
2018,7,22,11,0,266.0,384.0,3.1,19.2,627.0,654.59,499.17
2018,7,22,11,15,346.5,344.0,3.2,19.2,666.0,693.6,529.76
2018,7,22,11,30,427.0,304.0,3.3,19.2,705.0,725.69,555.35
2018,7,22,11,45,628.5,220.0,3.35,19.15,816.0,827.8,632.66
2018,7,22,12,0,830.0,136.0,3.4,19.1,927.0,918.35,694.84
2018,7,22,12,15,860.5,120.5,3.5,19.1,940.5,918.63,694.86
2018,7,22,12,30,891.0,105.0,3.6,19.1,954.0,915.53,693.38
2018,7,22,12,45,890.5,104.0,3.7,19.1,947.5,895.25,680.16
2018,7,22,13,0,890.0,103.0,3.8,19.1,941.0,872.47,665.28
2018,7,22,13,15,887.5,102.0,3.85,19.05,926.5,845.57,647.36
2018,7,22,13,30,885.0,101.0,3.9,19.0,912.0,816.46,627.81
2018,7,22,13,45,881.0,99.5,3.95,19.0,891.0,783.59,605.37
2018,7,22,14,0,877.0,98.0,4.0,19.0,870.0,748.86,581.45
2018,7,22,14,15,871.0,97.5,4.05,18.95,843.0,711.89,555.83
2018,7,22,14,30,865.0,97.0,4.1,18.9,816.0,673.5,528.77
2018,7,22,14,45,858.0,94.5,4.15,18.85,783.0,631.37,496.75
2018,7,22,15,0,851.0,92.0,4.2,18.8,750.0,588.27,463.26
2018,7,22,15,15,839.5,91.0,4.2,18.8,711.5,543.26,427.28
2018,7,22,15,30,828.0,90.0,4.2,18.8,673.0,498.02,390.27
2018,7,22,15,45,815.0,87.5,4.2,18.65,630.5,450.74,350.99
2018,7,22,16,0,802.0,85.0,4.2,18.5,588.0,403.77,310.98
2018,7,22,16,15,784.5,82.0,4.2,18.4,542.0,351.1,265.63
2018,7,22,16,30,767.0,79.0,4.2,18.3,496.0,303.65,223.55
2018,7,22,16,45,743.5,76.0,4.2,18.2,448.0,256.02,181.13
2018,7,22,17,0,720.0,73.0,4.2,18.1,400.0,210.57,140.81
2018,7,22,17,15,688.0,69.5,4.15,17.95,351.0,165.65,102.65
2018,7,22,17,30,656.0,66.0,4.1,17.8,302.0,124.08,70.17
2018,7,22,17,45,611.0,61.5,4.1,17.6,254.0,81.06,41.9
2018,7,22,18,0,566.0,57.0,4.1,17.4,206.0,45.81,27.49
2018,7,22,18,15,500.0,50.0,4.05,17.25,161.0,34.46,24.72
2018,7,22,18,30,434.0,43.0,4.0,17.1,116.0,31.13,21.47
2018,7,22,18,45,335.0,34.5,3.9,16.95,79.5,26.21,16.48
2018,7,22,19,0,236.0,26.0,3.8,16.8,43.0,21.01,6.86
2018,7,22,19,15,137.0,16.0,3.7,16.8,24.0,15.73,0.0
2018,7,22,19,30,38.0,6.0,3.6,16.8,5.0,0.0,0.0
2018,7,22,19,45,19.0,3.0,3.5,16.75,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.5,2.9,15.3,1.0,0.0,0.0
2018,7,23,5,0,17.0,3.0,2.9,15.3,2.0,0.0,0.0
2018,7,23,5,15,66.0,8.5,2.85,15.45,11.5,24.94,0.0
2018,7,23,5,30,115.0,14.0,2.8,15.6,21.0,57.94,11.15
2018,7,23,5,45,208.0,23.5,2.75,15.75,50.5,114.66,81.79
2018,7,23,6,0,301.0,33.0,2.7,15.9,80.0,171.75,132.89
2018,7,23,6,15,215.5,27.5,2.65,16.05,67.5,138.81,110.15
2018,7,23,6,30,130.0,22.0,2.6,16.2,55.0,93.99,74.62
2018,7,23,6,45,65.0,34.5,2.55,16.4,51.0,75.09,58.84
2018,7,23,7,0,0.0,47.0,2.5,16.6,47.0,45.39,32.83
2018,7,23,7,15,0.0,63.0,2.5,16.8,63.0,60.89,45.75
2018,7,23,7,30,0.0,79.0,2.5,17.0,79.0,76.4,58.48
2018,7,23,7,45,0.0,92.0,2.5,17.2,92.0,89.27,68.87
2018,7,23,8,0,0.0,105.0,2.5,17.4,105.0,102.18,79.17
2018,7,23,8,15,0.0,121.5,2.5,17.6,121.5,118.62,92.22
2018,7,23,8,30,0.0,138.0,2.5,17.8,138.0,135.04,105.12
2018,7,23,8,45,2.0,159.0,2.5,18.0,160.5,157.67,122.93
2018,7,23,9,0,4.0,180.0,2.5,18.2,183.0,180.37,140.6
2018,7,23,9,15,10.0,215.5,2.55,18.4,223.0,221.39,172.65
2018,7,23,9,30,16.0,251.0,2.6,18.6,263.0,262.63,204.34
2018,7,23,9,45,25.0,286.5,2.65,18.8,306.5,314.43,243.78
2018,7,23,10,0,34.0,322.0,2.7,19.0,350.0,359.16,277.23
2018,7,23,10,15,45.5,352.5,2.8,19.15,391.5,400.84,308.24
2018,7,23,10,30,57.0,383.0,2.9,19.3,433.0,442.28,338.74
2018,7,23,10,45,49.5,377.5,2.95,19.45,421.5,427.86,327.15
2018,7,23,11,0,42.0,372.0,3.0,19.6,410.0,413.37,315.79
2018,7,23,11,15,42.0,383.0,3.1,19.65,421.5,422.82,322.64
2018,7,23,11,30,42.0,394.0,3.2,19.7,433.0,431.95,329.19
2018,7,23,11,45,47.0,407.0,3.3,19.75,451.0,447.52,340.71
2018,7,23,12,0,52.0,420.0,3.4,19.8,469.0,462.6,351.85
2018,7,23,12,15,60.0,429.5,3.55,19.7,486.5,476.5,362.56
2018,7,23,12,30,68.0,439.0,3.7,19.6,504.0,489.77,372.85
2018,7,23,12,45,64.0,431.0,3.85,19.55,491.5,474.81,362.03
2018,7,23,13,0,60.0,423.0,4.0,19.5,479.0,459.96,351.38
2018,7,23,13,15,54.0,410.0,4.15,19.4,460.0,438.86,336.06
2018,7,23,13,30,48.0,397.0,4.3,19.3,441.0,418.14,321.02
2018,7,23,13,45,192.0,344.5,4.45,19.2,514.0,474.87,369.05
2018,7,23,14,0,336.0,292.0,4.6,19.1,587.0,523.13,409.56
2018,7,23,14,15,608.5,195.0,4.7,19.0,708.5,611.68,481.94
2018,7,23,14,30,881.0,98.0,4.8,18.9,830.0,684.03,539.78
2018,7,23,14,45,873.5,96.0,4.9,18.8,796.0,641.36,506.84
2018,7,23,15,0,866.0,94.0,5.0,18.7,762.0,597.72,472.9
2018,7,23,15,15,828.0,102.5,5.0,18.7,714.0,546.1,431.3
2018,7,23,15,30,790.0,111.0,5.0,18.7,666.0,493.09,388.0
2018,7,23,15,45,801.5,99.5,5.1,18.4,631.5,450.22,352.34
2018,7,23,16,0,813.0,88.0,5.2,18.1,597.0,409.55,317.03
2018,7,23,16,15,711.5,105.0,5.2,17.95,525.0,344.09,262.35
2018,7,23,16,30,610.0,122.0,5.2,17.8,453.0,288.38,215.77
2018,7,23,16,45,485.5,129.5,5.2,17.6,376.5,232.53,170.71
2018,7,23,17,0,361.0,137.0,5.2,17.4,300.0,186.95,135.6
2018,7,23,17,15,286.0,116.0,5.1,17.2,235.5,137.91,97.32
2018,7,23,17,30,211.0,95.0,5.0,17.0,171.0,102.16,71.26
2018,7,23,17,45,211.5,69.5,4.9,16.8,135.5,64.36,41.72
2018,7,23,18,0,212.0,44.0,4.8,16.6,100.0,33.09,20.65
2018,7,23,18,15,247.0,39.5,4.65,16.45,91.0,27.99,19.1
2018,7,23,18,30,282.0,35.0,4.5,16.3,82.0,24.2,15.48
2018,7,23,18,45,186.5,27.5,4.35,16.1,54.0,20.61,11.76
2018,7,23,19,0,91.0,20.0,4.2,15.9,26.0,15.39,2.94
2018,7,23,19,15,51.0,10.5,4.1,15.9,13.5,10.32,0.0
2018,7,23,19,30,11.0,1.0,4.0,15.9,1.0,0.0,0.0
2018,7,23,19,45,5.5,0.5,3.95,15.85,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.6,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,5,15,0.0,4.5,3.45,15.95,4.5,4.42,0.0
2018,7,24,5,30,0.0,9.0,3.5,16.1,9.0,8.68,0.0
2018,7,24,5,45,0.0,19.0,3.55,16.2,19.0,18.33,8.84
2018,7,24,6,0,0.0,29.0,3.6,16.3,29.0,28.0,17.57
2018,7,24,6,15,1.0,46.5,3.6,16.45,47.0,45.55,32.65
2018,7,24,6,30,2.0,64.0,3.6,16.6,65.0,63.95,48.38
2018,7,24,6,45,24.0,78.0,3.65,16.7,86.5,92.95,73.13
2018,7,24,7,0,46.0,92.0,3.7,16.8,108.0,121.01,96.96
2018,7,24,7,15,57.5,128.0,3.65,16.95,151.0,169.08,136.72
2018,7,24,7,30,69.0,164.0,3.6,17.1,194.0,217.95,176.35
2018,7,24,7,45,40.0,153.5,3.55,17.25,171.5,186.58,149.6
2018,7,24,8,0,11.0,143.0,3.5,17.4,149.0,149.12,117.84
2018,7,24,8,15,6.5,151.5,3.55,17.55,155.0,154.22,121.43
2018,7,24,8,30,2.0,160.0,3.6,17.7,161.0,159.03,124.68
2018,7,24,8,45,3.0,171.0,3.65,17.85,173.0,170.7,133.65
2018,7,24,9,0,4.0,182.0,3.7,18.0,185.0,182.41,142.59
2018,7,24,9,15,5.5,192.5,3.75,18.1,196.5,194.09,151.51
2018,7,24,9,30,7.0,203.0,3.8,18.2,208.0,205.8,160.44
2018,7,24,9,45,9.5,223.0,3.85,18.3,230.5,228.02,177.61
2018,7,24,10,0,12.0,243.0,3.9,18.4,253.0,250.23,194.63
2018,7,24,10,15,14.0,261.5,3.95,18.5,273.5,270.42,209.96
2018,7,24,10,30,16.0,280.0,4.0,18.6,294.0,290.53,225.14
2018,7,24,10,45,18.5,300.5,4.05,18.65,317.0,313.0,242.13
2018,7,24,11,0,21.0,321.0,4.1,18.7,340.0,335.31,258.91
2018,7,24,11,15,26.0,343.5,4.15,18.75,367.5,367.39,283.11
2018,7,24,11,30,31.0,366.0,4.2,18.8,395.0,393.22,302.43
2018,7,24,11,45,38.5,389.5,4.25,18.85,426.0,421.92,323.97
2018,7,24,12,0,46.0,413.0,4.3,18.9,457.0,449.98,344.9
2018,7,24,12,15,44.5,409.0,4.3,18.95,451.5,441.96,338.67
2018,7,24,12,30,43.0,405.0,4.3,19.0,446.0,433.9,332.58
2018,7,24,12,45,51.0,412.0,4.35,19.0,460.0,444.86,341.18
2018,7,24,13,0,59.0,419.0,4.4,19.0,474.0,455.19,349.25
2018,7,24,13,15,69.0,423.0,4.4,19.0,486.5,463.66,355.96
2018,7,24,13,30,79.0,427.0,4.4,19.0,499.0,471.28,362.04
2018,7,24,13,45,217.5,366.0,4.4,19.05,558.0,514.35,398.82
2018,7,24,14,0,356.0,305.0,4.4,19.1,617.0,549.48,428.7
2018,7,24,14,15,622.0,200.5,4.4,19.05,724.5,625.48,490.94
2018,7,24,14,30,888.0,96.0,4.4,19.0,832.0,685.67,539.11
2018,7,24,14,45,880.0,94.5,4.45,18.95,798.5,642.83,506.0
2018,7,24,15,0,872.0,93.0,4.5,18.9,765.0,599.04,471.94
2018,7,24,15,15,827.5,100.0,4.5,18.9,710.5,542.3,426.77
2018,7,24,15,30,783.0,107.0,4.5,18.9,656.0,484.71,380.26
2018,7,24,15,45,704.5,116.0,4.55,18.75,586.0,419.88,327.73
2018,7,24,16,0,626.0,125.0,4.6,18.6,516.0,358.46,277.35
2018,7,24,16,15,591.0,126.0,4.6,18.45,472.0,315.2,240.35
2018,7,24,16,30,556.0,127.0,4.6,18.3,428.0,275.04,205.53
2018,7,24,16,45,594.5,109.0,4.6,18.15,402.0,240.44,173.06
2018,7,24,17,0,633.0,91.0,4.6,18.0,376.0,202.12,137.12
2018,7,24,17,15,636.0,81.5,4.6,17.8,338.0,161.77,101.7
2018,7,24,17,30,639.0,72.0,4.6,17.6,300.0,121.32,68.93
2018,7,24,17,45,552.0,70.0,4.6,17.4,244.5,81.92,45.43
2018,7,24,18,0,465.0,68.0,4.6,17.2,189.0,51.58,39.97
2018,7,24,18,15,301.5,59.0,4.55,17.05,130.5,42.86,32.09
2018,7,24,18,30,138.0,50.0,4.5,16.9,72.0,40.61,29.65
2018,7,24,18,45,149.5,36.0,4.45,16.7,52.5,27.47,17.42
2018,7,24,19,0,161.0,22.0,4.4,16.5,33.0,17.1,3.05
2018,7,24,19,15,100.0,14.0,4.35,16.4,19.0,13.76,0.0
2018,7,24,19,30,39.0,6.0,4.3,16.3,5.0,0.0,0.0
2018,7,24,19,45,19.5,3.0,4.25,16.2,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,5,15,47.5,6.0,3.45,15.4,8.5,17.67,0.0
2018,7,25,5,30,95.0,12.0,3.5,15.6,17.0,48.22,0.0
2018,7,25,5,45,190.5,23.0,3.5,15.75,47.0,107.55,75.53
2018,7,25,6,0,286.0,34.0,3.5,15.9,77.0,166.29,128.3
2018,7,25,6,15,211.5,34.0,3.45,16.1,72.5,141.12,111.9
2018,7,25,6,30,137.0,34.0,3.4,16.3,68.0,113.19,90.55
2018,7,25,6,45,68.5,51.0,3.4,16.5,68.0,91.26,72.36
2018,7,25,7,0,0.0,68.0,3.4,16.7,68.0,65.74,49.92
2018,7,25,7,15,0.0,85.5,3.4,16.85,85.5,83.31,64.49
2018,7,25,7,30,0.0,103.0,3.4,17.0,103.0,100.87,78.81
2018,7,25,7,45,0.0,106.5,3.45,17.2,106.5,104.01,81.07
2018,7,25,8,0,0.0,110.0,3.5,17.4,110.0,107.26,83.39
2018,7,25,8,15,0.5,129.0,3.5,17.55,129.5,126.62,98.87
2018,7,25,8,30,1.0,148.0,3.5,17.7,149.0,146.01,114.19
2018,7,25,8,45,3.0,169.0,3.5,17.85,171.0,168.68,132.04
2018,7,25,9,0,5.0,190.0,3.5,18.0,193.0,191.41,149.77
2018,7,25,9,15,9.5,217.0,3.5,18.1,224.0,222.49,174.04
2018,7,25,9,30,14.0,244.0,3.5,18.2,255.0,253.69,198.12
2018,7,25,9,45,22.0,281.0,3.55,18.35,299.0,298.34,232.47
2018,7,25,10,0,30.0,318.0,3.6,18.5,343.0,351.21,272.56
2018,7,25,10,15,32.0,334.5,3.65,18.55,362.0,369.22,285.68
2018,7,25,10,30,34.0,351.0,3.7,18.6,381.0,387.01,298.71
2018,7,25,10,45,73.5,353.5,3.8,18.65,420.0,426.11,329.51
2018,7,25,11,0,113.0,356.0,3.9,18.7,459.0,471.69,364.72
2018,7,25,11,15,152.0,353.0,4.0,18.65,494.0,503.82,389.89
2018,7,25,11,30,191.0,350.0,4.1,18.6,529.0,539.93,417.84
2018,7,25,11,45,126.5,391.5,4.2,18.6,510.5,511.85,394.08
2018,7,25,12,0,62.0,433.0,4.3,18.6,492.0,484.75,371.33
2018,7,25,12,15,106.0,426.0,4.4,18.55,526.5,518.27,398.22
2018,7,25,12,30,150.0,419.0,4.5,18.5,561.0,546.54,420.88
2018,7,25,12,45,151.0,416.0,4.6,18.45,558.5,538.57,415.26
2018,7,25,13,0,152.0,413.0,4.7,18.4,556.0,530.17,409.47
2018,7,25,13,15,116.0,420.0,4.8,18.4,528.0,499.79,385.91
2018,7,25,13,30,80.0,427.0,4.9,18.4,500.0,471.96,364.25
2018,7,25,13,45,211.0,357.0,5.0,18.35,543.5,500.67,390.9
2018,7,25,14,0,342.0,287.0,5.1,18.3,587.0,522.07,411.24
2018,7,25,14,15,550.5,213.0,5.15,18.15,677.0,585.54,464.01
2018,7,25,14,30,759.0,139.0,5.2,18.0,767.0,635.64,505.01
2018,7,25,14,45,749.5,134.5,5.25,17.9,733.0,593.63,472.18
2018,7,25,15,0,740.0,130.0,5.3,17.8,699.0,551.1,438.66
2018,7,25,15,15,731.0,126.0,5.3,17.8,663.5,508.97,404.41
2018,7,25,15,30,722.0,122.0,5.3,17.8,628.0,466.63,369.24
2018,7,25,15,45,653.5,137.0,5.3,17.5,572.5,411.45,323.71
2018,7,25,16,0,585.0,152.0,5.3,17.2,517.0,364.6,284.4
2018,7,25,16,15,308.0,165.0,5.3,17.05,356.0,249.23,193.54
2018,7,25,16,30,31.0,178.0,5.3,16.9,195.0,172.82,136.37
2018,7,25,16,45,102.0,123.0,5.3,16.75,170.5,137.08,105.25
2018,7,25,17,0,173.0,68.0,5.3,16.6,146.0,90.05,63.22
2018,7,25,17,15,264.0,65.0,5.25,16.45,167.0,91.85,60.27
2018,7,25,17,30,355.0,62.0,5.2,16.3,188.0,81.92,48.51
2018,7,25,17,45,177.5,35.0,5.15,16.1,98.0,35.22,18.61
2018,7,25,18,0,0.0,8.0,5.1,15.9,8.0,7.71,1.22
2018,7,25,18,15,0.0,7.0,5.0,15.75,7.0,6.75,0.32
2018,7,25,18,30,0.0,6.0,4.9,15.6,6.0,5.78,0.0
2018,7,25,18,45,10.0,6.0,4.8,15.45,6.5,5.8,0.0
2018,7,25,19,0,20.0,6.0,4.7,15.3,7.0,5.25,0.0
2018,7,25,19,15,20.0,5.5,4.55,15.25,5.5,5.41,0.0
2018,7,25,19,30,20.0,5.0,4.4,15.2,4.0,0.0,0.0
2018,7,25,19,45,10.0,2.5,4.25,15.15,2.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,5,15,45.0,6.0,3.65,15.35,8.5,16.97,0.0
2018,7,26,5,30,90.0,12.0,3.6,15.5,17.0,46.43,0.0
2018,7,26,5,45,172.5,21.0,3.55,15.65,42.5,98.42,68.21
2018,7,26,6,0,255.0,30.0,3.5,15.8,68.0,148.62,114.14
2018,7,26,6,15,191.5,24.5,3.45,15.95,59.5,123.17,97.13
2018,7,26,6,30,128.0,19.0,3.4,16.1,51.0,91.68,72.62
2018,7,26,6,45,64.0,28.0,3.35,16.3,44.0,66.65,51.73
2018,7,26,7,0,0.0,37.0,3.3,16.5,37.0,35.72,24.68
2018,7,26,7,15,0.0,50.5,3.2,16.6,50.5,48.78,35.63
2018,7,26,7,30,0.0,64.0,3.1,16.7,64.0,61.86,46.45
2018,7,26,7,45,0.0,71.0,3.0,16.85,71.0,68.65,51.91
2018,7,26,8,0,0.0,78.0,2.9,17.0,78.0,75.44,57.31
2018,7,26,8,15,0.0,92.0,2.85,17.1,92.0,89.06,68.29
2018,7,26,8,30,0.0,106.0,2.8,17.2,106.0,102.93,79.37
2018,7,26,8,45,0.0,119.0,2.75,17.35,119.0,115.81,89.53
2018,7,26,9,0,0.0,132.0,2.7,17.5,132.0,128.68,99.59
2018,7,26,9,15,1.0,148.5,2.7,17.6,149.5,145.91,113.15
2018,7,26,9,30,2.0,165.0,2.7,17.7,167.0,163.16,126.61
2018,7,26,9,45,5.5,194.0,2.75,17.8,198.5,195.21,151.78
2018,7,26,10,0,9.0,223.0,2.8,17.9,230.0,227.33,176.7
2018,7,26,10,15,11.0,238.0,2.85,17.9,247.0,244.01,189.42
2018,7,26,10,30,13.0,253.0,2.9,17.9,264.0,260.63,202.1
2018,7,26,10,45,12.5,250.0,3.0,17.95,261.0,256.86,198.92
2018,7,26,11,0,12.0,247.0,3.1,18.0,258.0,253.1,195.83
2018,7,26,11,15,12.5,253.0,3.25,17.95,264.5,259.17,200.5
2018,7,26,11,30,13.0,259.0,3.4,17.9,271.0,265.15,205.1
2018,7,26,11,45,14.5,278.0,3.5,17.85,291.5,284.74,220.19
2018,7,26,12,0,16.0,297.0,3.6,17.8,312.0,304.13,235.06
2018,7,26,12,15,17.0,303.0,3.75,17.75,319.0,310.15,239.74
2018,7,26,12,30,18.0,309.0,3.9,17.7,326.0,316.02,244.38
2018,7,26,12,45,39.0,353.5,4.05,17.65,390.0,377.62,292.17
2018,7,26,13,0,60.0,398.0,4.2,17.6,454.0,435.81,336.69
2018,7,26,13,15,49.5,375.5,4.3,17.55,421.5,402.14,311.2
2018,7,26,13,30,39.0,353.0,4.4,17.5,389.0,369.25,286.4
2018,7,26,13,45,101.0,311.0,4.5,17.45,400.5,374.2,292.95
2018,7,26,14,0,163.0,269.0,4.6,17.4,412.0,373.72,294.97
2018,7,26,14,15,305.0,235.0,4.6,17.3,491.0,432.86,344.15
2018,7,26,14,30,447.0,201.0,4.6,17.2,570.0,481.44,383.79
2018,7,26,14,45,442.5,193.0,4.65,17.15,545.5,452.65,360.95
2018,7,26,15,0,438.0,185.0,4.7,17.1,521.0,422.29,336.82
2018,7,26,15,15,502.5,169.0,4.7,17.1,535.0,420.38,334.75
2018,7,26,15,30,567.0,153.0,4.7,17.1,549.0,413.59,327.88
2018,7,26,15,45,592.0,143.0,4.65,16.9,532.5,387.97,305.5
2018,7,26,16,0,617.0,133.0,4.6,16.7,516.0,359.48,279.99
2018,7,26,16,15,494.5,148.5,4.6,16.6,440.0,300.01,231.11
2018,7,26,16,30,372.0,164.0,4.6,16.5,364.0,250.1,190.9
2018,7,26,16,45,355.0,154.5,4.6,16.4,330.0,217.46,162.81
2018,7,26,17,0,338.0,145.0,4.6,16.3,296.0,186.48,136.34
2018,7,26,17,15,375.0,125.5,4.6,16.15,273.5,157.18,109.72
2018,7,26,17,30,412.0,106.0,4.6,16.0,251.0,124.47,81.84
2018,7,26,17,45,391.0,91.0,4.6,15.8,211.0,88.99,57.56
2018,7,26,18,0,370.0,76.0,4.6,15.6,171.0,55.91,44.05
2018,7,26,18,15,317.0,63.0,4.55,15.5,131.5,46.15,35.17
2018,7,26,18,30,264.0,50.0,4.5,15.4,92.0,37.54,27.11
2018,7,26,18,45,220.5,37.0,4.4,15.25,63.5,28.46,18.19
2018,7,26,19,0,177.0,24.0,4.3,15.1,35.0,18.88,1.51
2018,7,26,19,15,104.5,14.5,4.2,15.05,19.5,14.25,0.0
2018,7,26,19,30,32.0,5.0,4.1,15.0,4.0,0.0,0.0
2018,7,26,19,45,16.0,2.5,4.05,15.0,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,5,15,43.0,6.0,4.8,14.85,8.5,16.4,0.0
2018,7,27,5,30,86.0,12.0,4.9,15.0,17.0,44.95,0.0
2018,7,27,5,45,145.0,19.5,4.95,15.2,37.0,82.79,56.18
2018,7,27,6,0,204.0,27.0,5.0,15.4,57.0,124.45,95.08
2018,7,27,6,15,143.0,24.5,4.95,15.55,49.5,97.73,76.24
2018,7,27,6,30,82.0,22.0,4.9,15.7,42.0,70.23,54.41
2018,7,27,6,45,41.0,33.0,4.9,15.85,43.0,56.64,43.04
2018,7,27,7,0,0.0,44.0,4.9,16.0,44.0,42.49,30.46
2018,7,27,7,15,0.0,57.0,4.8,16.1,57.0,55.08,41.0
2018,7,27,7,30,0.0,70.0,4.7,16.2,70.0,67.67,51.42
2018,7,27,7,45,0.0,77.0,4.65,16.3,77.0,74.46,56.88
2018,7,27,8,0,0.0,84.0,4.6,16.4,84.0,81.26,62.3
2018,7,27,8,15,0.0,97.0,4.6,16.5,97.0,94.04,72.61
2018,7,27,8,30,0.0,110.0,4.6,16.6,110.0,106.93,82.91
2018,7,27,8,45,0.0,123.0,4.65,16.75,123.0,119.81,93.12
2018,7,27,9,0,0.0,136.0,4.7,16.9,136.0,132.68,103.24
2018,7,27,9,15,0.5,144.0,4.7,16.95,144.5,140.98,109.68
2018,7,27,9,30,1.0,152.0,4.7,17.0,153.0,149.29,116.12
2018,7,27,9,45,3.5,169.0,4.75,17.1,172.0,168.4,131.26
2018,7,27,10,0,6.0,186.0,4.8,17.2,191.0,187.55,146.33
2018,7,27,10,15,7.5,202.0,4.8,17.25,208.5,204.77,159.75
2018,7,27,10,30,9.0,218.0,4.8,17.3,226.0,221.94,173.08
2018,7,27,10,45,9.5,220.5,4.8,17.3,229.0,224.7,175.06
2018,7,27,11,0,10.0,223.0,4.8,17.3,232.0,227.43,177.05
2018,7,27,11,15,11.0,232.0,4.85,17.35,242.0,237.0,184.43
2018,7,27,11,30,12.0,241.0,4.9,17.4,252.0,246.48,191.73
2018,7,27,11,45,13.5,264.0,4.95,17.4,276.5,270.05,210.03
2018,7,27,12,0,15.0,287.0,5.0,17.4,301.0,293.39,228.08
2018,7,27,12,15,17.0,304.5,5.05,17.4,320.5,311.58,242.13
2018,7,27,12,30,19.0,322.0,5.1,17.4,340.0,329.5,255.98
2018,7,27,12,45,23.0,337.5,5.15,17.4,359.0,347.96,270.32
2018,7,27,13,0,27.0,353.0,5.2,17.4,378.0,364.24,282.98
2018,7,27,13,15,28.5,355.5,5.2,17.35,381.5,365.54,284.16
2018,7,27,13,30,30.0,358.0,5.2,17.3,385.0,366.63,285.24
2018,7,27,13,45,178.0,310.5,5.2,17.3,466.5,431.35,340.11
2018,7,27,14,0,326.0,263.0,5.2,17.3,548.0,487.12,386.74
2018,7,27,14,15,616.5,182.0,5.15,17.25,698.5,601.8,479.59
2018,7,27,14,30,907.0,101.0,5.1,17.2,849.0,698.85,555.47
2018,7,27,14,45,899.5,99.0,5.1,17.15,814.5,654.95,520.7
2018,7,27,15,0,892.0,97.0,5.1,17.1,780.0,610.02,485.06
2018,7,27,15,15,880.5,95.5,5.1,17.1,740.0,562.55,446.52
2018,7,27,15,30,869.0,94.0,5.1,17.1,700.0,514.79,406.84
2018,7,27,15,45,854.0,92.0,5.05,16.85,655.0,464.94,364.85
2018,7,27,16,0,839.0,90.0,5.0,16.6,610.0,415.55,322.2
2018,7,27,16,15,820.0,87.0,5.0,16.45,561.5,360.42,274.11
2018,7,27,16,30,801.0,84.0,5.0,16.3,513.0,310.63,229.47
2018,7,27,16,45,776.5,80.5,4.95,16.15,462.5,260.57,184.47
2018,7,27,17,0,752.0,77.0,4.9,16.0,412.0,212.81,141.9
2018,7,27,17,15,717.0,73.5,4.95,15.8,360.5,165.94,102.33
2018,7,27,17,30,682.0,70.0,5.0,15.6,309.0,119.36,66.54
2018,7,27,17,45,586.5,65.0,5.0,15.45,247.0,75.37,40.65
2018,7,27,18,0,491.0,60.0,5.0,15.3,185.0,41.16,31.02
2018,7,27,18,15,375.5,49.5,5.05,15.15,132.5,34.56,24.98
2018,7,27,18,30,260.0,39.0,5.1,15.0,80.0,28.86,19.56
2018,7,27,18,45,184.0,28.0,5.1,14.85,52.0,21.18,12.03
2018,7,27,19,0,108.0,17.0,5.1,14.7,24.0,13.1,0.0
2018,7,27,19,15,54.0,8.5,5.1,14.65,12.0,8.36,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,5,15,8.0,3.5,4.25,14.25,4.0,5.38,0.0
2018,7,28,5,30,16.0,7.0,4.3,14.4,8.0,12.07,0.0
2018,7,28,5,45,32.0,15.5,4.3,14.6,19.5,28.25,15.66
2018,7,28,6,0,48.0,24.0,4.3,14.8,31.0,45.04,31.3
2018,7,28,6,15,34.5,26.0,4.15,14.95,32.0,42.99,30.62
2018,7,28,6,30,21.0,28.0,4.0,15.1,33.0,37.31,26.25
2018,7,28,6,45,10.5,42.5,3.85,15.2,45.0,47.21,34.74
2018,7,28,7,0,0.0,57.0,3.7,15.3,57.0,55.08,41.23
2018,7,28,7,15,0.0,73.0,3.55,15.4,73.0,70.58,54.2
2018,7,28,7,30,0.0,89.0,3.4,15.5,89.0,86.54,67.37
2018,7,28,7,45,0.0,100.5,3.25,15.6,100.5,97.94,76.57
2018,7,28,8,0,0.0,112.0,3.1,15.7,112.0,109.32,85.67
2018,7,28,8,15,0.0,126.5,3.05,15.85,126.5,123.74,97.15
2018,7,28,8,30,0.0,141.0,3.0,16.0,141.0,138.14,108.49
2018,7,28,8,45,1.5,158.0,2.95,16.1,159.0,156.29,122.85
2018,7,28,9,0,3.0,175.0,2.9,16.2,177.0,174.49,137.11
2018,7,28,9,15,5.5,191.0,2.9,16.35,195.0,192.59,151.21
2018,7,28,9,30,8.0,207.0,2.9,16.5,213.0,210.75,165.24
2018,7,28,9,45,11.5,235.5,2.9,16.65,244.5,242.48,189.85
2018,7,28,10,0,15.0,264.0,2.9,16.8,276.0,274.2,214.15
2018,7,28,10,15,19.0,289.0,2.95,16.95,305.0,302.81,235.86
2018,7,28,10,30,23.0,314.0,3.0,17.1,334.0,331.32,257.32
2018,7,28,10,45,22.5,318.5,3.1,17.25,338.5,334.79,259.49
2018,7,28,11,0,22.0,323.0,3.2,17.4,343.0,338.19,261.73
2018,7,28,11,15,27.0,343.5,3.25,17.45,368.5,368.25,284.45
2018,7,28,11,30,32.0,364.0,3.3,17.5,394.0,392.03,302.22
2018,7,28,11,45,178.0,351.5,3.4,17.6,519.5,520.11,403.4
2018,7,28,12,0,324.0,339.0,3.5,17.7,645.0,643.0,497.22
2018,7,28,12,15,238.0,356.0,3.6,17.75,581.0,573.03,442.8
2018,7,28,12,30,152.0,373.0,3.7,17.8,517.0,503.1,388.68
2018,7,28,12,45,97.0,385.0,3.8,17.85,476.5,460.51,355.31
2018,7,28,13,0,42.0,397.0,3.9,17.9,436.0,419.19,322.55
2018,7,28,13,15,38.0,382.5,4.0,17.85,417.5,399.02,307.75
2018,7,28,13,30,34.0,368.0,4.1,17.8,399.0,379.19,293.05
2018,7,28,13,45,163.5,320.0,4.2,17.8,463.5,430.53,336.76
2018,7,28,14,0,293.0,272.0,4.3,17.8,528.0,471.97,371.92
2018,7,28,14,15,525.5,216.0,4.35,17.75,656.0,568.14,449.18
2018,7,28,14,30,758.0,160.0,4.4,17.7,784.0,650.68,513.43
2018,7,28,14,45,791.0,145.5,4.45,17.6,772.5,625.82,494.14
2018,7,28,15,0,824.0,131.0,4.5,17.5,761.0,596.94,471.64
2018,7,28,15,15,748.5,142.0,4.5,17.5,691.0,528.97,417.63
2018,7,28,15,30,673.0,153.0,4.5,17.5,621.0,463.43,364.95
2018,7,28,15,45,635.0,150.0,4.45,17.3,568.5,410.88,321.89
2018,7,28,16,0,597.0,147.0,4.4,17.1,516.0,361.33,280.5
2018,7,28,16,15,555.0,143.0,4.4,16.95,464.5,312.75,239.47
2018,7,28,16,30,513.0,139.0,4.4,16.8,413.0,269.16,202.24
2018,7,28,16,45,535.5,128.0,4.4,16.65,388.5,237.17,172.51
2018,7,28,17,0,558.0,117.0,4.4,16.5,364.0,204.03,141.74
2018,7,28,17,15,444.5,117.5,4.4,16.3,298.5,158.9,107.98
2018,7,28,17,30,331.0,118.0,4.4,16.1,233.0,124.09,85.07
2018,7,28,17,45,369.0,97.0,4.4,15.9,205.5,90.51,60.2
2018,7,28,18,0,407.0,76.0,4.4,15.7,178.0,54.54,42.8
2018,7,28,18,15,345.0,64.5,4.4,15.5,137.0,47.55,36.36
2018,7,28,18,30,283.0,53.0,4.4,15.3,96.0,40.17,29.33
2018,7,28,18,45,184.5,37.0,4.35,15.15,61.0,28.6,18.05
2018,7,28,19,0,86.0,21.0,4.3,15.0,26.0,17.67,0.0
2018,7,28,19,15,43.0,10.5,4.3,14.9,13.0,10.32,0.0
2018,7,28,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,23.0,6.5,3.75,14.5,7.5,11.93,0.0
2018,7,29,5,30,46.0,13.0,3.8,14.6,15.0,30.63,0.0
2018,7,29,5,45,155.5,30.0,3.8,14.7,50.0,102.22,69.43
2018,7,29,6,0,265.0,47.0,3.8,14.8,85.0,170.5,131.41
2018,7,29,6,15,196.5,53.5,3.75,14.9,88.0,159.29,126.84
2018,7,29,6,30,128.0,60.0,3.7,15.0,91.0,133.89,107.91
2018,7,29,6,45,70.0,82.0,3.7,15.15,99.5,127.65,103.11
2018,7,29,7,0,12.0,104.0,3.7,15.3,108.0,110.91,88.36
2018,7,29,7,15,40.0,137.5,3.65,15.35,154.0,169.41,137.44
2018,7,29,7,30,68.0,171.0,3.6,15.4,200.0,225.49,183.62
2018,7,29,7,45,67.0,191.5,3.55,15.5,223.5,248.27,201.39
2018,7,29,8,0,66.0,212.0,3.5,15.6,247.0,270.75,218.7
2018,7,29,8,15,78.5,236.5,3.45,15.65,281.5,307.72,247.71
2018,7,29,8,30,91.0,261.0,3.4,15.7,316.0,345.15,276.64
2018,7,29,8,45,80.0,278.5,3.35,15.7,329.5,355.83,283.66
2018,7,29,9,0,69.0,296.0,3.3,15.7,343.0,365.62,290.01
2018,7,29,9,15,74.5,317.0,3.3,15.75,371.0,392.83,310.35
2018,7,29,9,30,80.0,338.0,3.3,15.8,399.0,419.93,330.37
2018,7,29,9,45,94.5,360.5,3.25,15.8,435.5,456.66,357.84
2018,7,29,10,0,109.0,383.0,3.2,15.8,472.0,493.38,384.96
2018,7,29,10,15,113.5,398.5,3.25,15.85,494.0,521.1,404.87
2018,7,29,10,30,118.0,414.0,3.3,15.9,516.0,539.99,418.28
2018,7,29,10,45,105.0,421.5,3.3,15.9,514.0,526.2,407.06
2018,7,29,11,0,92.0,429.0,3.3,15.9,512.0,519.49,401.23
2018,7,29,11,15,83.5,431.5,3.35,15.9,508.0,511.58,394.86
2018,7,29,11,30,75.0,434.0,3.4,15.9,504.0,503.43,388.37
2018,7,29,11,45,64.5,427.0,3.45,15.9,487.5,483.7,373.31
2018,7,29,12,0,54.0,420.0,3.5,15.9,471.0,464.08,358.37
2018,7,29,12,15,80.5,433.0,3.6,15.95,509.0,498.29,384.92
2018,7,29,12,30,107.0,446.0,3.7,16.0,547.0,533.11,411.49
2018,7,29,12,45,105.5,434.5,3.75,16.0,533.5,515.36,398.35
2018,7,29,13,0,104.0,423.0,3.8,16.0,520.0,497.59,385.41
2018,7,29,13,15,85.0,417.0,3.85,16.05,495.5,470.7,364.87
2018,7,29,13,30,66.0,411.0,3.9,16.1,471.0,445.16,345.33
2018,7,29,13,45,52.5,372.5,3.95,16.1,419.5,394.69,307.26
2018,7,29,14,0,39.0,334.0,4.0,16.1,368.0,345.49,269.79
2018,7,29,14,15,42.0,338.5,4.05,16.15,374.0,348.68,272.67
2018,7,29,14,30,45.0,343.0,4.1,16.2,380.0,351.36,275.02
2018,7,29,14,45,37.5,313.5,4.15,16.25,343.5,316.46,248.24
2018,7,29,15,0,30.0,284.0,4.2,16.3,307.0,282.42,222.01
2018,7,29,15,15,38.0,252.5,4.2,16.3,280.0,255.75,201.59
2018,7,29,15,30,46.0,221.0,4.2,16.3,253.0,228.57,180.45
2018,7,29,15,45,225.0,208.0,4.35,16.25,348.5,284.64,225.28
2018,7,29,16,0,404.0,195.0,4.5,16.2,444.0,326.9,256.2
2018,7,29,16,15,458.5,140.0,4.6,16.0,401.0,276.98,213.55
2018,7,29,16,30,513.0,85.0,4.7,15.8,358.0,220.08,163.61
2018,7,29,16,45,616.0,81.0,4.8,15.65,376.0,215.15,152.77
2018,7,29,17,0,719.0,77.0,4.9,15.5,394.0,202.68,134.87
2018,7,29,17,15,668.0,75.5,4.9,15.3,340.5,153.71,94.43
2018,7,29,17,30,617.0,74.0,4.9,15.1,287.0,112.91,64.4
2018,7,29,17,45,416.5,62.5,4.9,14.9,196.0,62.38,35.75
2018,7,29,18,0,216.0,51.0,4.9,14.7,105.0,35.64,26.18
2018,7,29,18,15,223.0,42.0,4.8,14.6,86.5,30.13,21.08
2018,7,29,18,30,230.0,33.0,4.7,14.5,68.0,24.28,15.56
2018,7,29,18,45,155.5,25.0,4.55,14.4,45.0,18.87,9.93
2018,7,29,19,0,81.0,17.0,4.4,14.3,22.0,13.17,0.0
2018,7,29,19,15,40.5,8.5,4.3,14.25,11.0,8.36,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.25,12.5,25.36,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.4,25.0,67.41,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.55,58.5,131.29,88.7
2018,7,30,6,0,339.0,44.0,4.2,14.7,92.0,195.36,150.45
2018,7,30,6,15,240.5,38.0,4.15,14.85,79.0,157.62,125.35
2018,7,30,6,30,142.0,32.0,4.1,15.0,66.0,112.09,89.86
2018,7,30,6,45,71.0,45.0,4.05,15.15,62.0,85.4,67.78
2018,7,30,7,0,0.0,58.0,4.0,15.3,58.0,56.04,42.04
2018,7,30,7,15,0.0,79.0,3.85,15.45,79.0,76.71,59.36
2018,7,30,7,30,0.0,100.0,3.7,15.6,100.0,97.88,76.83
2018,7,30,7,45,0.0,117.5,3.6,15.75,117.5,115.42,91.04
2018,7,30,8,0,0.0,135.0,3.5,15.9,135.0,132.92,105.05
2018,7,30,8,15,1.5,151.5,3.4,16.0,152.5,150.5,119.02
2018,7,30,8,30,3.0,168.0,3.3,16.1,170.0,168.13,132.91
2018,7,30,8,45,5.0,184.5,3.25,16.25,188.0,186.23,147.04
2018,7,30,9,0,7.0,201.0,3.2,16.4,206.0,204.39,161.1
2018,7,30,9,15,10.0,220.0,3.2,16.5,227.5,226.02,177.87
2018,7,30,9,30,13.0,239.0,3.2,16.6,249.0,247.7,194.54
2018,7,30,9,45,18.0,267.5,3.2,16.65,282.0,280.89,220.16
2018,7,30,10,0,23.0,296.0,3.2,16.7,315.0,314.08,245.49
2018,7,30,10,15,26.5,317.0,3.3,16.8,339.5,345.75,269.38
2018,7,30,10,30,30.0,338.0,3.4,16.9,364.0,369.65,287.21
2018,7,30,10,45,28.0,339.0,3.45,16.95,363.5,367.45,285.04
2018,7,30,11,0,26.0,340.0,3.5,17.0,363.0,365.16,282.95
2018,7,30,11,15,27.5,347.5,3.55,17.0,372.5,372.71,288.56
2018,7,30,11,30,29.0,355.0,3.6,17.0,382.0,380.05,294.0
2018,7,30,11,45,35.0,375.0,3.65,17.05,408.0,403.86,311.98
2018,7,30,12,0,41.0,395.0,3.7,17.1,434.0,427.13,329.42
2018,7,30,12,15,44.0,398.5,3.75,17.1,440.0,430.81,332.21
2018,7,30,12,30,47.0,402.0,3.8,17.1,446.0,434.18,334.87
2018,7,30,12,45,53.0,408.0,3.85,17.1,457.5,442.27,341.21
2018,7,30,13,0,59.0,414.0,3.9,17.1,469.0,449.82,347.15
2018,7,30,13,15,55.5,402.0,3.95,17.1,453.0,431.86,333.77
2018,7,30,13,30,52.0,390.0,4.0,17.1,437.0,414.11,320.62
2018,7,30,13,45,185.0,334.0,4.05,17.05,495.5,459.5,359.77
2018,7,30,14,0,318.0,278.0,4.1,17.0,554.0,493.34,389.19
2018,7,30,14,15,401.0,265.0,4.15,16.95,601.5,525.2,414.66
2018,7,30,14,30,484.0,252.0,4.2,16.9,649.0,550.2,434.38
2018,7,30,14,45,537.5,222.5,4.2,16.85,646.0,533.74,422.24
2018,7,30,15,0,591.0,193.0,4.2,16.8,643.0,513.05,406.4
2018,7,30,15,15,701.5,152.5,4.2,16.8,658.5,507.65,401.63
2018,7,30,15,30,812.0,112.0,4.2,16.8,674.0,494.35,389.24
2018,7,30,15,45,788.5,112.0,4.25,16.6,628.0,444.83,347.88
2018,7,30,16,0,765.0,112.0,4.3,16.4,582.0,396.72,306.81
2018,7,30,16,15,734.0,111.5,4.35,16.2,532.5,343.95,261.38
2018,7,30,16,30,703.0,111.0,4.4,16.0,483.0,296.72,219.81
2018,7,30,16,45,662.5,109.0,4.45,15.85,431.5,248.71,177.85
2018,7,30,17,0,622.0,107.0,4.5,15.7,380.0,204.7,139.93
2018,7,30,17,15,575.5,101.5,4.5,15.5,329.0,160.96,104.31
2018,7,30,17,30,529.0,96.0,4.5,15.3,278.0,122.17,75.91
2018,7,30,17,45,462.0,88.5,4.55,15.05,228.0,85.51,54.54
