Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,0,395.0,81.0,4.6,14.8,178.0,58.64,46.57
2018,7,30,18,15,323.5,67.5,4.55,14.7,134.5,50.15,38.72
2018,7,30,18,30,252.0,54.0,4.5,14.6,91.0,41.18,30.21
2018,7,30,18,45,165.5,36.5,4.45,14.5,57.0,28.34,17.53
2018,7,30,19,0,79.0,19.0,4.4,14.4,23.0,16.05,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.35,11.5,9.34,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,5,15,32.0,7.0,3.6,14.0,8.5,14.48,0.0
2018,7,31,5,30,64.0,14.0,3.6,14.2,17.0,31.83,0.0
2018,7,31,5,45,124.0,26.0,3.6,14.4,40.0,85.96,55.98
2018,7,31,6,0,184.0,38.0,3.6,14.6,63.0,127.27,96.9
2018,7,31,6,15,136.5,36.5,3.5,14.75,59.5,110.9,86.95
2018,7,31,6,30,89.0,35.0,3.4,14.9,56.0,84.35,66.3
2018,7,31,6,45,114.0,54.0,3.3,15.05,87.5,123.27,100.07
2018,7,31,7,0,139.0,73.0,3.2,15.2,119.0,163.83,134.76
2018,7,31,7,15,139.0,83.5,3.15,15.3,136.5,180.9,149.14
2018,7,31,7,30,139.0,94.0,3.1,15.4,154.0,197.67,162.93
2018,7,31,7,45,69.5,103.5,3.05,15.5,133.5,158.43,128.64
2018,7,31,8,0,0.0,113.0,3.0,15.6,113.0,110.38,86.53
2018,7,31,8,15,0.0,122.5,2.95,15.75,122.5,119.72,93.92
2018,7,31,8,30,0.0,132.0,2.9,15.9,132.0,129.06,101.17
2018,7,31,8,45,0.5,144.5,2.8,16.0,145.0,141.84,111.2
2018,7,31,9,0,1.0,157.0,2.7,16.1,158.0,154.63,121.15
2018,7,31,9,15,2.5,167.0,2.7,16.25,169.0,165.78,129.77
2018,7,31,9,30,4.0,177.0,2.7,16.4,180.0,176.97,138.38
2018,7,31,9,45,6.0,193.5,2.7,16.5,198.5,195.16,152.54
2018,7,31,10,0,8.0,210.0,2.7,16.6,217.0,213.36,166.6
2018,7,31,10,15,9.5,226.5,2.75,16.7,235.0,231.06,180.18
2018,7,31,10,30,11.0,243.0,2.8,16.8,253.0,248.7,193.65
2018,7,31,10,45,10.5,234.5,2.85,16.85,244.0,239.5,186.21
2018,7,31,11,0,10.0,226.0,2.9,16.9,235.0,230.35,178.91
2018,7,31,11,15,10.5,231.0,3.0,16.95,240.5,235.48,182.82
2018,7,31,11,30,11.0,236.0,3.1,17.0,246.0,240.55,186.66
2018,7,31,11,45,13.0,257.0,3.2,17.05,269.0,262.63,203.74
2018,7,31,12,0,15.0,278.0,3.3,17.1,292.0,284.49,220.55
2018,7,31,12,15,16.0,289.0,3.45,17.05,304.0,295.45,229.03
2018,7,31,12,30,17.0,300.0,3.6,17.0,316.0,306.23,237.43
2018,7,31,12,45,16.5,295.0,3.75,17.0,310.5,300.05,232.77
2018,7,31,13,0,16.0,290.0,3.9,17.0,305.0,293.87,228.17
2018,7,31,13,15,16.5,290.0,4.0,16.95,305.0,293.31,227.97
2018,7,31,13,30,17.0,290.0,4.1,16.9,305.0,292.66,227.7
2018,7,31,13,45,155.0,266.0,4.2,16.85,400.5,370.99,293.13
2018,7,31,14,0,293.0,242.0,4.3,16.8,496.0,441.28,350.67
2018,7,31,14,15,564.5,184.5,4.4,16.7,653.5,563.54,448.99
2018,7,31,14,30,836.0,127.0,4.5,16.6,811.0,669.33,531.19
2018,7,31,14,45,831.0,122.0,4.55,16.55,777.5,626.83,497.73
2018,7,31,15,0,826.0,117.0,4.6,16.5,744.0,580.45,461.38
2018,7,31,15,15,813.0,115.0,4.6,16.5,704.5,534.05,423.73
2018,7,31,15,30,800.0,113.0,4.6,16.5,665.0,487.66,385.19
2018,7,31,15,45,788.0,108.0,4.7,16.25,621.5,439.22,344.69
2018,7,31,16,0,776.0,103.0,4.8,16.0,578.0,391.13,303.32
2018,7,31,16,15,757.0,99.0,4.75,15.85,531.0,342.08,260.06
2018,7,31,16,30,738.0,95.0,4.7,15.7,484.0,294.45,217.36
2018,7,31,16,45,710.0,91.0,4.7,15.55,434.0,242.99,171.75
2018,7,31,17,0,682.0,87.0,4.7,15.4,384.0,197.26,131.51
2018,7,31,17,15,645.0,82.0,4.65,15.25,334.0,152.26,94.19
2018,7,31,17,30,608.0,77.0,4.6,15.1,284.0,111.15,63.78
2018,7,31,17,45,558.0,69.5,4.6,14.9,235.0,71.4,40.8
2018,7,31,18,0,508.0,62.0,4.6,14.7,186.0,42.99,32.7
2018,7,31,18,15,435.5,53.5,4.55,14.6,142.0,38.84,28.75
2018,7,31,18,30,363.0,45.0,4.5,14.5,98.0,34.46,24.34
2018,7,31,18,45,254.5,33.0,4.45,14.4,63.0,25.53,15.03
2018,7,31,19,0,146.0,21.0,4.4,14.3,28.0,16.65,0.0
2018,7,31,19,15,73.0,10.5,4.35,14.25,14.0,10.32,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,5,15,34.5,5.5,3.6,14.1,7.0,5.41,0.0
2018,8,1,5,30,69.0,11.0,3.6,14.3,14.0,30.16,0.0
2018,8,1,5,45,124.0,20.0,3.6,14.45,33.5,76.69,48.17
2018,8,1,6,0,179.0,29.0,3.6,14.6,53.0,112.65,84.92
2018,8,1,6,15,170.0,32.0,3.5,14.8,63.0,118.85,93.37
2018,8,1,6,30,161.0,35.0,3.4,15.0,73.0,124.73,100.35
2018,8,1,6,45,80.5,47.0,3.3,15.15,66.0,97.37,77.88
2018,8,1,7,0,0.0,59.0,3.2,15.3,59.0,57.01,42.85
2018,8,1,7,15,0.0,74.5,3.1,15.5,74.5,72.14,55.51
2018,8,1,7,30,0.0,90.0,3.0,15.7,90.0,87.63,68.25
2018,8,1,7,45,0.0,98.0,2.85,15.85,98.0,95.45,74.46
2018,8,1,8,0,0.0,106.0,2.7,16.0,106.0,103.28,80.62
2018,8,1,8,15,0.0,120.5,2.75,16.15,120.5,117.7,92.13
2018,8,1,8,30,0.0,135.0,2.8,16.3,135.0,132.11,103.5
2018,8,1,8,45,1.0,151.0,2.8,16.45,151.5,148.83,116.69
2018,8,1,9,0,2.0,167.0,2.8,16.6,168.0,165.58,129.77
2018,8,1,9,15,4.5,184.0,2.95,16.7,187.0,184.66,144.75
2018,8,1,9,30,7.0,201.0,3.1,16.8,206.0,203.8,159.66
2018,8,1,9,45,10.0,226.0,3.2,16.9,234.0,231.5,181.22
2018,8,1,10,0,13.0,251.0,3.3,17.0,262.0,259.19,202.57
2018,8,1,10,15,16.5,276.0,3.45,17.1,290.0,287.3,224.12
2018,8,1,10,30,20.0,301.0,3.6,17.2,318.0,315.32,245.46
2018,8,1,10,45,18.5,296.0,3.75,17.25,312.0,308.37,239.76
2018,8,1,11,0,17.0,291.0,3.9,17.3,306.0,301.45,234.21
2018,8,1,11,15,16.5,293.5,4.0,17.3,308.5,302.92,235.21
2018,8,1,11,30,16.0,296.0,4.1,17.3,311.0,304.33,236.17
2018,8,1,11,45,17.0,305.5,4.2,17.35,321.5,313.96,243.51
2018,8,1,12,0,18.0,315.0,4.3,17.4,332.0,323.44,250.74
2018,8,1,12,15,18.5,316.0,4.35,17.45,333.5,324.0,251.13
2018,8,1,12,30,19.0,317.0,4.4,17.5,335.0,324.48,251.51
2018,8,1,12,45,18.0,308.5,4.45,17.5,325.5,314.36,243.8
2018,8,1,13,0,17.0,300.0,4.5,17.5,316.0,304.3,236.17
2018,8,1,13,15,18.5,307.5,4.55,17.5,324.5,311.67,242.06
2018,8,1,13,30,20.0,315.0,4.6,17.5,333.0,318.8,247.75
2018,8,1,13,45,169.5,280.0,4.65,17.5,427.0,394.85,311.47
2018,8,1,14,0,319.0,245.0,4.7,17.5,521.0,462.49,367.05
2018,8,1,14,15,609.5,170.0,4.7,17.45,675.5,580.38,462.03
2018,8,1,14,30,900.0,95.0,4.7,17.4,830.0,680.5,539.82
2018,8,1,14,45,893.0,92.5,4.7,17.3,795.5,636.54,505.05
2018,8,1,15,0,886.0,90.0,4.7,17.2,761.0,591.51,469.41
2018,8,1,15,15,874.5,88.0,4.7,17.2,720.5,543.69,430.54
2018,8,1,15,30,863.0,86.0,4.7,17.2,680.0,495.6,390.52
2018,8,1,15,45,848.0,84.5,4.75,16.95,635.5,446.37,349.03
2018,8,1,16,0,833.0,83.0,4.8,16.7,591.0,397.6,306.8
2018,8,1,16,15,813.0,81.0,4.85,16.5,543.0,343.17,259.16
2018,8,1,16,30,793.0,79.0,4.9,16.3,495.0,294.25,215.17
2018,8,1,16,45,766.5,75.5,4.9,16.15,444.0,244.12,170.21
2018,8,1,17,0,740.0,72.0,4.9,16.0,393.0,196.49,128.12
2018,8,1,17,15,702.0,68.5,4.95,15.75,341.5,149.97,89.65
2018,8,1,17,30,664.0,65.0,5.0,15.5,290.0,107.46,58.67
2018,8,1,17,45,609.5,60.5,5.0,15.25,240.0,64.12,34.11
2018,8,1,18,0,555.0,56.0,5.0,15.0,190.0,38.07,28.28
2018,8,1,18,15,474.0,49.0,5.0,14.8,144.0,34.99,25.3
2018,8,1,18,30,393.0,42.0,5.0,14.6,98.0,31.78,21.96
2018,8,1,18,45,268.5,31.0,4.95,14.45,62.5,24.45,13.9
2018,8,1,19,0,144.0,20.0,4.9,14.3,27.0,15.86,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.25,13.5,9.83,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,5,15,45.5,7.0,4.2,13.6,8.5,0.0,0.0
2018,8,2,5,30,91.0,14.0,4.3,13.8,17.0,39.1,0.0
2018,8,2,5,45,148.5,20.5,4.4,14.0,35.5,85.0,52.57
2018,8,2,6,0,206.0,27.0,4.5,14.2,54.0,123.73,93.57
2018,8,2,6,15,186.0,27.0,4.45,14.35,59.5,122.79,96.7
2018,8,2,6,30,166.0,27.0,4.4,14.5,65.0,116.07,93.35
2018,8,2,6,45,83.0,36.0,4.4,14.65,55.0,85.41,68.01
2018,8,2,7,0,0.0,45.0,4.4,14.8,45.0,43.46,31.44
2018,8,2,7,15,0.0,58.0,4.4,14.95,58.0,56.04,42.05
2018,8,2,7,30,0.0,71.0,4.4,15.1,71.0,68.64,52.51
2018,8,2,7,45,0.0,80.5,4.4,15.3,80.5,77.85,60.0
2018,8,2,8,0,0.0,90.0,4.4,15.5,90.0,87.17,67.49
2018,8,2,8,15,0.0,101.0,4.45,15.65,101.0,98.06,76.24
2018,8,2,8,30,0.0,112.0,4.5,15.8,112.0,108.95,84.9
2018,8,2,8,45,0.0,124.5,4.55,15.95,124.5,121.34,94.72
2018,8,2,9,0,0.0,137.0,4.6,16.1,137.0,133.71,104.46
2018,8,2,9,15,1.5,156.0,4.65,16.2,157.0,153.87,120.53
2018,8,2,9,30,3.0,175.0,4.7,16.3,177.0,174.08,136.51
2018,8,2,9,45,6.5,203.0,4.7,16.4,208.0,205.15,161.11
2018,8,2,10,0,10.0,231.0,4.7,16.5,239.0,236.27,185.5
2018,8,2,10,15,13.0,255.5,4.75,16.55,266.5,263.39,206.58
2018,8,2,10,30,16.0,280.0,4.8,16.6,294.0,290.43,227.47
2018,8,2,10,45,21.5,307.5,4.8,16.7,326.5,322.71,252.32
2018,8,2,11,0,27.0,335.0,4.8,16.8,359.0,360.93,281.49
2018,8,2,11,15,35.5,364.5,4.85,16.8,397.0,397.43,309.39
2018,8,2,11,30,44.0,394.0,4.9,16.8,435.0,433.35,336.67
2018,8,2,11,45,235.0,343.5,4.9,16.85,564.0,568.22,445.54
2018,8,2,12,0,426.0,293.0,4.9,16.9,693.0,693.44,543.71
2018,8,2,12,15,480.0,288.0,4.9,16.9,738.5,728.43,569.85
2018,8,2,12,30,534.0,283.0,4.9,16.9,784.0,759.9,593.64
2018,8,2,12,45,736.0,193.5,4.95,16.9,878.5,835.22,651.96
2018,8,2,13,0,938.0,104.0,5.0,16.9,973.0,901.08,699.34
2018,8,2,13,15,936.5,102.5,5.0,16.9,958.5,872.86,679.15
2018,8,2,13,30,935.0,101.0,5.0,16.9,944.0,842.2,657.73
2018,8,2,13,45,933.5,98.5,5.0,16.9,922.5,808.28,633.88
2018,8,2,14,0,932.0,96.0,5.0,16.9,901.0,772.17,608.31
2018,8,2,14,15,926.0,94.5,4.95,16.9,872.0,731.82,579.24
2018,8,2,14,30,920.0,93.0,4.9,16.9,843.0,689.91,548.01
2018,8,2,14,45,912.0,91.5,4.9,16.85,808.0,645.39,513.26
2018,8,2,15,0,904.0,90.0,4.9,16.8,773.0,599.84,476.93
2018,8,2,15,15,893.0,88.0,4.9,16.8,732.0,551.44,437.45
2018,8,2,15,30,882.0,86.0,4.9,16.8,691.0,502.7,396.72
2018,8,2,15,45,865.0,85.5,4.9,16.65,645.5,452.56,354.09
2018,8,2,16,0,848.0,85.0,4.9,16.5,600.0,403.04,310.93
2018,8,2,16,15,826.5,83.0,4.95,16.35,550.5,347.34,262.13
2018,8,2,16,30,805.0,81.0,5.0,16.2,501.0,297.3,217.13
2018,8,2,16,45,777.5,78.0,5.05,16.05,449.5,246.78,171.83
2018,8,2,17,0,750.0,75.0,5.1,15.9,398.0,198.86,129.56
2018,8,2,17,15,710.0,72.0,5.15,15.7,346.0,152.08,91.11
2018,8,2,17,30,670.0,69.0,5.2,15.5,294.0,106.02,57.58
2018,8,2,17,45,609.0,64.0,5.25,15.25,242.0,65.07,35.84
2018,8,2,18,0,548.0,59.0,5.3,15.0,190.0,40.79,30.68
2018,8,2,18,15,461.5,51.5,5.25,14.85,143.5,37.42,27.41
2018,8,2,18,30,375.0,44.0,5.2,14.7,97.0,33.94,23.76
2018,8,2,18,45,249.5,31.5,5.1,14.55,61.0,25.17,14.16
2018,8,2,19,0,124.0,19.0,5.0,14.4,25.0,15.07,0.0
2018,8,2,19,15,62.0,9.5,4.85,14.35,12.5,9.34,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,5,15,10.0,4.0,3.8,13.65,4.5,0.0,0.0
2018,8,3,5,30,20.0,8.0,3.9,13.9,9.0,13.39,0.0
2018,8,3,5,45,51.5,22.0,4.0,14.15,28.0,48.49,27.3
2018,8,3,6,0,83.0,36.0,4.1,14.4,47.0,79.06,58.31
2018,8,3,6,15,84.5,44.5,4.0,14.55,60.0,91.72,71.0
2018,8,3,6,30,86.0,53.0,3.9,14.7,73.0,99.11,78.58
2018,8,3,6,45,43.0,64.5,3.75,14.85,74.5,87.73,69.37
2018,8,3,7,0,0.0,76.0,3.6,15.0,76.0,74.27,57.5
2018,8,3,7,15,0.0,94.0,3.45,15.15,94.0,92.42,72.63
2018,8,3,7,30,0.0,112.0,3.3,15.3,112.0,110.52,87.46
2018,8,3,7,45,1.5,130.0,3.15,15.45,131.0,129.58,102.92
2018,8,3,8,0,3.0,148.0,3.0,15.6,150.0,148.71,118.21
2018,8,3,8,15,7.5,174.0,2.9,15.8,178.5,178.52,142.06
2018,8,3,8,30,12.0,200.0,2.8,16.0,207.0,208.53,165.7
2018,8,3,8,45,16.5,222.0,2.7,16.2,232.5,234.52,185.83
2018,8,3,9,0,21.0,244.0,2.6,16.4,258.0,260.65,205.81
2018,8,3,9,15,39.0,277.0,2.65,16.65,305.5,318.5,250.75
2018,8,3,9,30,57.0,310.0,2.7,16.9,353.0,369.05,289.21
2018,8,3,9,45,92.5,341.5,2.7,17.1,415.0,434.13,338.69
2018,8,3,10,0,128.0,373.0,2.7,17.3,477.0,508.07,393.57
2018,8,3,10,15,148.0,388.5,2.65,17.55,512.5,542.18,417.72
2018,8,3,10,30,168.0,404.0,2.6,17.8,548.0,576.0,441.56
2018,8,3,10,45,168.0,416.5,2.6,18.0,564.0,587.21,448.49
2018,8,3,11,0,168.0,429.0,2.6,18.2,580.0,597.64,455.01
2018,8,3,11,15,143.5,436.5,2.7,18.35,567.0,578.91,440.3
2018,8,3,11,30,119.0,444.0,2.8,18.5,554.0,559.67,425.39
2018,8,3,11,45,110.5,445.0,2.85,18.65,548.0,548.66,416.93
2018,8,3,12,0,102.0,446.0,2.9,18.8,542.0,533.83,405.73
2018,8,3,12,15,83.5,435.5,3.05,18.8,514.0,502.8,382.91
2018,8,3,12,30,65.0,425.0,3.2,18.8,486.0,472.27,360.34
2018,8,3,12,45,75.5,427.0,3.4,18.85,497.5,479.79,366.7
2018,8,3,13,0,86.0,429.0,3.6,18.9,509.0,486.57,372.34
2018,8,3,13,15,298.0,360.5,3.75,18.8,630.0,591.04,456.66
2018,8,3,13,30,510.0,292.0,3.9,18.7,751.0,683.07,529.32
2018,8,3,13,45,633.5,241.0,4.1,18.6,797.0,709.72,551.78
2018,8,3,14,0,757.0,190.0,4.3,18.5,843.0,728.12,568.13
2018,8,3,14,15,750.0,186.0,4.4,18.4,814.5,689.69,539.98
2018,8,3,14,30,743.0,182.0,4.5,18.3,786.0,650.27,510.79
2018,8,3,14,45,735.5,176.5,4.65,18.15,752.5,608.36,479.33
2018,8,3,15,0,728.0,171.0,4.8,18.0,719.0,565.84,446.55
2018,8,3,15,15,713.0,166.5,4.8,18.0,679.0,519.84,409.6
2018,8,3,15,30,698.0,162.0,4.8,18.0,639.0,474.25,372.18
2018,8,3,15,45,689.0,153.0,4.95,17.75,597.5,427.84,333.88
2018,8,3,16,0,680.0,144.0,5.1,17.5,556.0,381.68,294.71
2018,8,3,16,15,667.5,134.5,5.1,17.35,511.0,334.31,253.48
2018,8,3,16,30,655.0,125.0,5.1,17.2,466.0,287.85,212.4
2018,8,3,16,45,636.5,115.0,5.1,17.05,418.0,240.61,170.75
2018,8,3,17,0,618.0,105.0,5.1,16.9,370.0,195.19,131.25
2018,8,3,17,15,580.5,97.0,5.15,16.7,320.0,150.97,95.49
2018,8,3,17,30,543.0,89.0,5.2,16.5,270.0,110.76,66.64
2018,8,3,17,45,493.5,79.5,5.2,16.3,222.0,72.96,45.73
2018,8,3,18,0,444.0,70.0,5.2,16.1,174.0,50.82,39.37
2018,8,3,18,15,367.0,58.0,5.1,15.9,130.0,43.02,32.16
2018,8,3,18,30,290.0,46.0,5.0,15.7,86.0,35.04,24.54
2018,8,3,18,45,192.5,31.5,4.9,15.55,53.5,24.51,13.2
2018,8,3,19,0,95.0,17.0,4.8,15.4,21.0,16.71,0.0
2018,8,3,19,15,47.5,8.5,4.65,15.4,10.5,8.36,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.1,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.3,14.0,24.69,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.5,41.0,77.68,44.89
2018,8,4,6,0,166.0,47.0,3.2,14.7,68.0,125.58,94.66
2018,8,4,6,15,169.5,57.0,3.1,14.85,87.0,143.76,113.34
2018,8,4,6,30,173.0,67.0,3.0,15.0,106.0,162.99,131.66
2018,8,4,6,45,87.5,81.0,2.95,15.15,101.0,135.33,109.43
2018,8,4,7,0,2.0,95.0,2.9,15.3,96.0,95.8,75.5
2018,8,4,7,15,3.0,115.5,2.9,15.5,117.0,117.27,93.31
2018,8,4,7,30,4.0,136.0,2.9,15.7,138.0,138.72,110.74
2018,8,4,7,45,4.5,149.0,2.9,15.95,151.5,151.77,120.98
2018,8,4,8,0,5.0,162.0,2.9,16.2,165.0,164.9,131.16
2018,8,4,8,15,8.5,181.0,2.95,16.45,186.0,186.65,148.29
2018,8,4,8,30,12.0,200.0,3.0,16.7,207.0,208.55,165.35
2018,8,4,8,45,19.5,226.5,3.1,16.95,239.0,241.69,191.29
2018,8,4,9,0,27.0,253.0,3.2,17.2,271.0,283.19,223.41
2018,8,4,9,15,31.0,274.5,3.25,17.45,296.5,308.87,242.66
2018,8,4,9,30,35.0,296.0,3.3,17.7,322.0,334.48,261.73
2018,8,4,9,45,40.5,318.0,3.4,17.95,349.5,361.85,282.08
2018,8,4,10,0,46.0,340.0,3.5,18.2,377.0,389.09,302.16
2018,8,4,10,15,58.0,364.0,3.6,18.35,412.5,424.26,328.44
2018,8,4,10,30,70.0,388.0,3.7,18.5,448.0,459.23,354.31
2018,8,4,10,45,94.5,410.5,3.85,18.65,494.0,504.11,387.91
2018,8,4,11,0,119.0,433.0,4.0,18.8,540.0,555.0,425.47
2018,8,4,11,15,154.0,428.5,4.15,18.75,569.0,580.5,445.29
2018,8,4,11,30,189.0,424.0,4.3,18.7,598.0,605.34,464.76
2018,8,4,11,45,183.5,419.0,4.45,18.7,589.0,590.79,454.2
2018,8,4,12,0,178.0,414.0,4.6,18.7,580.0,575.8,443.45
2018,8,4,12,15,298.0,382.5,4.75,18.6,661.0,651.02,503.28
2018,8,4,12,30,418.0,351.0,4.9,18.5,742.0,720.76,557.93
2018,8,4,12,45,649.5,246.0,5.05,18.45,848.0,809.02,629.18
2018,8,4,13,0,881.0,141.0,5.2,18.4,954.0,884.54,685.02
2018,8,4,13,15,907.5,122.0,5.3,18.35,948.0,864.09,671.04
2018,8,4,13,30,934.0,103.0,5.4,18.3,942.0,839.79,654.78
2018,8,4,13,45,929.0,102.5,5.5,18.2,919.5,804.99,630.92
2018,8,4,14,0,924.0,102.0,5.6,18.1,897.0,768.21,605.43
2018,8,4,14,15,917.0,101.0,5.7,18.05,867.5,727.79,576.84
2018,8,4,14,30,910.0,100.0,5.8,18.0,838.0,685.88,545.52
2018,8,4,14,45,900.5,99.0,5.85,17.95,802.5,641.17,510.43
2018,8,4,15,0,891.0,98.0,5.9,17.9,767.0,595.57,473.86
2018,8,4,15,15,879.5,95.0,5.9,17.9,725.5,546.45,433.54
2018,8,4,15,30,868.0,92.0,5.9,17.9,684.0,497.06,392.07
2018,8,4,15,45,849.5,91.5,5.9,17.7,638.0,446.83,349.23
2018,8,4,16,0,831.0,91.0,5.9,17.5,592.0,393.36,302.9
2018,8,4,16,15,805.0,90.0,5.85,17.35,542.0,341.92,257.33
2018,8,4,16,30,779.0,89.0,5.8,17.2,492.0,292.56,212.99
2018,8,4,16,45,742.5,87.0,5.8,17.05,439.0,242.2,168.37
2018,8,4,17,0,706.0,85.0,5.8,16.9,386.0,191.91,124.95
2018,8,4,17,15,664.0,80.5,5.7,16.7,334.0,145.69,87.58
2018,8,4,17,30,622.0,76.0,5.6,16.5,282.0,103.89,58.26
2018,8,4,17,45,561.0,70.0,5.5,16.25,231.0,64.85,38.47
2018,8,4,18,0,500.0,64.0,5.4,16.0,180.0,45.59,34.76
2018,8,4,18,15,423.5,54.0,5.25,15.75,135.0,40.18,29.66
2018,8,4,18,30,347.0,44.0,5.1,15.5,90.0,34.42,23.97
2018,8,4,18,45,239.5,31.5,4.9,15.25,57.0,24.62,12.83
2018,8,4,19,0,132.0,19.0,4.7,15.0,24.0,18.68,0.0
2018,8,4,19,15,66.0,9.5,4.65,14.95,12.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,5,15,28.5,4.5,3.95,14.05,5.5,0.0,0.0
2018,8,5,5,30,57.0,9.0,4.1,14.3,11.0,24.38,0.0
2018,8,5,5,45,114.5,17.0,4.2,14.55,29.0,66.85,35.85
2018,8,5,6,0,172.0,25.0,4.3,14.8,47.0,103.61,76.73
2018,8,5,6,15,167.0,26.0,4.25,14.95,55.0,108.4,84.27
2018,8,5,6,30,162.0,27.0,4.2,15.1,63.0,113.52,90.75
2018,8,5,6,45,81.0,38.5,4.1,15.3,56.5,87.05,69.1
2018,8,5,7,0,0.0,50.0,4.0,15.5,50.0,48.3,35.45
2018,8,5,7,15,0.0,66.0,3.85,15.6,66.0,63.79,48.49
2018,8,5,7,30,0.0,82.0,3.7,15.7,82.0,79.52,61.52
2018,8,5,7,45,0.0,94.5,3.6,15.85,94.5,91.94,71.62
2018,8,5,8,0,0.0,107.0,3.5,16.0,107.0,104.34,81.58
2018,8,5,8,15,0.5,126.5,3.4,16.15,127.0,124.23,97.59
2018,8,5,8,30,1.0,146.0,3.3,16.3,147.0,144.13,113.42
2018,8,5,8,45,3.5,168.5,3.25,16.45,171.0,168.71,132.94
2018,8,5,9,0,6.0,191.0,3.2,16.6,195.0,193.39,152.31
2018,8,5,9,15,9.5,211.5,3.2,16.7,218.5,216.95,170.68
2018,8,5,9,30,13.0,232.0,3.2,16.8,242.0,240.58,188.95
2018,8,5,9,45,14.5,248.0,3.2,16.95,259.5,257.85,201.98
2018,8,5,10,0,16.0,264.0,3.2,17.1,277.0,275.07,214.91
2018,8,5,10,15,19.5,286.5,3.25,17.2,303.0,300.65,234.37
2018,8,5,10,30,23.0,309.0,3.3,17.3,329.0,326.13,253.59
2018,8,5,10,45,27.5,332.5,3.35,17.4,357.0,360.12,279.19
2018,8,5,11,0,32.0,356.0,3.4,17.5,385.0,386.98,299.18
2018,8,5,11,15,34.0,366.5,3.45,17.55,397.5,397.87,307.09
2018,8,5,11,30,36.0,377.0,3.5,17.6,410.0,408.48,314.87
2018,8,5,11,45,37.0,381.5,3.55,17.65,415.5,411.85,317.23
2018,8,5,12,0,38.0,386.0,3.6,17.7,421.0,414.99,319.49
2018,8,5,12,15,42.5,393.5,3.65,17.8,433.0,424.02,326.27
2018,8,5,12,30,47.0,401.0,3.7,17.9,445.0,432.62,332.73
2018,8,5,12,45,52.0,404.5,3.75,17.95,453.0,437.34,336.43
2018,8,5,13,0,57.0,408.0,3.8,18.0,461.0,441.6,339.83
2018,8,5,13,15,75.0,414.0,3.85,18.0,482.0,458.37,353.09
2018,8,5,13,30,93.0,420.0,3.9,18.0,503.0,473.77,365.23
2018,8,5,13,45,246.0,366.5,4.0,18.05,579.5,531.58,413.15
2018,8,5,14,0,399.0,313.0,4.1,18.1,656.0,580.04,452.84
2018,8,5,14,15,646.0,211.0,4.15,18.05,744.0,637.96,500.81
2018,8,5,14,30,893.0,109.0,4.2,18.0,832.0,681.05,535.93
2018,8,5,14,45,886.0,106.5,4.3,17.95,797.0,637.08,501.9
2018,8,5,15,0,879.0,104.0,4.4,17.9,762.0,592.06,466.75
2018,8,5,15,15,866.5,102.0,4.4,17.9,721.0,543.77,427.72
2018,8,5,15,30,854.0,100.0,4.4,17.9,680.0,495.31,387.59
2018,8,5,15,45,839.5,96.5,4.45,17.65,634.5,440.89,342.35
2018,8,5,16,0,825.0,93.0,4.5,17.4,589.0,390.57,299.06
2018,8,5,16,15,803.5,90.0,4.5,17.25,539.5,339.14,253.84
2018,8,5,16,30,782.0,87.0,4.5,17.1,490.0,289.34,209.37
2018,8,5,16,45,751.5,84.0,4.45,16.95,438.0,239.34,165.05
2018,8,5,17,0,721.0,81.0,4.4,16.8,386.0,192.31,124.26
2018,8,5,17,15,675.5,77.5,4.35,16.6,333.0,142.48,84.39
2018,8,5,17,30,630.0,74.0,4.3,16.4,280.0,100.74,55.76
2018,8,5,17,45,561.5,68.5,4.25,16.15,228.0,61.68,36.85
2018,8,5,18,0,493.0,63.0,4.2,15.9,176.0,44.91,34.17
2018,8,5,18,15,405.0,53.5,4.15,15.65,130.5,39.94,29.44
2018,8,5,18,30,317.0,44.0,4.1,15.4,85.0,33.61,23.22
2018,8,5,18,45,204.0,30.0,4.05,15.1,52.0,23.44,11.39
2018,8,5,19,0,91.0,16.0,4.0,14.8,19.0,15.73,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.75,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,13.4,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,13.6,9.0,14.9,0.0
2018,8,6,5,45,51.5,20.5,3.15,13.8,25.5,45.66,21.84
2018,8,6,6,0,77.0,33.0,3.2,14.0,42.0,72.85,52.91
2018,8,6,6,15,90.5,46.0,3.05,14.1,62.0,96.16,74.5
2018,8,6,6,30,104.0,59.0,2.9,14.2,82.0,114.5,91.46
2018,8,6,6,45,52.5,73.5,2.7,14.35,85.0,102.79,82.16
2018,8,6,7,0,1.0,88.0,2.5,14.5,88.0,87.76,68.98
2018,8,6,7,15,2.5,111.0,2.35,14.7,112.0,112.22,89.36
2018,8,6,7,30,4.0,134.0,2.2,14.9,136.0,136.68,109.34
2018,8,6,7,45,11.0,156.5,2.05,15.15,162.0,164.33,131.7
2018,8,6,8,0,18.0,179.0,1.9,15.4,188.0,192.38,154.02
2018,8,6,8,15,29.0,205.5,1.9,15.7,222.0,235.62,188.23
2018,8,6,8,30,40.0,232.0,1.9,16.0,256.0,272.56,216.83
2018,8,6,8,45,56.0,260.5,1.95,16.3,296.5,316.16,250.37
2018,8,6,9,0,72.0,289.0,2.0,16.6,337.0,360.27,283.74
2018,8,6,9,15,83.5,312.5,2.05,16.95,372.0,395.41,309.6
2018,8,6,9,30,95.0,336.0,2.1,17.3,407.0,430.64,335.22
2018,8,6,9,45,111.0,357.5,2.2,17.65,444.0,476.25,368.45
2018,8,6,10,0,127.0,379.0,2.3,18.0,481.0,513.08,394.84
2018,8,6,10,15,147.0,396.0,2.4,18.3,518.5,548.6,420.33
2018,8,6,10,30,167.0,413.0,2.5,18.6,556.0,583.78,445.36
2018,8,6,10,45,180.0,417.5,2.6,18.95,575.0,598.84,455.64
2018,8,6,11,0,193.0,422.0,2.7,19.3,594.0,613.32,465.64
2018,8,6,11,15,254.5,406.5,2.85,19.5,637.5,658.08,499.38
2018,8,6,11,30,316.0,391.0,3.0,19.7,681.0,695.59,527.6
2018,8,6,11,45,268.5,406.5,3.15,19.9,654.5,660.89,501.12
2018,8,6,12,0,221.0,422.0,3.3,20.1,628.0,622.63,472.39
2018,8,6,12,15,159.5,436.0,3.4,20.15,584.5,574.41,435.88
2018,8,6,12,30,98.0,450.0,3.5,20.2,541.0,525.47,398.54
2018,8,6,12,45,115.0,450.0,3.65,20.25,556.0,536.74,407.77
2018,8,6,13,0,132.0,450.0,3.8,20.3,571.0,545.05,414.57
2018,8,6,13,15,158.5,444.0,3.95,20.2,587.0,554.25,422.63
2018,8,6,13,30,185.0,438.0,4.1,20.1,603.0,561.65,429.3
2018,8,6,13,45,288.0,381.0,4.2,20.05,631.0,576.11,443.47
2018,8,6,14,0,391.0,324.0,4.3,20.0,659.0,583.38,451.91
2018,8,6,14,15,608.5,230.5,4.35,19.85,731.5,628.71,490.24
2018,8,6,14,30,826.0,137.0,4.4,19.7,804.0,659.31,516.12
2018,8,6,14,45,827.5,129.5,4.45,19.5,772.5,618.02,484.62
2018,8,6,15,0,829.0,122.0,4.5,19.3,741.0,575.18,451.44
2018,8,6,15,15,815.5,119.0,4.5,19.3,700.0,527.25,412.88
2018,8,6,15,30,802.0,116.0,4.5,19.3,659.0,479.39,373.47
2018,8,6,15,45,791.0,110.5,4.5,18.7,615.5,430.62,333.17
2018,8,6,16,0,780.0,105.0,4.5,18.1,572.0,382.11,291.91
2018,8,6,16,15,755.0,103.0,4.45,17.75,523.5,332.64,248.81
2018,8,6,16,30,730.0,101.0,4.4,17.4,475.0,281.77,204.14
2018,8,6,16,45,687.0,99.0,4.4,17.1,421.5,232.22,161.2
2018,8,6,17,0,644.0,97.0,4.4,16.8,368.0,186.94,122.91
2018,8,6,17,15,589.0,93.5,4.3,16.45,315.5,143.36,88.99
2018,8,6,17,30,534.0,90.0,4.2,16.1,263.0,105.69,63.98
2018,8,6,17,45,450.5,83.0,4.15,15.75,211.0,70.01,46.77
2018,8,6,18,0,367.0,76.0,4.1,15.4,159.0,55.63,43.69
2018,8,6,18,15,291.0,61.0,4.05,15.2,116.0,45.76,34.55
2018,8,6,18,30,215.0,46.0,4.0,15.0,73.0,35.34,24.66
2018,8,6,18,45,134.0,29.5,3.95,14.75,44.0,23.09,10.45
2018,8,6,19,0,53.0,13.0,3.9,14.5,15.0,12.78,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.45,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,23.0,6.0,3.05,13.3,6.5,0.0,0.0
2018,8,7,5,30,46.0,12.0,3.1,13.5,13.0,24.15,0.0
2018,8,7,5,45,94.5,27.0,3.2,13.7,36.0,69.04,33.06
2018,8,7,6,0,143.0,42.0,3.3,13.9,59.0,109.99,81.82
2018,8,7,6,15,175.5,58.5,3.2,14.05,90.0,147.94,116.66
2018,8,7,6,30,208.0,75.0,3.1,14.2,121.0,188.8,153.1
2018,8,7,6,45,195.0,96.5,3.05,14.3,148.5,215.56,176.97
2018,8,7,7,0,182.0,118.0,3.0,14.4,176.0,240.51,198.3
2018,8,7,7,15,136.5,139.5,2.95,14.6,187.5,236.87,194.8
2018,8,7,7,30,91.0,161.0,2.9,14.8,199.0,228.67,186.92
2018,8,7,7,45,71.5,179.5,2.85,14.95,211.5,237.62,193.22
2018,8,7,8,0,52.0,198.0,2.8,15.1,224.0,244.89,197.83
2018,8,7,8,15,72.0,209.0,2.75,15.3,249.0,271.74,219.21
2018,8,7,8,30,92.0,220.0,2.7,15.5,274.0,299.91,241.35
2018,8,7,8,45,60.0,235.0,2.7,15.7,271.5,291.38,232.58
2018,8,7,9,0,28.0,250.0,2.7,15.9,269.0,280.82,222.28
2018,8,7,9,15,25.5,258.5,2.75,15.95,276.5,286.95,226.46
2018,8,7,9,30,23.0,267.0,2.8,16.0,284.0,285.25,224.53
2018,8,7,9,45,23.0,278.5,2.9,16.05,296.0,296.6,232.93
2018,8,7,10,0,23.0,290.0,3.0,16.1,308.0,307.87,241.23
2018,8,7,10,15,27.5,312.0,3.1,16.1,334.5,341.33,266.78
2018,8,7,10,30,32.0,334.0,3.2,16.1,361.0,367.17,286.28
2018,8,7,10,45,33.5,342.0,3.3,16.1,371.0,375.47,292.33
2018,8,7,11,0,35.0,350.0,3.4,16.1,381.0,383.59,298.34
2018,8,7,11,15,29.0,340.0,3.5,16.1,366.0,366.2,284.74
2018,8,7,11,30,23.0,330.0,3.6,16.1,351.0,348.93,271.31
2018,8,7,11,45,94.0,329.0,3.7,16.05,416.0,416.69,326.02
2018,8,7,12,0,165.0,328.0,3.8,16.0,481.0,477.77,374.63
2018,8,7,12,15,168.0,338.5,3.8,16.05,494.5,486.27,380.52
2018,8,7,12,30,171.0,349.0,3.8,16.1,508.0,493.94,386.01
2018,8,7,12,45,109.5,369.0,3.8,16.15,470.5,454.04,353.57
2018,8,7,13,0,48.0,389.0,3.8,16.2,433.0,415.58,322.3
2018,8,7,13,15,49.5,385.0,3.8,16.3,430.0,409.77,318.11
2018,8,7,13,30,51.0,381.0,3.8,16.4,427.0,403.77,313.69
2018,8,7,13,45,150.5,349.0,3.8,16.45,479.0,444.15,347.66
2018,8,7,14,0,250.0,317.0,3.8,16.5,531.0,476.4,374.62
2018,8,7,14,15,453.5,274.0,3.85,16.45,645.5,562.14,443.22
2018,8,7,14,30,657.0,231.0,3.9,16.4,760.0,632.78,498.09
2018,8,7,14,45,654.0,221.0,3.95,16.4,728.0,592.63,466.86
2018,8,7,15,0,651.0,211.0,4.0,16.4,696.0,551.71,434.95
2018,8,7,15,15,634.5,205.0,4.0,16.4,656.0,506.83,399.1
2018,8,7,15,30,618.0,199.0,4.0,16.4,616.0,462.67,363.09
2018,8,7,15,45,608.5,187.5,4.0,16.25,574.5,417.39,325.68
2018,8,7,16,0,599.0,176.0,4.0,16.1,533.0,372.54,287.74
2018,8,7,16,15,583.0,164.5,4.0,15.95,487.5,326.34,248.13
2018,8,7,16,30,567.0,153.0,4.0,15.8,442.0,281.12,208.84
2018,8,7,16,45,543.5,141.5,4.0,15.65,394.5,235.69,169.63
2018,8,7,17,0,520.0,130.0,4.0,15.5,347.0,192.59,133.12
2018,8,7,17,15,480.5,118.0,3.95,15.3,297.5,149.61,99.33
2018,8,7,17,30,441.0,106.0,3.9,15.1,248.0,110.77,72.28
2018,8,7,17,45,392.0,91.5,3.85,14.9,201.0,73.93,51.99
2018,8,7,18,0,343.0,77.0,3.8,14.7,154.0,56.56,44.61
2018,8,7,18,15,246.0,58.5,3.75,14.55,106.5,43.83,32.93
2018,8,7,18,30,149.0,40.0,3.7,14.4,59.0,32.89,22.54
2018,8,7,18,45,89.5,24.5,3.65,14.25,34.5,20.55,7.9
2018,8,7,19,0,30.0,9.0,3.6,14.1,10.0,8.85,0.0
2018,8,7,19,15,15.0,4.5,3.6,14.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.0,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.2,15.0,31.44,0.0
2018,8,8,5,45,157.5,27.5,2.8,14.4,43.0,94.19,42.39
2018,8,8,6,0,245.0,42.0,2.8,14.6,71.0,153.59,114.55
2018,8,8,6,15,250.5,54.5,2.65,14.8,97.0,180.48,142.08
2018,8,8,6,30,256.0,67.0,2.5,15.0,123.0,208.09,168.11
2018,8,8,6,45,153.0,92.5,2.35,15.2,128.5,189.18,154.04
2018,8,8,7,0,50.0,118.0,2.2,15.4,134.0,153.97,124.43
2018,8,8,7,15,61.0,140.5,2.15,15.55,163.5,186.15,151.14
2018,8,8,7,30,72.0,163.0,2.1,15.7,193.0,218.94,177.69
2018,8,8,7,45,87.5,186.5,2.05,15.8,227.5,256.52,207.73
2018,8,8,8,0,103.0,210.0,2.0,15.9,262.0,294.93,237.86
2018,8,8,8,15,130.5,234.5,1.95,16.1,307.0,352.53,282.56
2018,8,8,8,30,158.0,259.0,1.9,16.3,352.0,403.32,321.02
2018,8,8,8,45,168.5,280.5,1.85,16.45,387.0,438.07,346.21
2018,8,8,9,0,179.0,302.0,1.8,16.6,422.0,472.77,371.04
2018,8,8,9,15,201.5,315.0,1.8,16.75,458.0,508.29,396.78
2018,8,8,9,30,224.0,328.0,1.8,16.9,494.0,544.18,422.46
2018,8,8,9,45,297.0,322.5,1.8,17.05,553.5,614.28,474.1
2018,8,8,10,0,370.0,317.0,1.8,17.2,613.0,677.25,519.48
2018,8,8,10,15,564.0,254.0,1.85,17.3,724.5,802.97,611.76
2018,8,8,10,30,758.0,191.0,1.9,17.4,836.0,921.63,692.94
2018,8,8,10,45,715.5,209.5,1.9,17.55,831.0,902.68,677.75
2018,8,8,11,0,673.0,228.0,1.9,17.7,826.0,880.51,662.01
2018,8,8,11,15,620.5,251.0,1.95,17.75,810.0,850.64,641.07
2018,8,8,11,30,568.0,274.0,2.0,17.8,794.0,818.37,617.8
2018,8,8,11,45,630.0,250.5,2.05,17.85,832.0,844.86,637.95
2018,8,8,12,0,692.0,227.0,2.1,17.9,870.0,868.18,654.42
2018,8,8,12,15,694.0,229.0,2.2,17.95,873.5,858.86,648.56
2018,8,8,12,30,696.0,231.0,2.3,18.0,877.0,847.24,641.49
2018,8,8,12,45,612.0,265.5,2.4,18.05,830.5,790.24,600.9
2018,8,8,13,0,528.0,300.0,2.5,18.1,784.0,735.31,561.07
2018,8,8,13,15,392.0,347.5,2.55,18.05,703.5,651.88,498.94
2018,8,8,13,30,256.0,395.0,2.6,18.0,623.0,575.16,440.62
2018,8,8,13,45,328.5,353.5,2.7,18.0,638.5,579.79,447.01
2018,8,8,14,0,401.0,312.0,2.8,18.0,654.0,577.68,447.68
2018,8,8,14,15,583.0,242.0,2.95,17.9,720.0,618.98,482.09
2018,8,8,14,30,765.0,172.0,3.1,17.8,786.0,646.38,504.89
2018,8,8,14,45,754.5,168.0,3.2,17.7,751.0,602.97,471.85
2018,8,8,15,0,744.0,164.0,3.3,17.6,716.0,559.15,438.1
2018,8,8,15,15,728.5,160.0,3.3,17.6,675.5,512.56,400.96
2018,8,8,15,30,713.0,156.0,3.3,17.6,635.0,466.39,363.31
2018,8,8,15,45,692.5,151.5,3.5,17.25,590.0,418.33,324.08
2018,8,8,16,0,672.0,147.0,3.7,16.9,545.0,371.6,284.84
2018,8,8,16,15,646.0,140.5,3.7,16.75,496.5,322.88,242.99
2018,8,8,16,30,620.0,134.0,3.7,16.6,448.0,276.45,202.62
2018,8,8,16,45,586.0,126.5,3.75,16.45,398.0,229.87,162.61
2018,8,8,17,0,552.0,119.0,3.8,16.3,348.0,186.76,126.48
2018,8,8,17,15,509.5,109.0,3.85,16.1,298.0,143.9,93.15
2018,8,8,17,30,467.0,99.0,3.9,15.9,248.0,105.18,66.91
2018,8,8,17,45,412.0,87.0,3.9,15.75,200.5,69.15,48.59
2018,8,8,18,0,357.0,75.0,3.9,15.6,153.0,55.13,43.17
2018,8,8,18,15,285.5,59.0,3.85,15.4,111.0,44.4,33.26
2018,8,8,18,30,214.0,43.0,3.8,15.2,69.0,33.08,22.51
2018,8,8,18,45,137.5,27.5,3.75,15.05,41.5,21.59,7.44
2018,8,8,19,0,61.0,12.0,3.7,14.9,14.0,11.8,0.0
2018,8,8,19,15,30.5,6.0,3.6,14.8,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.55,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.8,10.0,20.75,0.0
2018,8,9,5,45,106.5,24.5,2.25,14.0,34.5,73.45,28.28
2018,8,9,6,0,168.0,40.0,2.3,14.2,59.0,122.92,90.94
2018,8,9,6,15,229.5,58.5,2.25,14.45,99.0,176.54,138.92
2018,8,9,6,30,291.0,77.0,2.2,14.7,139.0,235.79,190.48
2018,8,9,6,45,307.5,94.5,2.1,14.9,176.0,276.58,226.06
2018,8,9,7,0,324.0,112.0,2.0,15.1,213.0,318.36,261.18
2018,8,9,7,15,348.0,129.0,1.95,15.35,255.5,364.83,298.89
2018,8,9,7,30,372.0,146.0,1.9,15.6,298.0,412.56,336.41
2018,8,9,7,45,391.0,162.0,1.85,15.85,341.0,456.86,370.11
2018,8,9,8,0,410.0,178.0,1.8,16.1,384.0,501.6,403.23
2018,8,9,8,15,384.5,202.5,1.8,16.35,411.0,513.96,410.59
2018,8,9,8,30,359.0,227.0,1.8,16.6,438.0,532.25,422.15
2018,8,9,8,45,360.5,246.5,1.8,16.85,473.0,563.92,443.98
2018,8,9,9,0,362.0,266.0,1.8,17.1,508.0,594.45,464.52
2018,8,9,9,15,430.5,261.5,1.8,17.35,566.5,663.9,514.59
2018,8,9,9,30,499.0,257.0,1.8,17.6,625.0,726.67,558.68
2018,8,9,9,45,502.0,267.0,1.8,17.85,652.5,747.08,570.83
2018,8,9,10,0,505.0,277.0,1.8,18.1,680.0,765.75,582.11
2018,8,9,10,15,459.5,309.5,1.85,18.35,687.0,761.2,576.15
2018,8,9,10,30,414.0,342.0,1.9,18.6,694.0,753.43,568.26
2018,8,9,10,45,442.0,336.0,1.9,18.8,720.5,772.76,581.46
2018,8,9,11,0,470.0,330.0,1.9,19.0,747.0,790.71,593.4
2018,8,9,11,15,588.0,278.5,1.95,19.2,809.5,846.46,634.31
2018,8,9,11,30,706.0,227.0,2.0,19.4,872.0,899.35,671.18
2018,8,9,11,45,735.0,216.5,2.1,19.55,893.0,907.04,676.11
2018,8,9,12,0,764.0,206.0,2.2,19.7,914.0,909.48,678.09
2018,8,9,12,15,786.0,196.0,2.3,19.8,924.5,906.02,676.37
2018,8,9,12,30,808.0,186.0,2.4,19.9,935.0,899.49,672.71
2018,8,9,12,45,800.0,189.0,2.5,19.95,925.5,876.43,658.06
2018,8,9,13,0,792.0,192.0,2.6,20.0,916.0,851.35,642.08
2018,8,9,13,15,682.5,238.0,2.7,20.0,854.5,782.93,594.71
2018,8,9,13,30,573.0,284.0,2.8,20.0,793.0,717.31,546.81
2018,8,9,13,45,493.5,306.0,2.9,20.0,736.5,657.49,503.2
2018,8,9,14,0,414.0,328.0,3.0,20.0,680.0,600.54,460.93
2018,8,9,14,15,584.0,254.0,3.05,19.9,732.0,629.2,485.74
2018,8,9,14,30,754.0,180.0,3.1,19.8,784.0,644.66,499.42
2018,8,9,14,45,742.5,176.5,3.15,19.75,749.0,601.48,466.61
2018,8,9,15,0,731.0,173.0,3.2,19.7,714.0,558.0,433.17
2018,8,9,15,15,715.5,168.5,3.2,19.7,673.0,511.48,396.46
2018,8,9,15,30,700.0,164.0,3.2,19.7,632.0,465.42,359.26
2018,8,9,15,45,681.5,158.0,3.25,19.55,587.5,417.46,320.06
2018,8,9,16,0,663.0,152.0,3.3,19.4,543.0,370.66,280.86
2018,8,9,16,15,640.0,144.5,3.3,19.2,495.5,322.47,239.96
2018,8,9,16,30,617.0,137.0,3.3,19.0,448.0,276.29,200.25
2018,8,9,16,45,587.0,128.0,3.3,18.8,398.0,229.45,160.42
2018,8,9,17,0,557.0,119.0,3.3,18.6,348.0,185.68,124.08
2018,8,9,17,15,516.5,108.5,3.25,18.25,298.0,142.4,90.91
2018,8,9,17,30,476.0,98.0,3.2,17.9,248.0,103.15,64.86
2018,8,9,17,45,424.5,85.0,3.2,17.5,200.5,66.08,46.65
2018,8,9,18,0,373.0,72.0,3.2,17.1,153.0,52.91,40.93
