Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,45,309.0,151.0,3.8,17.0,335.0,247.18,192.55
2018,8,19,16,0,330.0,131.0,3.9,16.7,315.0,219.94,168.71
2018,8,19,16,15,365.5,132.0,3.95,16.55,318.5,212.36,159.5
2018,8,19,16,30,401.0,133.0,4.0,16.4,322.0,200.83,146.58
2018,8,19,16,45,345.5,127.0,4.0,16.2,276.0,163.4,116.36
2018,8,19,17,0,290.0,121.0,4.0,16.0,230.0,136.82,96.62
2018,8,19,17,15,275.5,107.5,4.0,15.8,198.5,107.65,74.99
2018,8,19,17,30,261.0,94.0,4.0,15.6,167.0,79.98,57.93
2018,8,19,17,45,192.5,76.0,3.95,15.4,123.5,59.93,47.49
2018,8,19,18,0,124.0,58.0,3.9,15.2,80.0,46.65,35.36
2018,8,19,18,15,101.5,42.5,3.85,15.15,56.5,34.81,24.22
2018,8,19,18,30,79.0,27.0,3.8,15.1,33.0,22.54,10.07
2018,8,19,18,45,49.5,15.5,3.7,15.0,18.5,15.24,0.0
2018,8,19,19,0,20.0,4.0,3.6,14.9,4.0,0.0,0.0
2018,8,19,19,15,10.0,2.0,3.55,14.9,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,5,15,3.5,1.0,2.7,14.9,1.0,0.0,0.0
2018,8,20,5,30,7.0,2.0,2.8,15.1,2.0,0.0,0.0
2018,8,20,5,45,26.0,7.5,2.9,15.35,9.5,14.88,0.0
2018,8,20,6,0,45.0,13.0,3.0,15.6,17.0,33.79,18.32
2018,8,20,6,15,48.5,17.5,2.95,15.7,24.5,41.48,28.11
2018,8,20,6,30,52.0,22.0,2.9,15.8,32.0,49.84,36.2
2018,8,20,6,45,26.0,25.0,2.9,15.95,30.0,39.13,27.73
2018,8,20,7,0,0.0,28.0,2.9,16.1,28.0,27.02,17.35
2018,8,20,7,15,0.0,30.0,2.8,16.25,30.0,28.95,18.99
2018,8,20,7,30,0.0,32.0,2.7,16.4,32.0,30.89,20.57
2018,8,20,7,45,0.0,40.0,2.65,16.55,40.0,38.63,27.01
2018,8,20,8,0,0.0,48.0,2.6,16.7,48.0,46.38,33.38
2018,8,20,8,15,0.0,54.5,2.55,16.8,54.5,52.68,38.49
2018,8,20,8,30,0.0,61.0,2.5,16.9,61.0,58.98,43.56
2018,8,20,8,45,0.0,69.0,2.5,17.05,69.0,66.74,49.79
2018,8,20,9,0,0.0,77.0,2.5,17.2,77.0,74.51,55.98
2018,8,20,9,15,0.0,91.5,2.5,17.3,91.5,88.58,67.28
2018,8,20,9,30,0.0,106.0,2.5,17.4,106.0,102.83,78.63
2018,8,20,9,45,1.0,126.5,2.55,17.45,127.5,123.93,95.47
2018,8,20,10,0,2.0,147.0,2.6,17.5,149.0,145.05,112.19
2018,8,20,10,15,4.0,171.5,2.65,17.5,175.0,171.05,132.71
2018,8,20,10,30,6.0,196.0,2.7,17.5,201.0,197.03,153.05
2018,8,20,10,45,6.0,188.5,2.75,17.55,193.5,189.44,146.84
2018,8,20,11,0,6.0,181.0,2.8,17.6,186.0,181.89,140.77
2018,8,20,11,15,6.0,184.0,2.9,17.55,189.0,184.67,142.91
2018,8,20,11,30,6.0,187.0,3.0,17.5,192.0,187.42,145.03
2018,8,20,11,45,7.5,203.5,3.05,17.5,210.0,204.68,158.56
2018,8,20,12,0,9.0,220.0,3.1,17.5,228.0,221.78,171.91
2018,8,20,12,15,8.5,209.0,3.15,17.45,216.5,210.25,162.88
2018,8,20,12,30,8.0,198.0,3.2,17.4,205.0,198.76,153.95
2018,8,20,12,45,8.0,198.0,3.3,17.35,205.0,198.36,153.75
2018,8,20,13,0,8.0,198.0,3.4,17.3,205.0,197.94,153.53
2018,8,20,13,15,8.5,206.0,3.45,17.25,213.5,205.55,159.65
2018,8,20,13,30,9.0,214.0,3.5,17.2,222.0,213.04,165.68
2018,8,20,13,45,118.5,212.5,3.55,17.15,310.0,288.02,227.93
2018,8,20,14,0,228.0,211.0,3.6,17.1,398.0,353.93,281.5
2018,8,20,14,15,438.0,178.0,3.65,17.0,521.0,445.9,355.79
2018,8,20,14,30,648.0,145.0,3.7,16.9,644.0,523.19,416.09
2018,8,20,14,45,641.0,136.0,3.7,16.85,610.0,481.96,382.88
2018,8,20,15,0,634.0,127.0,3.7,16.8,576.0,440.32,349.17
2018,8,20,15,15,624.0,127.0,3.7,16.8,546.5,404.95,319.35
2018,8,20,15,30,614.0,127.0,3.7,16.8,517.0,369.61,288.86
2018,8,20,15,45,702.0,111.5,3.8,16.55,525.5,357.82,275.38
2018,8,20,16,0,790.0,96.0,3.9,16.3,534.0,339.71,254.97
2018,8,20,16,15,655.0,109.0,3.95,16.15,449.5,269.44,197.24
2018,8,20,16,30,520.0,122.0,4.0,16.0,365.0,215.62,154.31
2018,8,20,16,45,446.5,117.5,4.0,15.85,308.5,171.51,118.87
2018,8,20,17,0,373.0,113.0,4.0,15.7,252.0,133.77,90.65
2018,8,20,17,15,395.5,95.0,4.0,15.5,222.0,99.41,64.14
2018,8,20,17,30,418.0,77.0,4.0,15.3,192.0,63.07,42.36
2018,8,20,17,45,447.5,63.0,4.0,15.15,162.0,45.22,34.53
2018,8,20,18,0,477.0,49.0,4.0,15.0,132.0,36.14,26.14
2018,8,20,18,15,319.5,38.0,3.95,14.9,85.5,29.2,19.35
2018,8,20,18,30,162.0,27.0,3.9,14.8,39.0,21.1,8.01
2018,8,20,18,45,97.0,15.5,3.85,14.7,21.0,15.24,0.0
2018,8,20,19,0,32.0,4.0,3.8,14.6,3.0,0.0,0.0
2018,8,20,19,15,16.0,2.0,3.75,14.6,1.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,21,5,15,2.5,1.0,2.8,15.15,1.0,0.0,0.0
2018,8,21,5,30,5.0,2.0,2.8,15.2,2.0,0.0,0.0
2018,8,21,5,45,21.0,10.5,2.85,15.3,12.0,16.34,0.0
2018,8,21,6,0,37.0,19.0,2.9,15.4,22.0,35.11,18.84
2018,8,21,6,15,41.0,29.5,2.85,15.5,35.0,49.64,34.78
2018,8,21,6,30,45.0,40.0,2.8,15.6,48.0,64.29,48.22
2018,8,21,6,45,22.5,47.0,2.7,15.7,51.0,57.83,43.47
2018,8,21,7,0,0.0,54.0,2.6,15.8,54.0,52.17,38.69
2018,8,21,7,15,0.0,57.5,2.5,15.95,57.5,55.56,41.54
2018,8,21,7,30,0.0,61.0,2.4,16.1,61.0,58.95,44.29
2018,8,21,7,45,0.0,72.5,2.3,16.25,72.5,70.09,53.45
2018,8,21,8,0,0.0,84.0,2.2,16.4,84.0,81.27,62.52
2018,8,21,8,15,0.0,99.5,2.2,16.55,99.5,96.69,74.99
2018,8,21,8,30,0.0,115.0,2.2,16.7,115.0,112.11,87.31
2018,8,21,8,45,1.5,143.0,2.15,16.85,144.0,141.35,110.74
2018,8,21,9,0,3.0,171.0,2.1,17.0,173.0,170.68,133.91
2018,8,21,9,15,8.0,201.5,2.1,17.2,207.0,205.54,161.25
2018,8,21,9,30,13.0,232.0,2.1,17.4,241.0,240.54,188.3
2018,8,21,9,45,16.0,252.0,2.15,17.55,264.0,263.12,205.38
2018,8,21,10,0,19.0,272.0,2.2,17.7,287.0,285.66,222.34
2018,8,21,10,15,25.0,297.0,2.25,17.75,317.5,322.95,250.63
2018,8,21,10,30,31.0,322.0,2.3,17.8,348.0,353.12,273.2
2018,8,21,10,45,39.5,348.0,2.35,17.9,381.5,386.29,297.91
2018,8,21,11,0,48.0,374.0,2.4,18.0,415.0,419.03,322.08
2018,8,21,11,15,38.5,355.5,2.45,18.05,389.0,389.61,299.49
2018,8,21,11,30,29.0,337.0,2.5,18.1,363.0,360.51,277.34
2018,8,21,11,45,27.0,336.5,2.55,18.15,361.0,356.44,274.2
2018,8,21,12,0,25.0,336.0,2.6,18.2,359.0,352.32,270.96
2018,8,21,12,15,26.5,342.5,2.65,18.15,366.5,358.08,275.43
2018,8,21,12,30,28.0,349.0,2.7,18.1,374.0,363.58,279.7
2018,8,21,12,45,26.5,340.5,2.75,18.1,364.0,351.89,270.95
2018,8,21,13,0,25.0,332.0,2.8,18.1,354.0,340.3,262.35
2018,8,21,13,15,23.5,321.0,2.8,18.1,341.5,327.1,252.48
2018,8,21,13,30,22.0,310.0,2.8,18.1,329.0,314.03,242.72
2018,8,21,13,45,69.5,299.0,2.85,18.05,356.5,334.36,260.04
2018,8,21,14,0,117.0,288.0,2.9,18.0,384.0,350.98,274.13
2018,8,21,14,15,208.0,280.0,2.9,17.95,442.5,392.87,307.93
2018,8,21,14,30,299.0,272.0,2.9,17.9,501.0,429.66,336.82
2018,8,21,14,45,309.0,265.0,2.9,17.8,492.0,414.03,324.45
2018,8,21,15,0,319.0,258.0,2.9,17.7,483.0,397.02,310.94
2018,8,21,15,15,287.0,245.0,2.9,17.7,438.0,353.71,276.73
2018,8,21,15,30,255.0,232.0,2.9,17.7,393.0,313.1,244.44
2018,8,21,15,45,254.5,219.0,2.95,17.5,369.5,287.09,223.26
2018,8,21,16,0,254.0,206.0,3.0,17.3,346.0,260.94,201.51
2018,8,21,16,15,230.5,196.5,2.95,17.2,314.5,231.28,177.19
2018,8,21,16,30,207.0,187.0,2.9,17.1,283.0,208.45,158.59
2018,8,21,16,45,177.5,165.5,2.9,17.0,241.0,172.61,130.19
2018,8,21,17,0,148.0,144.0,2.9,16.9,199.0,139.98,104.99
2018,8,21,17,15,161.0,124.5,2.9,16.8,175.5,114.83,85.21
2018,8,21,17,30,174.0,105.0,2.9,16.7,152.0,83.9,63.32
2018,8,21,17,45,137.5,83.5,2.9,16.6,115.5,69.1,55.21
2018,8,21,18,0,101.0,62.0,2.9,16.5,79.0,52.38,40.03
2018,8,21,18,15,71.0,41.5,2.9,16.45,51.5,35.91,24.75
2018,8,21,18,30,41.0,21.0,2.9,16.4,24.0,18.9,5.19
2018,8,21,18,45,23.0,11.5,2.9,16.4,13.0,11.3,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.4,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.4,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,22,5,15,1.0,1.0,1.25,16.0,1.0,0.0,0.0
2018,8,22,5,30,2.0,2.0,1.3,16.1,2.0,0.0,0.0
2018,8,22,5,45,9.5,8.5,1.35,16.2,9.0,11.06,0.0
2018,8,22,6,0,17.0,15.0,1.4,16.3,16.0,22.97,10.01
2018,8,22,6,15,29.0,26.5,1.4,16.35,30.5,41.27,27.89
2018,8,22,6,30,41.0,38.0,1.4,16.4,45.0,60.13,44.58
2018,8,22,6,45,29.5,43.5,1.4,16.5,49.5,57.31,42.92
2018,8,22,7,0,18.0,49.0,1.4,16.6,54.0,58.01,43.72
2018,8,22,7,15,9.0,49.0,1.4,16.7,51.5,52.42,38.95
2018,8,22,7,30,0.0,49.0,1.4,16.8,49.0,47.33,34.41
2018,8,22,7,45,0.0,53.0,1.4,16.9,53.0,51.21,37.55
2018,8,22,8,0,0.0,57.0,1.4,17.0,57.0,55.09,40.63
2018,8,22,8,15,0.0,60.0,1.45,17.15,60.0,58.0,42.88
2018,8,22,8,30,0.0,63.0,1.5,17.3,63.0,60.92,45.11
2018,8,22,8,45,0.0,71.5,1.5,17.4,71.5,69.16,51.72
2018,8,22,9,0,0.0,80.0,1.5,17.5,80.0,77.41,58.28
2018,8,22,9,15,0.0,91.0,1.6,17.6,91.0,88.09,66.78
2018,8,22,9,30,0.0,102.0,1.7,17.7,102.0,98.89,75.32
2018,8,22,9,45,0.0,110.5,1.75,17.85,110.5,107.26,81.84
2018,8,22,10,0,0.0,119.0,1.8,18.0,119.0,115.62,88.32
2018,8,22,10,15,1.5,139.5,1.85,18.1,140.5,137.13,105.35
2018,8,22,10,30,3.0,160.0,1.9,18.2,162.0,158.65,122.21
2018,8,22,10,45,6.5,191.5,2.0,18.3,197.0,192.83,148.96
2018,8,22,11,0,10.0,223.0,2.1,18.4,232.0,226.93,175.35
2018,8,22,11,15,11.0,238.5,2.15,18.5,248.5,242.82,187.35
2018,8,22,11,30,12.0,254.0,2.2,18.6,265.0,258.57,199.26
2018,8,22,11,45,13.0,261.5,2.3,18.65,273.5,266.32,205.13
2018,8,22,12,0,14.0,269.0,2.4,18.7,282.0,273.94,210.94
2018,8,22,12,15,18.0,289.5,2.5,18.7,306.0,296.68,228.43
2018,8,22,12,30,22.0,310.0,2.6,18.7,330.0,319.04,245.53
2018,8,22,12,45,55.0,356.0,2.65,18.7,405.0,390.31,300.25
2018,8,22,13,0,88.0,402.0,2.7,18.7,480.0,457.52,350.8
2018,8,22,13,15,123.0,408.5,2.8,18.65,515.0,485.68,372.58
2018,8,22,13,30,158.0,415.0,2.9,18.6,550.0,510.95,392.25
2018,8,22,13,45,294.0,360.0,3.0,18.55,603.0,547.22,422.85
2018,8,22,14,0,430.0,305.0,3.1,18.5,656.0,573.67,445.37
2018,8,22,14,15,620.0,224.0,3.15,18.4,709.0,601.27,468.96
2018,8,22,14,30,810.0,143.0,3.2,18.3,762.0,615.64,481.38
2018,8,22,14,45,802.0,138.5,3.25,18.25,726.5,571.26,446.65
2018,8,22,15,0,794.0,134.0,3.3,18.2,691.0,526.17,410.81
2018,8,22,15,15,778.0,130.5,3.3,18.2,648.5,477.75,371.29
2018,8,22,15,30,762.0,127.0,3.3,18.2,606.0,426.57,328.75
2018,8,22,15,45,741.5,123.0,3.35,17.85,560.0,376.8,286.79
2018,8,22,16,0,721.0,119.0,3.4,17.5,514.0,328.33,244.93
2018,8,22,16,15,693.5,114.0,3.4,17.3,464.5,278.63,201.58
2018,8,22,16,30,666.0,109.0,3.4,17.1,415.0,231.37,160.36
2018,8,22,16,45,628.0,102.5,3.4,16.9,363.0,183.73,120.4
2018,8,22,17,0,590.0,96.0,3.4,16.7,311.0,140.02,86.34
2018,8,22,17,15,537.0,88.0,3.4,16.5,260.0,98.19,59.09
2018,8,22,17,30,484.0,80.0,3.4,16.3,209.0,62.2,49.5
2018,8,22,17,45,410.0,69.0,3.35,16.15,161.5,50.56,39.03
2018,8,22,18,0,336.0,58.0,3.3,16.0,114.0,43.78,32.58
2018,8,22,18,15,243.0,42.5,3.2,15.9,75.5,32.85,22.07
2018,8,22,18,30,150.0,27.0,3.1,15.8,37.0,21.34,4.55
2018,8,22,18,45,82.5,15.5,3.05,15.7,20.0,15.24,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.6,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.55,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.0,2.7,15.95,1.0,0.0,0.0
2018,8,23,5,30,4.0,2.0,2.8,16.1,2.0,0.0,0.0
2018,8,23,5,45,17.5,12.5,2.9,16.2,13.5,17.23,0.0
2018,8,23,6,0,31.0,23.0,3.0,16.3,25.0,38.84,19.84
2018,8,23,6,15,49.5,40.5,2.95,16.4,47.5,67.94,49.18
2018,8,23,6,30,68.0,58.0,2.9,16.5,70.0,97.13,74.99
2018,8,23,6,45,53.5,77.0,2.85,16.6,88.5,108.05,85.24
2018,8,23,7,0,39.0,96.0,2.8,16.7,107.0,122.68,97.86
2018,8,23,7,15,23.0,110.5,2.75,16.8,117.5,129.59,103.49
2018,8,23,7,30,7.0,125.0,2.7,16.9,128.0,129.92,103.26
2018,8,23,7,45,8.0,142.0,2.65,17.0,145.5,147.63,117.51
2018,8,23,8,0,9.0,159.0,2.6,17.1,163.0,165.38,131.55
2018,8,23,8,15,15.0,180.5,2.55,17.2,188.5,191.54,152.34
2018,8,23,8,30,21.0,202.0,2.5,17.3,214.0,217.99,173.07
2018,8,23,8,45,20.0,212.5,2.45,17.45,224.5,227.63,179.99
2018,8,23,9,0,19.0,223.0,2.4,17.6,235.0,237.23,186.87
2018,8,23,9,15,21.5,242.5,2.4,17.65,257.0,259.01,203.46
2018,8,23,9,30,24.0,262.0,2.4,17.7,279.0,280.77,219.87
2018,8,23,9,45,25.5,277.5,2.4,17.8,296.5,297.48,232.2
2018,8,23,10,0,27.0,293.0,2.4,17.9,314.0,321.63,250.14
2018,8,23,10,15,31.5,312.5,2.45,17.95,338.0,344.88,267.48
2018,8,23,10,30,36.0,332.0,2.5,18.0,362.0,367.9,284.56
2018,8,23,10,45,38.0,343.0,2.55,18.05,375.0,379.58,292.98
2018,8,23,11,0,40.0,354.0,2.6,18.1,388.0,391.03,301.29
2018,8,23,11,15,33.0,345.5,2.6,18.15,374.0,374.26,288.12
2018,8,23,11,30,26.0,337.0,2.6,18.2,360.0,357.61,275.18
2018,8,23,11,45,26.0,339.5,2.65,18.2,362.5,358.33,275.72
2018,8,23,12,0,26.0,342.0,2.7,18.2,365.0,358.92,276.14
2018,8,23,12,15,30.0,351.5,2.75,18.2,378.0,369.7,284.39
2018,8,23,12,30,34.0,361.0,2.8,18.2,391.0,380.07,292.32
2018,8,23,12,45,61.5,380.5,2.85,18.25,434.5,419.01,322.36
2018,8,23,13,0,89.0,400.0,2.9,18.3,478.0,456.07,350.6
2018,8,23,13,15,273.0,358.0,3.0,18.25,592.0,553.22,427.93
2018,8,23,13,30,457.0,316.0,3.1,18.2,706.0,638.51,494.21
2018,8,23,13,45,554.5,280.0,3.15,18.2,740.0,655.96,508.33
2018,8,23,14,0,652.0,244.0,3.2,18.2,774.0,665.21,516.41
2018,8,23,14,15,642.0,239.0,3.25,18.15,744.5,626.81,487.68
2018,8,23,14,30,632.0,234.0,3.3,18.1,715.0,587.96,458.34
2018,8,23,14,45,620.5,226.0,3.4,18.05,679.0,545.25,425.66
2018,8,23,15,0,609.0,218.0,3.5,18.0,643.0,502.59,392.24
2018,8,23,15,15,590.5,210.0,3.5,18.0,601.5,456.88,355.48
2018,8,23,15,30,572.0,202.0,3.5,18.0,560.0,411.95,318.62
2018,8,23,15,45,551.0,192.5,3.6,17.75,515.5,365.96,280.67
2018,8,23,16,0,530.0,183.0,3.7,17.5,471.0,321.56,243.32
2018,8,23,16,15,504.0,171.0,3.8,17.3,424.0,275.46,204.36
2018,8,23,16,30,478.0,159.0,3.9,17.1,377.0,231.8,167.46
2018,8,23,16,45,445.0,145.0,3.95,16.9,328.5,187.9,131.51
2018,8,23,17,0,412.0,131.0,4.0,16.7,280.0,147.43,100.27
2018,8,23,17,15,368.0,115.0,4.05,16.5,232.0,108.19,73.66
2018,8,23,17,30,324.0,99.0,4.1,16.3,184.0,73.66,59.57
2018,8,23,17,45,243.0,80.0,4.15,16.15,135.5,62.93,49.84
2018,8,23,18,0,162.0,61.0,4.2,16.0,87.0,48.89,36.94
2018,8,23,18,15,90.5,39.0,4.2,15.85,52.5,32.04,21.19
2018,8,23,18,30,19.0,17.0,4.2,15.7,18.0,15.5,0.0
2018,8,23,18,45,9.5,8.5,4.2,15.6,9.0,8.36,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,24,5,15,2.0,1.0,3.55,15.15,1.0,0.0,0.0
2018,8,24,5,30,4.0,2.0,3.6,15.2,2.0,0.0,0.0
2018,8,24,5,45,15.5,11.5,3.65,15.25,12.5,15.65,0.0
2018,8,24,6,0,27.0,21.0,3.7,15.3,23.0,34.56,16.17
2018,8,24,6,15,43.5,38.0,3.6,15.35,44.5,62.33,44.76
2018,8,24,6,30,60.0,55.0,3.5,15.4,66.0,89.85,69.24
2018,8,24,6,45,44.0,73.5,3.4,15.5,83.0,99.28,78.23
2018,8,24,7,0,28.0,92.0,3.3,15.6,100.0,112.22,89.46
2018,8,24,7,15,14.5,101.5,3.25,15.75,105.5,109.91,87.42
2018,8,24,7,30,1.0,111.0,3.2,15.9,111.0,111.14,88.01
2018,8,24,7,45,2.0,128.0,3.1,16.05,128.5,128.75,102.32
2018,8,24,8,0,3.0,145.0,3.0,16.2,146.0,146.39,116.43
2018,8,24,8,15,7.5,167.0,2.95,16.4,171.0,171.85,136.79
2018,8,24,8,30,12.0,189.0,2.9,16.6,196.0,197.51,157.04
2018,8,24,8,45,15.5,208.0,2.85,16.75,217.5,219.41,174.02
2018,8,24,9,0,19.0,227.0,2.8,16.9,239.0,241.41,190.92
2018,8,24,9,15,22.5,247.0,2.8,17.05,262.0,264.5,208.54
2018,8,24,9,30,26.0,267.0,2.8,17.2,285.0,287.62,226.01
2018,8,24,9,45,29.0,284.5,2.8,17.35,306.0,315.51,246.98
2018,8,24,10,0,32.0,302.0,2.8,17.5,327.0,335.49,261.7
2018,8,24,10,15,44.0,327.5,2.85,17.6,363.0,371.71,289.15
2018,8,24,10,30,56.0,353.0,2.9,17.7,399.0,407.73,316.12
2018,8,24,10,45,64.0,371.5,2.95,17.8,425.5,432.51,334.33
2018,8,24,11,0,72.0,390.0,3.0,17.9,452.0,456.87,352.19
2018,8,24,11,15,65.5,391.5,3.1,17.95,448.5,450.28,346.75
2018,8,24,11,30,59.0,393.0,3.2,18.0,445.0,443.52,341.37
2018,8,24,11,45,146.5,380.5,3.25,18.05,511.0,510.64,394.33
2018,8,24,12,0,234.0,368.0,3.3,18.1,577.0,573.83,443.18
2018,8,24,12,15,443.5,314.5,3.45,18.1,710.0,698.15,539.5
2018,8,24,12,30,653.0,261.0,3.6,18.1,843.0,811.62,625.06
2018,8,24,12,45,681.5,246.5,3.7,18.1,849.0,803.65,619.65
2018,8,24,13,0,710.0,232.0,3.8,18.1,855.0,792.51,612.73
2018,8,24,13,15,606.0,267.5,3.9,18.0,792.5,723.11,560.95
2018,8,24,13,30,502.0,303.0,4.0,17.9,730.0,658.12,511.88
2018,8,24,13,45,442.5,316.5,4.05,17.85,685.0,608.53,474.43
2018,8,24,14,0,383.0,330.0,4.1,17.8,640.0,563.63,439.97
2018,8,24,14,15,516.5,276.0,4.2,17.7,677.0,579.32,454.34
2018,8,24,14,30,650.0,222.0,4.3,17.6,714.0,585.24,460.2
2018,8,24,14,45,631.0,218.5,4.35,17.5,677.0,541.78,426.08
2018,8,24,15,0,612.0,215.0,4.4,17.4,640.0,498.98,391.99
2018,8,24,15,15,527.5,221.0,4.4,17.4,571.0,435.31,340.99
2018,8,24,15,30,443.0,227.0,4.4,17.4,502.0,378.47,295.18
2018,8,24,15,45,390.0,218.0,4.45,17.1,446.5,331.6,257.27
2018,8,24,16,0,337.0,209.0,4.5,16.8,391.0,285.6,220.03
2018,8,24,16,15,335.5,190.0,4.5,16.6,356.5,249.77,189.54
2018,8,24,16,30,334.0,171.0,4.5,16.4,322.0,214.04,159.0
2018,8,24,16,45,345.5,152.0,4.5,16.25,291.0,180.5,130.11
2018,8,24,17,0,357.0,133.0,4.5,16.1,260.0,145.85,101.77
2018,8,24,17,15,327.0,116.0,4.45,15.9,218.0,109.46,76.77
2018,8,24,17,30,297.0,99.0,4.4,15.7,176.0,76.43,62.13
2018,8,24,17,45,244.5,79.5,4.35,15.55,133.0,62.57,49.6
2018,8,24,18,0,192.0,60.0,4.3,15.4,90.0,48.15,36.3
2018,8,24,18,15,128.5,39.5,4.25,15.3,56.5,32.41,21.31
2018,8,24,18,30,65.0,19.0,4.2,15.2,23.0,16.07,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.15,11.5,9.34,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,25,5,15,3.0,1.0,2.3,13.95,1.0,0.0,0.0
2018,8,25,5,30,6.0,2.0,2.4,14.2,2.0,0.0,0.0
2018,8,25,5,45,24.5,8.0,2.45,14.45,9.5,14.68,0.0
2018,8,25,6,0,43.0,14.0,2.5,14.7,17.0,33.84,14.43
2018,8,25,6,15,66.0,23.0,2.45,14.9,32.5,55.55,39.01
2018,8,25,6,30,89.0,32.0,2.4,15.1,48.0,78.07,59.45
2018,8,25,6,45,62.5,37.5,2.4,15.25,50.5,70.23,54.08
2018,8,25,7,0,36.0,43.0,2.4,15.4,53.0,64.9,49.94
2018,8,25,7,15,18.0,48.0,2.35,15.6,53.0,57.36,43.46
2018,8,25,7,30,0.0,53.0,2.3,15.8,53.0,51.2,37.83
2018,8,25,7,45,0.0,61.0,2.25,16.05,61.0,58.95,44.2
2018,8,25,8,0,0.0,69.0,2.2,16.3,69.0,66.71,50.47
2018,8,25,8,15,0.0,82.0,2.15,16.5,82.0,79.31,60.71
2018,8,25,8,30,0.0,95.0,2.1,16.7,95.0,92.07,70.95
2018,8,25,8,45,0.0,108.5,2.05,16.9,108.5,105.45,81.59
2018,8,25,9,0,0.0,122.0,2.0,17.1,122.0,118.83,92.12
2018,8,25,9,15,1.0,141.0,1.95,17.25,141.5,138.51,107.7
2018,8,25,9,30,2.0,160.0,1.9,17.4,161.0,158.22,123.12
2018,8,25,9,45,5.0,185.0,1.85,17.55,188.5,185.68,144.59
2018,8,25,10,0,8.0,210.0,1.8,17.7,216.0,213.17,165.82
2018,8,25,10,15,11.0,234.5,1.8,17.8,243.0,240.13,186.46
2018,8,25,10,30,14.0,259.0,1.8,17.9,270.0,267.02,206.84
2018,8,25,10,45,14.0,260.5,1.85,18.05,272.0,268.07,207.23
2018,8,25,11,0,14.0,262.0,1.9,18.2,274.0,269.11,207.74
2018,8,25,11,15,18.0,281.5,2.0,18.25,297.0,291.53,224.88
2018,8,25,11,30,22.0,301.0,2.1,18.3,320.0,313.72,241.69
2018,8,25,11,45,34.0,340.5,2.15,18.4,370.5,366.24,281.33
2018,8,25,12,0,46.0,380.0,2.2,18.5,421.0,413.75,316.59
2018,8,25,12,15,67.0,393.5,2.4,18.55,453.0,442.39,338.52
2018,8,25,12,30,88.0,407.0,2.6,18.6,485.0,469.83,359.56
2018,8,25,12,45,76.5,388.0,2.75,18.6,455.5,438.01,336.01
2018,8,25,13,0,65.0,369.0,2.9,18.6,426.0,406.82,312.99
2018,8,25,13,15,47.0,347.5,3.1,18.55,388.5,369.01,284.67
2018,8,25,13,30,29.0,326.0,3.3,18.5,351.0,332.43,256.98
2018,8,25,13,45,63.5,318.5,3.5,18.4,370.5,347.1,269.78
2018,8,25,14,0,98.0,311.0,3.7,18.3,390.0,357.43,278.94
2018,8,25,14,15,154.5,283.0,3.85,18.15,402.0,361.58,283.76
2018,8,25,14,30,211.0,255.0,4.0,18.0,414.0,358.03,282.24
2018,8,25,14,45,206.0,242.5,4.15,17.85,391.5,332.98,262.7
2018,8,25,15,0,201.0,230.0,4.3,17.7,369.0,308.15,243.18
2018,8,25,15,15,202.0,224.5,4.3,17.7,356.5,292.42,230.23
2018,8,25,15,30,203.0,219.0,4.3,17.7,344.0,276.28,216.7
2018,8,25,15,45,198.5,206.0,4.35,17.25,320.5,251.4,196.48
2018,8,25,16,0,194.0,193.0,4.4,16.8,297.0,231.57,180.04
2018,8,25,16,15,187.0,178.5,4.4,16.6,270.5,205.56,158.36
2018,8,25,16,30,180.0,164.0,4.4,16.4,244.0,180.16,137.21
2018,8,25,16,45,183.5,147.0,4.4,16.25,220.0,155.01,116.11
2018,8,25,17,0,187.0,130.0,4.4,16.1,196.0,124.72,91.51
2018,8,25,17,15,178.0,112.5,4.4,15.95,167.0,97.97,72.01
2018,8,25,17,30,169.0,95.0,4.4,15.8,138.0,73.51,59.52
2018,8,25,17,45,130.0,75.0,4.35,15.65,103.5,62.63,49.58
2018,8,25,18,0,91.0,55.0,4.3,15.5,69.0,46.8,35.04
2018,8,25,18,15,57.0,36.0,4.2,15.45,43.5,31.29,20.07
2018,8,25,18,30,23.0,17.0,4.1,15.4,18.0,15.37,0.0
2018,8,25,18,45,11.5,8.5,4.05,15.3,9.0,8.36,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.6,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,13.8,4.0,0.0,0.0
2018,8,26,5,45,44.5,8.5,2.8,14.05,10.5,20.63,0.0
2018,8,26,6,0,65.0,12.0,2.9,14.3,17.0,42.92,18.0
2018,8,26,6,15,79.0,18.0,2.85,14.5,28.5,59.57,42.04
2018,8,26,6,30,93.0,24.0,2.8,14.7,40.0,75.42,57.26
2018,8,26,6,45,65.0,25.0,2.75,14.85,38.0,60.74,46.18
2018,8,26,7,0,37.0,26.0,2.7,15.0,36.0,46.54,34.49
2018,8,26,7,15,18.5,31.0,2.6,15.2,36.0,40.48,29.23
2018,8,26,7,30,0.0,36.0,2.5,15.4,36.0,34.76,23.97
2018,8,26,7,45,0.0,48.5,2.4,15.6,48.5,46.85,34.1
2018,8,26,8,0,0.0,61.0,2.3,15.8,61.0,58.96,44.11
2018,8,26,8,15,0.0,77.0,2.25,15.95,77.0,74.47,56.84
2018,8,26,8,30,0.0,93.0,2.2,16.1,93.0,90.08,69.5
2018,8,26,8,45,0.0,111.5,2.2,16.3,111.5,108.46,84.27
2018,8,26,9,0,0.0,130.0,2.2,16.5,130.0,126.85,98.88
2018,8,26,9,15,1.5,151.5,2.2,16.65,152.5,149.47,116.83
2018,8,26,9,30,3.0,173.0,2.2,16.8,175.0,172.13,134.62
2018,8,26,9,45,5.5,194.5,2.25,17.0,198.5,195.66,152.95
2018,8,26,10,0,8.0,216.0,2.3,17.2,222.0,219.19,171.11
2018,8,26,10,15,14.0,250.0,2.4,17.3,261.0,258.37,201.52
2018,8,26,10,30,20.0,284.0,2.5,17.4,300.0,297.49,231.48
2018,8,26,10,45,29.0,306.5,2.55,17.5,330.5,333.66,258.98
2018,8,26,11,0,38.0,329.0,2.6,17.6,361.0,363.37,281.37
2018,8,26,11,15,306.5,275.5,2.7,17.65,543.5,565.33,441.41
2018,8,26,11,30,575.0,222.0,2.8,17.7,726.0,748.6,579.59
2018,8,26,11,45,751.5,167.0,2.95,17.75,831.0,839.86,644.11
2018,8,26,12,0,928.0,112.0,3.1,17.8,936.0,925.31,703.24
2018,8,26,12,15,926.5,112.5,3.2,17.8,934.5,908.76,691.79
2018,8,26,12,30,925.0,113.0,3.3,17.8,933.0,889.31,679.21
2018,8,26,12,45,880.5,133.0,3.4,17.8,907.0,850.59,653.15
2018,8,26,13,0,836.0,153.0,3.5,17.8,881.0,811.95,627.01
2018,8,26,13,15,595.5,250.0,3.65,17.7,763.5,694.54,540.2
2018,8,26,13,30,355.0,347.0,3.8,17.6,646.0,588.48,457.48
2018,8,26,13,45,359.5,330.5,3.95,17.55,626.0,561.47,438.53
2018,8,26,14,0,364.0,314.0,4.1,17.5,606.0,533.53,418.14
2018,8,26,14,15,500.5,252.5,4.25,17.4,637.5,544.07,428.88
2018,8,26,14,30,637.0,191.0,4.4,17.3,669.0,544.31,430.71
2018,8,26,14,45,564.5,201.0,4.5,17.2,609.0,484.93,383.63
2018,8,26,15,0,492.0,211.0,4.6,17.1,549.0,431.19,340.59
2018,8,26,15,15,473.0,198.0,4.6,17.1,506.5,386.21,303.88
2018,8,26,15,30,454.0,185.0,4.6,17.1,464.0,342.51,267.57
2018,8,26,15,45,470.0,167.0,4.7,16.8,436.0,308.27,238.05
2018,8,26,16,0,486.0,149.0,4.8,16.5,408.0,272.19,206.12
2018,8,26,16,15,547.0,126.0,4.8,16.35,390.0,240.31,175.3
2018,8,26,16,30,608.0,103.0,4.8,16.2,372.0,202.76,139.13
2018,8,26,16,45,592.5,95.0,4.85,16.1,330.0,160.63,103.15
2018,8,26,17,0,577.0,87.0,4.9,16.0,288.0,120.09,71.8
2018,8,26,17,15,466.0,82.5,4.85,15.85,227.5,80.3,49.82
2018,8,26,17,30,355.0,78.0,4.8,15.7,167.0,56.12,44.2
2018,8,26,17,45,309.5,63.5,4.75,15.5,127.5,46.86,35.72
2018,8,26,18,0,264.0,49.0,4.7,15.3,88.0,37.07,26.56
2018,8,26,18,15,172.5,34.0,4.6,15.3,55.5,26.31,15.67
2018,8,26,18,30,81.0,19.0,4.5,15.3,23.0,16.02,0.0
2018,8,26,18,45,40.5,9.5,4.45,15.25,11.5,9.34,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.55,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.7,3.0,0.0,0.0
2018,8,27,5,45,48.5,12.5,3.3,15.8,15.5,25.57,0.0
2018,8,27,6,0,86.0,22.0,3.3,15.9,28.0,59.35,24.0
2018,8,27,6,15,125.0,32.0,3.25,16.0,49.0,90.2,65.58
2018,8,27,6,30,164.0,42.0,3.2,16.1,70.0,130.16,101.5
2018,8,27,6,45,111.0,38.0,3.15,16.25,60.0,98.13,77.21
2018,8,27,7,0,58.0,34.0,3.1,16.4,50.0,70.08,54.3
2018,8,27,7,15,29.0,31.5,3.05,16.55,39.5,49.41,36.78
2018,8,27,7,30,0.0,29.0,3.0,16.7,29.0,27.99,18.1
2018,8,27,7,45,0.0,36.0,2.95,16.85,36.0,34.76,23.75
2018,8,27,8,0,0.0,43.0,2.9,17.0,43.0,41.54,29.33
2018,8,27,8,15,0.0,68.0,2.85,17.2,68.0,65.75,49.35
2018,8,27,8,30,0.0,93.0,2.8,17.4,93.0,90.09,69.19
2018,8,27,8,45,0.0,111.5,2.75,17.6,111.5,108.47,83.9
2018,8,27,9,0,0.0,130.0,2.7,17.8,130.0,126.85,98.46
2018,8,27,9,15,1.0,143.0,2.75,17.9,143.5,140.53,109.18
2018,8,27,9,30,2.0,156.0,2.8,18.0,157.0,154.22,119.86
2018,8,27,9,45,7.0,191.5,2.8,18.15,196.5,193.93,151.23
2018,8,27,10,0,12.0,227.0,2.8,18.3,236.0,233.77,182.2
2018,8,27,10,15,17.0,255.5,2.8,18.35,269.0,266.55,207.4
2018,8,27,10,30,22.0,284.0,2.8,18.4,302.0,299.24,232.29
2018,8,27,10,45,25.0,298.5,2.85,18.45,319.5,321.78,249.2
2018,8,27,11,0,28.0,313.0,2.9,18.5,337.0,337.95,261.26
2018,8,27,11,15,22.5,300.0,2.9,18.55,319.5,313.8,242.4
2018,8,27,11,30,17.0,287.0,2.9,18.6,302.0,295.32,227.98
2018,8,27,11,45,17.0,287.5,2.95,18.65,302.5,295.11,227.77
2018,8,27,12,0,17.0,288.0,3.0,18.7,303.0,294.84,227.49
2018,8,27,12,15,120.5,283.0,3.05,18.7,389.5,382.13,297.86
2018,8,27,12,30,224.0,278.0,3.1,18.7,476.0,460.98,360.03
2018,8,27,12,45,221.0,254.5,3.15,18.65,448.0,428.42,335.55
2018,8,27,13,0,218.0,231.0,3.2,18.6,420.0,395.76,311.25
2018,8,27,13,15,113.0,217.0,3.25,18.55,315.0,295.15,231.52
2018,8,27,13,30,8.0,203.0,3.3,18.5,210.0,201.49,155.74
2018,8,27,13,45,72.5,177.0,3.35,18.45,235.5,219.58,172.32
2018,8,27,14,0,137.0,151.0,3.4,18.4,261.0,232.38,184.1
2018,8,27,14,15,271.0,152.0,3.45,18.3,358.5,308.22,245.75
2018,8,27,14,30,405.0,153.0,3.5,18.2,456.0,372.75,296.59
2018,8,27,14,45,436.5,157.5,3.55,18.05,469.0,374.5,296.79
2018,8,27,15,0,468.0,162.0,3.6,17.9,482.0,372.69,293.92
2018,8,27,15,15,582.0,138.0,3.6,17.9,510.5,378.5,296.06
2018,8,27,15,30,696.0,114.0,3.6,17.9,539.0,373.13,287.67
2018,8,27,15,45,712.0,105.5,3.6,17.6,510.0,335.58,253.95
2018,8,27,16,0,728.0,97.0,3.6,17.3,481.0,298.88,219.93
2018,8,27,16,15,705.5,91.0,3.6,17.15,433.0,246.54,173.86
2018,8,27,16,30,683.0,85.0,3.6,17.0,385.0,199.19,132.28
2018,8,27,16,45,650.5,79.0,3.6,16.85,335.0,152.51,93.45
2018,8,27,17,0,618.0,73.0,3.6,16.7,285.0,109.14,61.15
2018,8,27,17,15,567.0,66.5,3.6,16.5,235.5,68.09,37.91
2018,8,27,17,30,516.0,60.0,3.6,16.3,186.0,41.18,30.89
2018,8,27,17,45,387.5,50.5,3.6,16.15,132.0,36.09,26.15
2018,8,27,18,0,259.0,41.0,3.6,16.0,78.0,30.75,20.96
2018,8,27,18,15,163.5,27.0,3.6,15.9,47.0,20.66,10.73
2018,8,27,18,30,68.0,13.0,3.6,15.8,16.0,10.05,0.0
2018,8,27,18,45,34.0,6.5,3.6,15.7,8.0,6.39,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.55,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.7,3.0,0.0,0.0
2018,8,28,5,45,26.5,7.0,2.95,15.85,8.5,14.08,0.0
2018,8,28,6,0,43.0,11.0,3.1,16.0,14.0,29.02,7.19
2018,8,28,6,15,63.5,16.5,3.15,16.1,25.0,45.6,30.37
2018,8,28,6,30,84.0,22.0,3.2,16.2,36.0,68.61,51.15
2018,8,28,6,45,59.5,22.0,3.2,16.3,33.5,54.3,40.41
2018,8,28,7,0,35.0,22.0,3.2,16.4,31.0,41.04,29.58
2018,8,28,7,15,17.5,30.0,3.15,16.55,34.5,38.87,27.67
2018,8,28,7,30,0.0,38.0,3.1,16.7,38.0,36.69,25.46
2018,8,28,7,45,0.0,70.0,3.0,16.8,70.0,67.67,51.39
2018,8,28,8,0,0.0,102.0,2.9,16.9,102.0,99.63,77.71
2018,8,28,8,15,2.0,132.5,2.85,17.1,133.5,131.94,103.93
2018,8,28,8,30,4.0,163.0,2.8,17.3,165.0,164.42,129.87
2018,8,28,8,45,8.5,185.5,2.75,17.5,190.5,190.56,150.43
2018,8,28,9,0,13.0,208.0,2.7,17.7,216.0,216.85,170.87
2018,8,28,9,15,14.0,220.5,2.75,17.85,229.5,230.04,180.73
2018,8,28,9,30,15.0,233.0,2.8,18.0,243.0,243.22,190.57
2018,8,28,9,45,10.5,202.5,2.8,18.1,210.0,208.02,162.33
2018,8,28,10,0,6.0,172.0,2.8,18.2,177.0,173.36,134.55
2018,8,28,10,15,7.0,186.0,2.85,18.3,191.5,188.04,145.99
2018,8,28,10,30,8.0,200.0,2.9,18.4,206.0,202.67,157.23
2018,8,28,10,45,15.5,254.0,2.9,18.45,266.5,262.83,204.04
2018,8,28,11,0,23.0,308.0,2.9,18.5,327.0,322.86,249.84
2018,8,28,11,15,27.5,327.0,2.9,18.55,350.5,350.1,270.15
2018,8,28,11,30,32.0,346.0,2.9,18.6,374.0,371.5,286.07
2018,8,28,11,45,41.5,365.5,2.9,18.65,402.0,397.33,305.46
2018,8,28,12,0,51.0,385.0,2.9,18.7,430.0,422.49,324.22
2018,8,28,12,15,53.5,388.0,2.9,18.7,435.0,424.75,325.81
2018,8,28,12,30,56.0,391.0,2.9,18.7,440.0,426.68,327.3
2018,8,28,12,45,54.5,385.5,2.9,18.7,433.0,416.85,319.99
2018,8,28,13,0,53.0,380.0,2.9,18.7,426.0,407.01,312.75
2018,8,28,13,15,68.5,383.0,2.9,18.7,441.0,417.99,321.57
2018,8,28,13,30,84.0,386.0,2.9,18.7,456.0,427.72,329.33
2018,8,28,13,45,136.5,369.5,2.9,18.65,480.0,442.09,341.64
2018,8,28,14,0,189.0,353.0,2.9,18.6,504.0,453.78,351.62
2018,8,28,14,15,268.5,318.0,2.9,18.55,523.0,458.49,356.69
2018,8,28,14,30,348.0,283.0,2.9,18.5,542.0,459.21,358.11
2018,8,28,14,45,523.5,211.5,2.9,18.45,578.5,468.54,366.25
2018,8,28,15,0,699.0,140.0,2.9,18.4,615.0,463.58,361.59
2018,8,28,15,15,774.5,110.5,2.9,18.4,605.5,439.06,339.66
2018,8,28,15,30,850.0,81.0,2.9,18.4,596.0,407.83,310.95
2018,8,28,15,45,833.5,78.5,2.9,18.15,550.0,357.21,267.05
2018,8,28,16,0,817.0,76.0,2.9,17.9,504.0,303.1,219.61
2018,8,28,16,15,794.0,72.5,2.9,17.75,454.0,251.62,173.91
2018,8,28,16,30,771.0,69.0,2.9,17.6,404.0,202.03,130.32
2018,8,28,16,45,739.0,65.0,2.85,17.45,352.5,152.86,89.59
2018,8,28,17,0,707.0,61.0,2.8,17.3,301.0,106.93,56.11
2018,8,28,17,15,657.5,56.5,2.8,17.1,249.5,63.4,33.17
2018,8,28,17,30,608.0,52.0,2.8,16.9,198.0,34.84,25.21
2018,8,28,17,45,529.5,45.0,2.85,16.75,149.5,31.63,22.14
2018,8,28,18,0,451.0,38.0,2.9,16.6,101.0,28.27,18.7
2018,8,28,18,15,316.5,29.0,2.9,16.5,64.0,22.85,11.94
2018,8,28,18,30,182.0,20.0,2.9,16.4,27.0,19.66,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.3,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,29,5,45,30.5,8.0,2.05,16.15,10.0,16.09,0.0
2018,8,29,6,0,61.0,16.0,2.1,16.4,20.0,41.86,9.89
2018,8,29,6,15,61.0,25.0,2.15,16.6,32.0,56.66,38.96
2018,8,29,6,30,61.0,34.0,2.2,16.8,44.0,63.55,46.83
2018,8,29,6,45,30.5,46.5,2.25,16.95,51.5,61.0,45.71
2018,8,29,7,0,0.0,59.0,2.3,17.1,59.0,57.31,42.75
2018,8,29,7,15,0.0,65.0,2.25,17.3,65.0,62.93,47.5
2018,8,29,7,30,0.0,71.0,2.2,17.5,71.0,68.67,52.2
2018,8,29,7,45,0.0,85.5,2.2,17.7,85.5,83.15,64.05
2018,8,29,8,0,0.0,100.0,2.2,17.9,100.0,97.6,75.7
2018,8,29,8,15,4.5,127.5,2.25,18.05,130.0,128.56,100.83
2018,8,29,8,30,9.0,155.0,2.3,18.2,160.0,159.82,125.83
2018,8,29,8,45,20.5,196.0,2.35,18.4,208.5,210.74,166.3
2018,8,29,9,0,32.0,237.0,2.4,18.6,257.0,269.97,212.44
2018,8,29,9,15,31.5,248.5,2.45,18.75,269.5,281.05,220.2
2018,8,29,9,30,31.0,260.0,2.5,18.9,282.0,292.01,228.01
2018,8,29,9,45,23.0,251.5,2.55,19.05,268.0,268.49,209.02
2018,8,29,10,0,15.0,243.0,2.6,19.2,254.0,252.52,195.97
2018,8,29,10,15,11.5,227.5,2.65,19.3,236.0,233.47,180.79
2018,8,29,10,30,8.0,212.0,2.7,19.4,218.0,214.59,165.75
2018,8,29,10,45,7.5,204.5,2.75,19.5,210.5,206.45,159.21
2018,8,29,11,0,7.0,197.0,2.8,19.6,203.0,198.37,152.72
2018,8,29,11,15,23.5,256.5,2.9,19.65,277.0,275.42,212.79
2018,8,29,11,30,40.0,316.0,3.0,19.7,351.0,348.4,268.41
2018,8,29,11,45,80.5,369.0,3.05,19.75,439.5,434.86,333.95
2018,8,29,12,0,121.0,422.0,3.1,19.8,528.0,522.49,398.8
2018,8,29,12,15,239.0,394.5,3.1,19.8,604.0,592.96,453.28
2018,8,29,12,30,357.0,367.0,3.1,19.8,680.0,656.02,501.46
2018,8,29,12,45,589.5,259.5,3.1,19.85,770.5,730.51,560.64
2018,8,29,13,0,822.0,152.0,3.1,19.9,861.0,791.49,606.77
2018,8,29,13,15,863.0,129.5,3.15,19.9,861.0,775.73,595.86
2018,8,29,13,30,904.0,107.0,3.2,19.9,861.0,756.28,582.93
2018,8,29,13,45,897.5,106.0,3.2,19.9,836.0,719.36,557.27
2018,8,29,14,0,891.0,105.0,3.2,19.9,811.0,680.65,528.78
2018,8,29,14,15,882.5,103.5,3.15,19.9,780.0,638.63,496.72
2018,8,29,14,30,874.0,102.0,3.1,19.9,749.0,595.35,463.04
2018,8,29,14,45,862.5,100.5,3.05,19.85,711.5,549.41,426.68
2018,8,29,15,0,851.0,99.0,3.0,19.8,674.0,502.87,388.95
