Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,15,15,835.5,96.5,3.0,19.8,631.0,449.74,345.38
2018,8,29,15,30,820.0,94.0,3.0,19.8,588.0,400.18,303.38
2018,8,29,15,45,799.0,91.5,2.85,19.7,540.5,349.25,259.38
2018,8,29,16,0,778.0,89.0,2.7,19.6,493.0,299.62,215.76
2018,8,29,16,15,698.0,95.5,2.7,19.5,430.5,242.07,167.77
2018,8,29,16,30,618.0,102.0,2.7,19.4,368.0,195.24,129.67
2018,8,29,16,45,557.0,97.5,2.7,19.3,313.5,149.66,94.14
2018,8,29,17,0,496.0,93.0,2.7,19.2,259.0,110.56,67.39
2018,8,29,17,15,457.0,80.0,2.65,19.0,212.5,71.56,45.28
2018,8,29,17,30,418.0,67.0,2.6,18.8,166.0,47.98,36.47
2018,8,29,17,45,343.5,55.5,2.6,18.6,123.0,41.05,30.1
2018,8,29,18,0,269.0,44.0,2.6,18.4,80.0,33.47,22.88
2018,8,29,18,15,192.0,31.0,2.6,18.2,51.0,24.21,12.16
2018,8,29,18,30,115.0,18.0,2.6,18.0,22.0,17.69,0.0
2018,8,29,18,45,57.5,9.0,2.65,17.8,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,16.95,2.0,1.97,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.0,4.0,3.85,0.0
2018,8,30,6,15,0.0,8.0,1.75,17.15,8.0,7.71,0.49
2018,8,30,6,30,0.0,12.0,1.7,17.3,12.0,11.57,3.97
2018,8,30,6,45,0.0,18.0,1.65,17.45,18.0,17.36,8.98
2018,8,30,7,0,0.0,24.0,1.6,17.6,24.0,23.15,13.96
2018,8,30,7,15,0.0,28.5,1.55,17.6,28.5,27.5,17.67
2018,8,30,7,30,0.0,33.0,1.5,17.6,33.0,31.86,21.32
2018,8,30,7,45,0.0,52.5,1.4,17.65,52.5,50.72,37.09
2018,8,30,8,0,0.0,72.0,1.3,17.7,72.0,69.61,52.65
2018,8,30,8,15,1.0,102.0,1.25,17.75,102.5,100.02,77.48
2018,8,30,8,30,2.0,132.0,1.2,17.8,133.0,130.99,102.33
2018,8,30,8,45,3.0,152.5,1.15,17.9,154.0,152.32,119.03
2018,8,30,9,0,4.0,173.0,1.1,18.0,175.0,173.65,135.54
2018,8,30,9,15,6.5,189.5,1.15,18.1,193.5,192.1,149.72
2018,8,30,9,30,9.0,206.0,1.2,18.2,212.0,210.59,163.84
2018,8,30,9,45,30.0,243.0,1.2,18.35,265.0,272.27,211.75
2018,8,30,10,0,51.0,280.0,1.2,18.5,318.0,328.5,254.31
2018,8,30,10,15,121.5,321.0,1.3,18.6,417.0,439.84,338.78
2018,8,30,10,30,192.0,362.0,1.4,18.7,516.0,543.99,415.09
2018,8,30,10,45,163.5,375.5,1.55,18.8,509.0,530.86,403.92
2018,8,30,11,0,135.0,389.0,1.7,18.9,502.0,516.79,392.95
2018,8,30,11,15,128.5,399.5,1.8,18.95,509.0,518.57,394.03
2018,8,30,11,30,122.0,410.0,1.9,19.0,516.0,519.76,394.59
2018,8,30,11,45,143.5,418.5,2.05,19.05,544.0,542.88,412.14
2018,8,30,12,0,165.0,427.0,2.2,19.1,572.0,564.84,428.65
2018,8,30,12,15,209.5,422.5,2.3,19.1,606.0,592.22,449.74
2018,8,30,12,30,254.0,418.0,2.4,19.1,640.0,618.86,470.1
2018,8,30,12,45,421.0,338.5,2.55,19.15,702.0,668.49,510.95
2018,8,30,13,0,588.0,259.0,2.7,19.2,764.0,708.58,544.17
2018,8,30,13,15,730.5,190.0,2.85,19.15,805.0,730.43,563.51
2018,8,30,13,30,873.0,121.0,3.0,19.1,846.0,743.8,575.27
2018,8,30,13,45,867.0,120.0,3.15,19.05,822.0,708.12,550.55
2018,8,30,14,0,861.0,119.0,3.3,19.0,798.0,670.68,523.13
2018,8,30,14,15,852.5,117.0,3.4,18.95,767.0,629.23,491.88
2018,8,30,14,30,844.0,115.0,3.5,18.9,736.0,584.11,457.17
2018,8,30,14,45,832.5,112.0,3.65,18.8,698.5,537.62,420.64
2018,8,30,15,0,821.0,109.0,3.8,18.7,661.0,490.66,382.65
2018,8,30,15,15,805.0,106.5,3.8,18.7,618.5,441.95,341.89
2018,8,30,15,30,789.0,104.0,3.8,18.7,576.0,393.63,300.45
2018,8,30,15,45,767.5,100.5,4.05,18.5,529.0,343.18,256.97
2018,8,30,16,0,746.0,97.0,4.3,18.3,482.0,294.13,213.87
2018,8,30,16,15,715.0,93.5,4.35,18.15,431.5,241.05,167.51
2018,8,30,16,30,684.0,90.0,4.4,18.0,381.0,193.93,126.81
2018,8,30,16,45,640.0,85.0,4.5,17.8,329.0,146.86,89.08
2018,8,30,17,0,596.0,80.0,4.6,17.6,277.0,104.36,59.52
2018,8,30,17,15,535.5,73.5,4.65,17.45,227.0,64.94,39.96
2018,8,30,17,30,475.0,67.0,4.7,17.3,177.0,48.42,37.05
2018,8,30,17,45,385.5,56.5,4.7,17.1,130.5,42.77,31.72
2018,8,30,18,0,296.0,46.0,4.7,16.9,84.0,35.29,24.46
2018,8,30,18,15,193.5,31.5,4.65,16.8,52.0,24.78,11.65
2018,8,30,18,30,91.0,17.0,4.6,16.7,20.0,16.71,0.0
2018,8,30,18,45,45.5,8.5,4.55,16.55,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,31,5,45,21.5,4.5,4.4,15.7,6.0,10.13,0.0
2018,8,31,6,0,43.0,9.0,4.5,15.8,12.0,29.53,0.0
2018,8,31,6,15,73.5,16.0,4.45,15.95,26.0,54.49,36.72
2018,8,31,6,30,104.0,23.0,4.4,16.1,40.0,78.08,58.61
2018,8,31,6,45,73.0,25.5,4.35,16.2,39.5,64.52,48.88
2018,8,31,7,0,42.0,28.0,4.3,16.3,39.0,50.88,37.91
2018,8,31,7,15,21.0,35.0,4.2,16.45,40.5,45.53,33.35
2018,8,31,7,30,0.0,42.0,4.1,16.6,42.0,40.56,28.74
2018,8,31,7,45,0.0,60.0,3.95,16.75,60.0,57.98,43.3
2018,8,31,8,0,0.0,78.0,3.8,16.9,78.0,75.43,57.68
2018,8,31,8,15,0.0,98.0,3.6,17.15,98.0,95.29,73.85
2018,8,31,8,30,0.0,118.0,3.4,17.4,118.0,115.27,89.9
2018,8,31,8,45,1.5,145.5,3.25,17.6,146.5,144.03,112.93
2018,8,31,9,0,3.0,173.0,3.1,17.8,175.0,172.87,135.7
2018,8,31,9,15,8.5,201.5,3.0,18.05,207.5,206.01,161.7
2018,8,31,9,30,14.0,230.0,2.9,18.3,240.0,239.28,187.43
2018,8,31,9,45,17.5,250.0,2.75,18.55,263.0,262.21,204.68
2018,8,31,10,0,21.0,270.0,2.6,18.8,286.0,285.1,221.72
2018,8,31,10,15,34.5,303.5,2.65,19.0,330.5,337.59,261.72
2018,8,31,10,30,48.0,337.0,2.7,19.2,375.0,383.04,295.71
2018,8,31,10,45,68.0,363.5,2.7,19.4,419.5,426.6,328.1
2018,8,31,11,0,88.0,390.0,2.7,19.6,464.0,469.66,359.69
2018,8,31,11,15,165.5,375.5,2.9,19.65,517.5,526.58,404.1
2018,8,31,11,30,243.0,361.0,3.1,19.7,571.0,581.05,446.15
2018,8,31,11,45,281.5,364.0,3.3,19.75,608.5,612.03,469.53
2018,8,31,12,0,320.0,367.0,3.5,19.8,646.0,641.1,491.54
2018,8,31,12,15,538.0,270.0,3.8,19.7,739.0,723.97,558.65
2018,8,31,12,30,756.0,173.0,4.1,19.6,832.0,795.16,614.37
2018,8,31,12,45,842.5,131.5,4.35,19.55,858.5,804.0,621.53
2018,8,31,13,0,929.0,90.0,4.6,19.5,885.0,808.56,626.68
2018,8,31,13,15,926.5,89.5,4.9,19.35,869.0,778.9,607.68
2018,8,31,13,30,924.0,89.0,5.2,19.2,853.0,746.8,586.66
2018,8,31,13,45,919.0,88.0,5.5,19.05,829.0,710.25,561.89
2018,8,31,14,0,914.0,87.0,5.8,18.9,805.0,671.73,533.91
2018,8,31,14,15,892.0,92.0,6.0,18.65,769.5,626.72,499.09
2018,8,31,14,30,870.0,97.0,6.2,18.4,734.0,581.38,463.13
2018,8,31,14,45,773.0,126.0,6.4,18.2,670.5,515.99,410.2
2018,8,31,15,0,676.0,155.0,6.6,18.0,607.0,457.1,361.8
2018,8,31,15,15,764.5,116.0,6.6,18.0,595.5,429.69,336.94
2018,8,31,15,30,853.0,77.0,6.6,18.0,584.0,394.17,303.66
2018,8,31,15,45,751.5,96.0,6.7,17.65,515.5,330.35,249.52
2018,8,31,16,0,650.0,115.0,6.8,17.3,447.0,276.18,203.67
2018,8,31,16,15,621.5,108.0,6.7,17.15,399.0,228.78,161.8
2018,8,31,16,30,593.0,101.0,6.6,17.0,351.0,184.03,123.1
2018,8,31,16,45,523.5,96.5,6.5,16.8,295.5,139.22,88.41
2018,8,31,17,0,454.0,92.0,6.4,16.6,240.0,102.21,63.91
2018,8,31,17,15,379.0,82.0,6.3,16.4,190.5,66.77,45.48
2018,8,31,17,30,304.0,72.0,6.2,16.2,141.0,52.42,40.72
2018,8,31,17,45,280.0,55.5,6.05,16.0,106.0,41.35,30.57
2018,8,31,18,0,256.0,39.0,5.9,15.8,71.0,29.67,19.66
2018,8,31,18,15,197.0,28.0,5.75,15.75,46.0,21.95,8.48
2018,8,31,18,30,138.0,17.0,5.6,15.7,21.0,16.71,0.0
2018,8,31,18,45,69.0,8.5,5.5,15.65,10.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,1,5,45,36.5,6.0,2.85,15.35,8.0,15.51,0.0
2018,9,1,6,0,73.0,12.0,2.9,15.5,16.0,43.5,0.0
2018,9,1,6,15,87.0,19.5,2.7,15.7,29.5,65.09,44.63
2018,9,1,6,30,101.0,27.0,2.5,15.9,43.0,75.78,56.64
2018,9,1,6,45,70.5,33.5,2.3,16.05,46.5,73.25,56.12
2018,9,1,7,0,40.0,40.0,2.1,16.2,50.0,63.19,48.23
2018,9,1,7,15,20.0,46.0,1.95,16.35,51.0,56.15,42.31
2018,9,1,7,30,0.0,52.0,1.8,16.5,52.0,50.23,36.94
2018,9,1,7,45,0.0,64.5,1.65,16.65,64.5,62.34,46.98
2018,9,1,8,0,0.0,77.0,1.5,16.8,77.0,74.46,56.88
2018,9,1,8,15,0.0,97.5,1.55,16.95,97.5,94.79,73.43
2018,9,1,8,30,0.0,118.0,1.6,17.1,118.0,115.29,89.88
2018,9,1,8,45,0.0,126.5,1.6,17.25,126.5,123.61,96.26
2018,9,1,9,0,0.0,135.0,1.6,17.4,135.0,131.93,102.62
2018,9,1,9,15,0.5,147.5,1.75,17.5,148.0,144.67,112.57
2018,9,1,9,30,1.0,160.0,1.9,17.6,161.0,157.41,122.46
2018,9,1,9,45,2.0,165.5,2.1,17.75,167.0,163.55,127.08
2018,9,1,10,0,3.0,171.0,2.3,17.9,173.0,169.72,131.74
2018,9,1,10,15,4.5,183.5,2.45,17.95,187.0,183.3,142.31
2018,9,1,10,30,6.0,196.0,2.6,18.0,201.0,196.85,152.82
2018,9,1,10,45,7.0,204.5,2.75,18.05,210.5,205.94,159.79
2018,9,1,11,0,8.0,213.0,2.9,18.1,220.0,214.98,166.73
2018,9,1,11,15,8.0,210.0,3.1,18.15,217.0,211.74,164.09
2018,9,1,11,30,8.0,207.0,3.3,18.2,214.0,208.49,161.49
2018,9,1,11,45,9.5,219.5,3.5,18.2,228.0,221.69,171.86
2018,9,1,12,0,11.0,232.0,3.7,18.2,242.0,234.75,182.07
2018,9,1,12,15,11.0,233.5,3.8,18.2,243.5,235.7,182.8
2018,9,1,12,30,11.0,235.0,3.9,18.2,245.0,236.59,183.53
2018,9,1,12,45,11.0,235.5,4.05,18.2,245.0,236.46,183.53
2018,9,1,13,0,11.0,236.0,4.2,18.2,245.0,236.29,183.52
2018,9,1,13,15,10.0,228.5,4.35,18.1,236.5,227.67,177.0
2018,9,1,13,30,9.0,221.0,4.5,18.0,228.0,219.12,170.55
2018,9,1,13,45,75.5,204.5,4.65,17.9,263.5,245.88,193.84
2018,9,1,14,0,142.0,188.0,4.8,17.8,299.0,267.05,212.2
2018,9,1,14,15,274.5,178.5,4.9,17.7,382.0,328.82,262.93
2018,9,1,14,30,407.0,169.0,5.0,17.6,465.0,381.01,304.51
2018,9,1,14,45,401.0,165.0,5.1,17.45,444.0,354.8,282.75
2018,9,1,15,0,395.0,161.0,5.2,17.3,423.0,328.45,260.64
2018,9,1,15,15,418.0,157.0,5.2,17.3,418.0,314.32,247.44
2018,9,1,15,30,441.0,153.0,5.2,17.3,413.0,297.43,231.32
2018,9,1,15,45,405.5,151.5,5.25,17.0,375.5,260.82,200.13
2018,9,1,16,0,370.0,150.0,5.3,16.7,338.0,227.3,171.53
2018,9,1,16,15,439.5,133.0,5.25,16.55,333.0,207.53,150.7
2018,9,1,16,30,509.0,116.0,5.2,16.4,328.0,180.52,123.62
2018,9,1,16,45,495.0,105.0,5.15,16.2,288.5,141.16,91.49
2018,9,1,17,0,481.0,94.0,5.1,16.0,249.0,103.22,64.5
2018,9,1,17,15,465.5,81.0,5.05,15.8,208.5,65.18,44.66
2018,9,1,17,30,450.0,68.0,5.0,15.6,168.0,50.18,38.81
2018,9,1,17,45,365.0,55.5,4.95,15.4,122.5,41.58,30.79
2018,9,1,18,0,280.0,43.0,4.9,15.2,77.0,33.13,22.52
2018,9,1,18,15,178.5,28.5,4.9,15.15,46.5,22.52,7.07
2018,9,1,18,30,77.0,14.0,4.9,15.1,16.0,13.76,0.0
2018,9,1,18,45,38.5,7.0,4.85,15.05,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,45,44.5,9.5,2.0,14.8,12.0,20.97,0.0
2018,9,2,6,0,89.0,19.0,2.0,15.0,24.0,58.52,0.0
2018,9,2,6,15,169.5,35.0,1.95,15.2,56.5,117.82,84.07
2018,9,2,6,30,250.0,51.0,1.9,15.4,89.0,175.57,136.59
2018,9,2,6,45,173.0,60.0,1.85,15.6,91.0,153.19,122.12
2018,9,2,7,0,96.0,69.0,1.8,15.8,93.0,124.88,100.11
2018,9,2,7,15,48.0,82.5,1.8,15.95,94.5,111.2,88.8
2018,9,2,7,30,0.0,96.0,1.8,16.1,96.0,94.99,74.46
2018,9,2,7,45,2.0,116.5,1.75,16.3,117.5,116.97,92.51
2018,9,2,8,0,4.0,137.0,1.7,16.5,139.0,139.02,110.26
2018,9,2,8,15,8.0,159.5,1.65,16.7,163.5,164.62,130.68
2018,9,2,8,30,12.0,182.0,1.6,16.9,188.0,190.38,150.89
2018,9,2,8,45,14.0,198.0,1.6,17.1,206.0,207.91,164.26
2018,9,2,9,0,16.0,214.0,1.6,17.3,224.0,225.5,177.55
2018,9,2,9,15,18.0,229.5,1.65,17.5,241.5,242.59,190.38
2018,9,2,9,30,20.0,245.0,1.7,17.7,259.0,259.67,203.12
2018,9,2,9,45,18.5,250.0,1.7,17.85,263.5,263.01,205.04
2018,9,2,10,0,17.0,255.0,1.7,18.0,268.0,266.32,207.02
2018,9,2,10,15,24.0,280.5,1.75,18.15,299.5,297.74,230.91
2018,9,2,10,30,31.0,306.0,1.8,18.3,331.0,335.66,259.34
2018,9,2,10,45,35.5,325.5,1.8,18.4,354.5,358.32,275.9
2018,9,2,11,0,40.0,345.0,1.8,18.5,378.0,380.63,292.15
2018,9,2,11,15,41.0,352.5,1.9,18.55,387.0,387.27,296.9
2018,9,2,11,30,42.0,360.0,2.0,18.6,396.0,393.66,301.58
2018,9,2,11,45,47.5,371.0,2.1,18.65,412.0,407.16,311.72
2018,9,2,12,0,53.0,382.0,2.2,18.7,428.0,420.17,321.48
2018,9,2,12,15,63.0,390.0,2.35,18.65,444.5,433.47,331.88
2018,9,2,12,30,73.0,398.0,2.5,18.6,461.0,446.04,341.74
2018,9,2,12,45,118.5,391.0,2.7,18.55,492.0,472.46,363.2
2018,9,2,13,0,164.0,384.0,2.9,18.5,523.0,494.79,381.42
2018,9,2,13,15,149.0,389.0,3.1,18.35,513.5,480.79,371.12
2018,9,2,13,30,134.0,394.0,3.3,18.2,504.0,467.1,361.18
2018,9,2,13,45,245.5,343.5,3.45,18.1,537.5,486.49,379.07
2018,9,2,14,0,357.0,293.0,3.6,18.0,571.0,499.39,391.26
2018,9,2,14,15,572.0,217.5,3.75,17.8,641.5,539.99,425.07
2018,9,2,14,30,787.0,142.0,3.9,17.6,712.0,566.76,446.47
2018,9,2,14,45,684.0,155.5,4.05,17.45,632.5,488.04,384.41
2018,9,2,15,0,581.0,169.0,4.2,17.3,553.0,419.42,329.69
2018,9,2,15,15,514.0,172.0,4.2,17.3,495.0,365.73,285.72
2018,9,2,15,30,447.0,175.0,4.2,17.3,437.0,316.59,245.16
2018,9,2,15,45,418.5,170.5,4.3,16.95,399.5,279.3,213.79
2018,9,2,16,0,390.0,166.0,4.4,16.6,362.0,244.44,184.22
2018,9,2,16,15,395.0,150.5,4.35,16.45,331.0,210.23,154.04
2018,9,2,16,30,400.0,135.0,4.3,16.3,300.0,175.43,123.75
2018,9,2,16,45,396.0,118.5,4.2,16.1,263.0,138.22,93.4
2018,9,2,17,0,392.0,102.0,4.1,15.9,226.0,101.53,66.79
2018,9,2,17,15,364.5,87.0,4.05,15.7,185.5,66.35,48.05
2018,9,2,17,30,337.0,72.0,4.0,15.5,145.0,52.87,41.17
2018,9,2,17,45,264.5,57.0,3.9,15.3,104.5,42.92,31.93
2018,9,2,18,0,192.0,42.0,3.8,15.1,64.0,32.43,21.77
2018,9,2,18,15,114.5,25.5,3.75,15.05,37.0,20.08,3.39
2018,9,2,18,30,37.0,9.0,3.7,15.0,10.0,8.85,0.0
2018,9,2,18,45,18.5,4.5,3.65,14.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,45,17.5,5.5,1.95,14.7,6.5,9.94,0.0
2018,9,3,6,0,35.0,11.0,2.0,14.9,13.0,25.71,0.0
2018,9,3,6,15,62.5,21.5,2.0,15.1,29.5,52.49,34.48
2018,9,3,6,30,90.0,32.0,2.0,15.3,46.0,77.79,58.25
2018,9,3,6,45,63.5,42.5,2.0,15.5,54.0,75.85,58.25
2018,9,3,7,0,37.0,53.0,2.0,15.7,62.0,71.7,55.4
2018,9,3,7,15,18.5,63.0,1.95,15.9,67.5,73.46,56.91
2018,9,3,7,30,0.0,73.0,1.9,16.1,73.0,70.84,54.33
2018,9,3,7,45,1.0,99.5,1.9,16.3,100.0,98.42,77.18
2018,9,3,8,0,2.0,126.0,1.9,16.5,127.0,126.1,99.7
2018,9,3,8,15,2.5,144.5,1.85,16.65,146.0,145.01,114.72
2018,9,3,8,30,3.0,163.0,1.8,16.8,165.0,163.89,129.52
2018,9,3,8,45,5.0,177.0,1.8,16.95,180.0,179.19,141.35
2018,9,3,9,0,7.0,191.0,1.8,17.1,195.0,194.58,153.15
2018,9,3,9,15,11.5,212.0,1.8,17.25,219.5,219.25,172.27
2018,9,3,9,30,16.0,233.0,1.8,17.4,244.0,244.0,191.22
2018,9,3,9,45,17.0,246.0,1.8,17.5,258.0,257.63,201.29
2018,9,3,10,0,18.0,259.0,1.8,17.6,272.0,271.22,211.31
2018,9,3,10,15,31.0,291.0,1.85,17.75,315.0,321.25,249.59
2018,9,3,10,30,44.0,323.0,1.9,17.9,358.0,364.59,282.11
2018,9,3,10,45,71.5,357.0,2.0,18.0,415.5,422.36,325.68
2018,9,3,11,0,99.0,391.0,2.1,18.1,473.0,479.54,368.08
2018,9,3,11,15,111.5,402.0,2.15,18.15,496.0,504.41,385.99
2018,9,3,11,30,124.0,413.0,2.2,18.2,519.0,522.72,399.31
2018,9,3,11,45,123.0,415.5,2.25,18.25,521.0,520.09,397.12
2018,9,3,12,0,122.0,418.0,2.3,18.3,523.0,517.01,394.77
2018,9,3,12,15,106.0,412.5,2.4,18.3,504.0,490.92,375.52
2018,9,3,12,30,90.0,407.0,2.5,18.3,485.0,468.2,358.73
2018,9,3,12,45,128.5,394.5,2.6,18.3,504.0,483.14,371.38
2018,9,3,13,0,167.0,382.0,2.7,18.3,523.0,494.47,381.1
2018,9,3,13,15,145.5,386.5,2.8,18.25,507.5,475.2,366.47
2018,9,3,13,30,124.0,391.0,2.9,18.2,492.0,456.65,352.51
2018,9,3,13,45,200.5,349.0,3.05,18.1,507.0,462.23,359.28
2018,9,3,14,0,277.0,307.0,3.2,18.0,522.0,460.04,359.66
2018,9,3,14,15,375.5,260.0,3.3,17.85,538.5,460.12,361.49
2018,9,3,14,30,474.0,213.0,3.4,17.7,555.0,453.89,357.59
2018,9,3,14,45,436.0,210.0,3.55,17.5,511.5,409.01,322.11
2018,9,3,15,0,398.0,207.0,3.7,17.3,468.0,366.75,288.32
2018,9,3,15,15,388.5,195.5,3.7,17.3,436.0,331.78,259.39
2018,9,3,15,30,379.0,184.0,3.7,17.3,404.0,297.3,230.36
2018,9,3,15,45,393.5,168.5,3.75,16.95,380.0,267.59,204.51
2018,9,3,16,0,408.0,153.0,3.8,16.6,356.0,236.21,176.64
2018,9,3,16,15,412.5,141.5,3.75,16.45,328.0,204.4,148.3
2018,9,3,16,30,417.0,130.0,3.7,16.3,300.0,171.95,119.99
2018,9,3,16,45,378.5,117.0,3.6,16.1,255.0,132.97,89.89
2018,9,3,17,0,340.0,104.0,3.5,15.9,210.0,98.02,66.15
2018,9,3,17,15,293.5,89.0,3.35,15.75,168.0,65.53,52.54
2018,9,3,17,30,247.0,74.0,3.2,15.6,126.0,58.56,46.11
2018,9,3,17,45,193.5,56.5,3.1,15.4,90.5,45.55,34.13
2018,9,3,18,0,140.0,39.0,3.0,15.2,55.0,32.05,21.23
2018,9,3,18,15,85.5,24.0,2.85,15.15,32.0,20.05,0.03
2018,9,3,18,30,31.0,9.0,2.7,15.1,9.0,8.85,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.0,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,5,45,34.0,6.5,2.6,15.15,8.0,15.14,0.0
2018,9,4,6,0,68.0,13.0,2.7,15.4,16.0,42.47,0.0
2018,9,4,6,15,124.5,23.0,2.75,15.65,38.0,84.08,57.3
2018,9,4,6,30,181.0,33.0,2.8,15.9,60.0,122.96,94.18
2018,9,4,6,45,128.0,34.5,2.8,16.1,57.5,106.98,83.94
2018,9,4,7,0,75.0,36.0,2.8,16.3,55.0,80.17,62.66
2018,9,4,7,15,37.5,41.0,2.75,16.5,50.5,63.95,49.08
2018,9,4,7,30,0.0,46.0,2.7,16.7,46.0,44.43,32.01
2018,9,4,7,45,0.0,55.0,2.6,16.9,55.0,53.14,39.24
2018,9,4,8,0,0.0,64.0,2.5,17.1,64.0,61.86,46.36
2018,9,4,8,15,0.0,86.0,2.4,17.25,86.0,83.24,63.9
2018,9,4,8,30,0.0,108.0,2.3,17.4,108.0,105.2,81.67
2018,9,4,8,45,0.0,127.0,2.25,17.55,127.0,124.15,96.76
2018,9,4,9,0,0.0,146.0,2.2,17.7,146.0,143.08,111.66
2018,9,4,9,15,1.0,160.0,2.2,17.85,160.5,157.71,123.02
2018,9,4,9,30,2.0,174.0,2.2,18.0,175.0,172.35,134.32
2018,9,4,9,45,4.5,190.0,2.15,18.15,193.0,190.26,148.16
2018,9,4,10,0,7.0,206.0,2.1,18.3,211.0,208.18,161.89
2018,9,4,10,15,13.5,241.0,2.1,18.45,251.5,248.63,193.19
2018,9,4,10,30,20.0,276.0,2.1,18.6,292.0,289.03,223.93
2018,9,4,10,45,25.0,300.5,2.1,18.7,321.0,323.22,249.56
2018,9,4,11,0,30.0,325.0,2.1,18.8,350.0,351.18,270.28
2018,9,4,11,15,40.0,341.5,2.2,18.85,375.5,374.96,288.2
2018,9,4,11,30,50.0,358.0,2.3,18.9,401.0,398.26,305.71
2018,9,4,11,45,84.0,383.0,2.35,18.95,455.5,450.01,344.89
2018,9,4,12,0,118.0,408.0,2.4,19.0,510.0,503.29,384.49
2018,9,4,12,15,122.0,410.5,2.5,19.0,515.5,504.06,385.02
2018,9,4,12,30,126.0,413.0,2.6,19.0,521.0,504.2,385.43
2018,9,4,12,45,107.0,403.5,2.7,18.95,494.5,473.43,362.69
2018,9,4,13,0,88.0,394.0,2.8,18.9,468.0,444.92,341.59
2018,9,4,13,15,72.0,375.0,2.95,18.8,434.5,410.61,316.3
2018,9,4,13,30,56.0,356.0,3.1,18.7,401.0,377.36,291.56
2018,9,4,13,45,115.5,316.5,3.3,18.6,406.5,375.12,292.17
2018,9,4,14,0,175.0,277.0,3.5,18.5,412.0,369.92,290.0
2018,9,4,14,15,305.5,233.0,3.65,18.3,456.5,395.1,311.73
2018,9,4,14,30,436.0,189.0,3.8,18.1,501.0,409.41,323.85
2018,9,4,14,45,428.0,180.5,3.95,17.9,473.5,376.7,297.49
2018,9,4,15,0,420.0,172.0,4.1,17.7,446.0,344.06,270.79
2018,9,4,15,15,474.5,153.5,4.1,17.7,443.0,328.5,256.25
2018,9,4,15,30,529.0,135.0,4.1,17.7,440.0,305.92,234.95
2018,9,4,15,45,484.0,133.0,4.15,17.3,394.0,263.5,199.03
2018,9,4,16,0,439.0,131.0,4.2,16.9,348.0,223.63,165.31
2018,9,4,16,15,423.5,123.5,4.15,16.65,314.0,189.53,135.6
2018,9,4,16,30,408.0,116.0,4.1,16.4,280.0,156.79,107.86
2018,9,4,16,45,387.5,105.5,4.05,16.15,244.0,122.53,81.04
2018,9,4,17,0,367.0,95.0,4.0,15.9,208.0,90.36,59.52
2018,9,4,17,15,348.5,80.0,3.9,15.7,170.5,57.29,45.26
2018,9,4,17,30,330.0,65.0,3.8,15.5,133.0,47.74,36.57
2018,9,4,17,45,274.5,52.0,3.7,15.25,97.5,39.23,28.58
2018,9,4,18,0,219.0,39.0,3.6,15.0,62.0,30.27,19.48
2018,9,4,18,15,127.5,23.5,3.5,15.0,35.0,18.64,0.0
2018,9,4,18,30,36.0,8.0,3.4,15.0,8.0,7.86,0.0
2018,9,4,18,45,18.0,4.0,3.3,14.95,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,5,5,45,14.0,4.5,2.3,14.45,5.0,4.42,0.0
2018,9,5,6,0,28.0,9.0,2.3,14.6,10.0,20.55,0.0
2018,9,5,6,15,55.5,16.0,2.3,14.8,22.5,42.05,25.8
2018,9,5,6,30,83.0,23.0,2.3,15.0,35.0,62.82,45.84
2018,9,5,6,45,59.5,26.0,2.3,15.15,36.5,58.57,43.81
2018,9,5,7,0,36.0,29.0,2.3,15.3,38.0,48.63,36.0
2018,9,5,7,15,18.0,31.5,2.3,15.5,36.0,40.26,28.95
2018,9,5,7,30,0.0,34.0,2.3,15.7,34.0,32.82,22.32
2018,9,5,7,45,0.0,45.5,2.3,15.85,45.5,43.95,31.67
2018,9,5,8,0,0.0,57.0,2.3,16.0,57.0,55.08,40.9
2018,9,5,8,15,0.0,70.0,2.35,16.2,70.0,67.68,51.24
2018,9,5,8,30,0.0,83.0,2.4,16.4,83.0,80.29,61.47
2018,9,5,8,45,0.0,91.5,2.45,16.55,91.5,88.56,68.04
2018,9,5,9,0,0.0,100.0,2.5,16.7,100.0,96.95,74.67
2018,9,5,9,15,0.0,109.5,2.65,16.8,109.5,106.33,82.07
2018,9,5,9,30,0.0,119.0,2.8,16.9,119.0,115.69,89.44
2018,9,5,9,45,0.0,124.0,2.9,17.0,124.0,120.58,93.15
2018,9,5,10,0,0.0,129.0,3.0,17.1,129.0,125.47,96.87
2018,9,5,10,15,1.5,146.0,3.15,17.15,147.0,143.48,111.22
2018,9,5,10,30,3.0,163.0,3.3,17.2,165.0,161.48,125.47
2018,9,5,10,45,4.5,179.5,3.4,17.25,183.0,178.95,139.21
2018,9,5,11,0,6.0,196.0,3.5,17.3,201.0,196.34,152.85
2018,9,5,11,15,8.0,213.0,3.55,17.3,219.5,214.56,167.12
2018,9,5,11,30,10.0,230.0,3.6,17.3,238.0,232.65,181.24
2018,9,5,11,45,13.5,258.0,3.7,17.35,269.5,262.61,204.59
2018,9,5,12,0,17.0,286.0,3.8,17.4,301.0,292.24,227.52
2018,9,5,12,15,18.0,290.5,3.9,17.35,306.0,296.58,230.9
2018,9,5,12,30,19.0,295.0,4.0,17.3,311.0,300.78,234.27
2018,9,5,12,45,19.5,294.5,4.05,17.25,311.0,299.61,233.5
2018,9,5,13,0,20.0,294.0,4.1,17.2,311.0,298.34,232.7
2018,9,5,13,15,30.0,299.0,4.2,17.1,323.5,308.29,241.02
2018,9,5,13,30,40.0,304.0,4.3,17.0,336.0,317.53,248.76
2018,9,5,13,45,125.5,304.5,4.35,16.9,401.5,370.12,291.82
2018,9,5,14,0,211.0,305.0,4.4,16.8,467.0,414.55,327.63
2018,9,5,14,15,265.5,275.0,4.45,16.7,470.0,408.32,323.61
2018,9,5,14,30,320.0,245.0,4.5,16.6,473.0,397.55,315.66
2018,9,5,14,45,283.0,239.0,4.55,16.5,432.5,357.6,283.61
2018,9,5,15,0,246.0,233.0,4.6,16.4,392.0,320.45,253.67
2018,9,5,15,15,236.5,216.0,4.6,16.4,360.5,287.99,227.12
2018,9,5,15,30,227.0,199.0,4.6,16.4,329.0,256.3,200.86
2018,9,5,15,45,214.5,180.0,4.65,16.15,294.5,222.85,173.2
2018,9,5,16,0,202.0,161.0,4.7,15.9,260.0,190.65,146.37
2018,9,5,16,15,207.0,148.0,4.65,15.75,239.5,168.28,126.89
2018,9,5,16,30,212.0,135.0,4.6,15.6,219.0,145.29,107.18
2018,9,5,16,45,230.0,120.0,4.55,15.5,199.5,121.42,87.19
2018,9,5,17,0,248.0,105.0,4.5,15.4,180.0,95.63,68.23
2018,9,5,17,15,217.5,87.5,4.45,15.2,144.0,68.18,54.96
2018,9,5,17,30,187.0,70.0,4.4,15.0,108.0,55.6,43.51
2018,9,5,17,45,138.0,52.5,4.35,14.85,76.0,42.49,31.37
2018,9,5,18,0,89.0,35.0,4.3,14.7,44.0,28.9,18.03
2018,9,5,18,15,51.0,20.5,4.25,14.6,25.0,17.22,0.0
2018,9,5,18,30,13.0,6.0,4.2,14.5,6.0,5.9,0.0
2018,9,5,18,45,6.5,3.0,4.1,14.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,6,5,45,20.5,4.0,2.35,13.6,5.0,3.93,0.0
2018,9,6,6,0,41.0,8.0,2.3,13.7,10.0,20.1,0.0
2018,9,6,6,15,73.5,15.0,2.25,13.85,23.5,53.25,33.65
2018,9,6,6,30,106.0,22.0,2.2,14.0,37.0,76.83,57.28
2018,9,6,6,45,74.5,26.0,2.15,14.1,38.5,65.12,49.44
2018,9,6,7,0,43.0,30.0,2.1,14.2,40.0,53.09,39.98
2018,9,6,7,15,21.5,36.0,2.1,14.4,41.0,46.46,34.41
2018,9,6,7,30,0.0,42.0,2.1,14.6,42.0,40.56,29.03
2018,9,6,7,45,0.0,48.0,2.1,14.8,48.0,46.37,33.87
2018,9,6,8,0,0.0,54.0,2.1,15.0,54.0,52.18,38.63
2018,9,6,8,15,0.0,70.0,2.2,15.25,70.0,67.68,51.45
2018,9,6,8,30,0.0,86.0,2.3,15.5,86.0,83.19,64.12
2018,9,6,8,45,0.0,101.0,2.4,15.7,101.0,98.03,76.09
2018,9,6,9,0,0.0,116.0,2.5,15.9,116.0,112.9,87.98
2018,9,6,9,15,0.0,127.0,2.7,16.1,127.0,123.76,96.51
2018,9,6,9,30,0.0,138.0,2.9,16.3,138.0,134.59,104.98
2018,9,6,9,45,0.5,143.5,3.05,16.45,144.0,140.35,109.35
2018,9,6,10,0,1.0,149.0,3.2,16.6,150.0,146.12,113.75
2018,9,6,10,15,2.5,165.5,3.3,16.75,167.5,163.64,127.59
2018,9,6,10,30,4.0,182.0,3.4,16.9,185.0,181.14,141.31
2018,9,6,10,45,5.0,186.5,3.5,17.05,190.5,186.28,145.17
2018,9,6,11,0,6.0,191.0,3.6,17.2,196.0,191.39,149.03
2018,9,6,11,15,7.0,202.5,3.6,17.3,208.5,203.34,158.31
2018,9,6,11,30,8.0,214.0,3.6,17.4,221.0,215.19,167.48
2018,9,6,11,45,10.5,234.0,3.65,17.5,243.0,236.51,184.11
2018,9,6,12,0,13.0,254.0,3.7,17.6,265.0,257.61,200.47
2018,9,6,12,15,14.5,265.0,3.65,17.7,277.5,268.87,209.09
2018,9,6,12,30,16.0,276.0,3.6,17.8,290.0,279.93,217.56
2018,9,6,12,45,16.5,276.5,3.6,17.9,290.5,279.88,217.48
2018,9,6,13,0,17.0,277.0,3.6,18.0,291.0,279.72,217.39
2018,9,6,13,15,15.5,267.5,3.6,18.05,280.0,268.5,208.75
2018,9,6,13,30,14.0,258.0,3.6,18.1,269.0,257.38,200.23
2018,9,6,13,45,162.0,222.0,3.65,18.15,345.5,315.38,249.29
2018,9,6,14,0,310.0,186.0,3.7,18.2,422.0,364.35,289.67
2018,9,6,14,15,602.5,137.5,3.7,18.2,572.5,474.21,376.54
2018,9,6,14,30,895.0,89.0,3.7,18.2,723.0,564.95,444.32
2018,9,6,14,45,848.0,95.0,3.7,18.2,669.5,507.24,397.08
2018,9,6,15,0,801.0,101.0,3.7,18.2,616.0,448.69,349.13
2018,9,6,15,15,717.5,107.0,3.7,18.2,544.5,381.64,294.09
2018,9,6,15,30,634.0,113.0,3.7,18.2,473.0,318.4,241.71
2018,9,6,15,45,649.0,102.5,3.75,17.95,443.5,280.65,207.53
2018,9,6,16,0,664.0,92.0,3.8,17.7,414.0,240.88,170.92
2018,9,6,16,15,672.0,85.0,3.8,17.5,380.0,200.74,134.15
2018,9,6,16,30,680.0,78.0,3.8,17.3,346.0,159.44,97.81
2018,9,6,16,45,628.0,74.5,3.85,17.05,294.0,114.31,64.56
2018,9,6,17,0,576.0,71.0,3.9,16.8,242.0,74.64,42.11
2018,9,6,17,15,478.0,63.0,3.85,16.55,186.0,43.55,32.95
2018,9,6,17,30,380.0,55.0,3.8,16.3,130.0,39.98,29.57
2018,9,6,17,45,309.5,44.0,3.75,16.0,93.0,33.11,23.04
2018,9,6,18,0,239.0,33.0,3.7,15.7,56.0,25.57,14.85
2018,9,6,18,15,136.0,19.5,3.7,15.6,31.0,15.46,0.0
2018,9,6,18,30,33.0,6.0,3.7,15.5,6.0,5.9,0.0
2018,9,6,18,45,16.5,3.0,3.7,15.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,45,45.5,6.0,2.5,14.0,8.0,0.0,0.0
2018,9,7,6,0,91.0,12.0,2.5,14.2,16.0,38.74,0.0
2018,9,7,6,15,158.0,19.5,2.45,14.4,37.5,94.06,61.74
2018,9,7,6,30,225.0,27.0,2.4,14.6,59.0,135.11,103.43
2018,9,7,6,45,158.0,27.0,2.4,14.85,54.0,109.17,85.81
2018,9,7,7,0,91.0,27.0,2.4,15.1,49.0,82.05,64.52
2018,9,7,7,15,45.5,34.0,2.35,15.3,45.0,60.24,46.26
2018,9,7,7,30,0.0,41.0,2.3,15.5,41.0,39.59,28.08
2018,9,7,7,45,0.0,49.0,2.25,15.75,49.0,47.33,34.55
2018,9,7,8,0,0.0,57.0,2.2,16.0,57.0,55.08,40.92
2018,9,7,8,15,0.0,78.0,2.2,16.2,78.0,75.43,57.72
2018,9,7,8,30,0.0,99.0,2.2,16.4,99.0,96.17,74.61
2018,9,7,8,45,0.0,125.0,2.2,16.6,125.0,122.17,95.57
2018,9,7,9,0,0.0,151.0,2.2,16.8,151.0,148.21,116.26
2018,9,7,9,15,1.5,164.0,2.2,17.05,165.0,162.2,127.08
2018,9,7,9,30,3.0,177.0,2.2,17.3,179.0,176.22,137.87
2018,9,7,9,45,5.5,192.0,2.15,17.5,196.0,193.11,150.89
2018,9,7,10,0,8.0,207.0,2.1,17.7,213.0,210.0,163.82
2018,9,7,10,15,11.0,228.0,2.15,17.8,236.5,233.32,181.8
2018,9,7,10,30,14.0,249.0,2.2,17.9,260.0,256.56,199.56
2018,9,7,10,45,16.0,264.0,2.25,18.05,277.0,272.81,211.76
2018,9,7,11,0,18.0,279.0,2.3,18.2,294.0,288.92,223.83
2018,9,7,11,15,22.0,297.5,2.45,18.3,316.0,310.06,239.91
2018,9,7,11,30,26.0,316.0,2.6,18.4,338.0,335.0,258.8
2018,9,7,11,45,40.5,344.0,2.75,18.45,378.5,373.38,288.15
2018,9,7,12,0,55.0,372.0,2.9,18.5,419.0,410.81,316.53
2018,9,7,12,15,60.0,377.5,3.1,18.5,428.5,417.39,321.68
2018,9,7,12,30,65.0,383.0,3.3,18.5,438.0,423.47,326.61
2018,9,7,12,45,55.0,368.0,3.5,18.5,414.0,397.79,307.34
2018,9,7,13,0,45.0,353.0,3.7,18.5,390.0,372.67,288.5
2018,9,7,13,15,39.0,336.0,3.95,18.5,367.5,349.2,270.95
2018,9,7,13,30,33.0,319.0,4.2,18.5,345.0,326.22,253.65
2018,9,7,13,45,177.5,265.0,4.45,18.45,400.0,364.5,287.35
2018,9,7,14,0,322.0,211.0,4.7,18.4,455.0,393.23,312.48
2018,9,7,14,15,579.5,156.5,4.85,18.35,573.0,475.68,378.65
2018,9,7,14,30,837.0,102.0,5.0,18.3,691.0,541.86,429.16
2018,9,7,14,45,790.0,106.0,5.15,18.25,638.0,481.89,380.24
2018,9,7,15,0,743.0,110.0,5.3,18.2,585.0,427.4,335.03
2018,9,7,15,15,764.5,100.0,5.3,18.2,559.0,390.51,302.07
2018,9,7,15,30,786.0,90.0,5.3,18.2,533.0,350.6,265.5
2018,9,7,15,45,770.5,88.0,5.35,17.95,490.5,303.82,223.48
2018,9,7,16,0,755.0,86.0,5.4,17.7,448.0,257.85,181.81
2018,9,7,16,15,754.0,76.5,5.35,17.55,404.0,209.08,137.72
2018,9,7,16,30,753.0,67.0,5.3,17.4,360.0,160.07,95.27
2018,9,7,16,45,713.0,63.0,5.25,17.25,308.0,112.25,59.93
2018,9,7,17,0,673.0,59.0,5.2,17.1,256.0,68.64,36.06
2018,9,7,17,15,610.0,53.5,5.1,16.85,204.5,35.94,26.18
2018,9,7,17,30,547.0,48.0,5.0,16.6,153.0,34.12,24.34
2018,9,7,17,45,444.0,40.0,4.85,16.35,108.0,29.99,20.23
2018,9,7,18,0,341.0,32.0,4.7,16.1,63.0,25.77,14.44
2018,9,7,18,15,205.0,20.5,4.6,16.0,35.5,20.15,0.0
2018,9,7,18,30,69.0,9.0,4.5,15.9,8.0,0.0,0.0
2018,9,7,18,45,34.5,4.5,4.35,15.8,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,14.9,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.1,27.0,76.64,0.0
2018,9,8,6,15,334.5,29.0,4.5,15.35,65.0,165.66,108.64
2018,9,8,6,30,475.0,38.0,4.5,15.6,103.0,246.02,189.3
2018,9,8,6,45,498.0,47.5,4.55,15.8,142.0,288.62,230.85
2018,9,8,7,0,521.0,57.0,4.6,16.0,181.0,332.68,271.57
2018,9,8,7,15,532.0,71.5,4.55,16.2,225.0,377.33,310.8
2018,9,8,7,30,543.0,86.0,4.5,16.4,269.0,421.66,348.11
2018,9,8,7,45,670.5,75.0,4.45,16.6,338.5,507.02,418.09
2018,9,8,8,0,798.0,64.0,4.4,16.8,408.0,598.42,490.84
2018,9,8,8,15,777.0,77.5,4.35,16.95,445.5,626.78,511.4
2018,9,8,8,30,756.0,91.0,4.3,17.1,483.0,651.26,527.93
2018,9,8,8,45,796.0,89.5,4.25,17.3,535.5,700.44,562.77
2018,9,8,9,0,836.0,88.0,4.2,17.5,588.0,749.43,596.84
2018,9,8,9,15,869.5,83.0,4.2,17.65,635.0,784.56,620.49
2018,9,8,9,30,903.0,78.0,4.2,17.8,682.0,822.85,646.3
2018,9,8,9,45,908.5,81.5,4.15,17.95,716.5,845.75,660.6
2018,9,8,10,0,914.0,85.0,4.1,18.1,751.0,865.75,672.9
2018,9,8,10,15,920.5,86.5,4.1,18.25,780.0,881.44,682.42
2018,9,8,10,30,927.0,88.0,4.1,18.4,809.0,894.08,689.9
2018,9,8,10,45,931.0,89.5,4.15,18.55,830.5,901.42,694.02
2018,9,8,11,0,935.0,91.0,4.2,18.7,852.0,905.54,696.05
2018,9,8,11,15,937.5,92.0,4.3,18.8,866.0,904.59,695.06
2018,9,8,11,30,940.0,93.0,4.4,18.9,880.0,900.39,692.05
2018,9,8,11,45,940.5,93.5,4.5,19.0,885.5,890.74,685.51
2018,9,8,12,0,941.0,94.0,4.6,19.1,891.0,877.92,676.85
2018,9,8,12,15,942.5,92.0,4.8,19.1,889.0,860.33,665.76
2018,9,8,12,30,944.0,90.0,5.0,19.1,887.0,839.69,652.41
2018,9,8,12,45,946.5,86.5,5.15,19.15,877.5,815.37,635.92
2018,9,8,13,0,949.0,83.0,5.3,19.2,868.0,788.13,617.21
2018,9,8,13,15,945.0,82.5,5.45,19.25,850.0,756.28,594.98
2018,9,8,13,30,941.0,82.0,5.6,19.3,832.0,722.04,570.8
2018,9,8,13,45,935.0,81.5,5.7,19.35,807.0,684.28,542.78
2018,9,8,14,0,929.0,81.0,5.8,19.4,782.0,644.6,511.58
2018,9,8,14,15,921.5,80.0,5.85,19.45,750.5,601.85,477.22
2018,9,8,14,30,914.0,79.0,5.9,19.5,719.0,557.7,440.97
2018,9,8,14,45,904.0,77.5,5.95,19.55,681.0,510.67,401.6
2018,9,8,15,0,894.0,76.0,6.0,19.6,643.0,462.86,360.62
2018,9,8,15,15,879.5,74.0,6.0,19.6,599.5,412.28,316.52
2018,9,8,15,30,865.0,72.0,6.0,19.6,556.0,361.81,271.55
2018,9,8,15,45,847.5,70.5,6.05,19.35,509.5,311.21,226.09
2018,9,8,16,0,830.0,69.0,6.1,19.1,463.0,261.44,181.01
2018,9,8,16,15,803.5,66.5,6.1,18.8,412.5,205.92,132.32
2018,9,8,16,30,777.0,64.0,6.1,18.5,362.0,156.91,91.29
2018,9,8,16,45,736.5,60.5,6.1,18.15,309.5,108.39,56.24
2018,9,8,17,0,696.0,57.0,6.1,17.8,257.0,64.11,33.38
2018,9,8,17,15,629.5,52.0,6.0,17.4,204.5,38.4,28.26
2018,9,8,17,30,563.0,47.0,5.9,17.0,152.0,33.55,23.75
2018,9,8,17,45,447.5,39.0,5.85,16.6,106.0,29.39,19.59
2018,9,8,18,0,332.0,31.0,5.8,16.2,60.0,25.14,13.22
2018,9,8,18,15,196.0,19.5,5.7,16.05,33.5,19.17,0.0
2018,9,8,18,30,60.0,8.0,5.6,15.9,7.0,0.0,0.0
