Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,18,45,30.0,4.0,5.55,15.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.45,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,45,80.0,9.5,3.75,14.4,12.5,0.0,0.0
2018,9,9,6,0,160.0,19.0,3.7,14.6,25.0,65.29,0.0
2018,9,9,6,15,295.0,30.0,3.7,14.85,62.0,151.34,96.55
2018,9,9,6,30,430.0,41.0,3.7,15.1,99.0,230.62,177.04
2018,9,9,6,45,436.0,52.0,3.65,15.4,133.0,265.52,211.98
2018,9,9,7,0,442.0,63.0,3.6,15.7,167.0,300.32,244.61
2018,9,9,7,15,381.0,88.5,3.45,15.9,194.0,313.67,257.66
2018,9,9,7,30,320.0,114.0,3.3,16.1,221.0,323.27,265.87
2018,9,9,7,45,418.0,118.5,3.15,16.35,282.5,398.9,327.86
2018,9,9,8,0,516.0,123.0,3.0,16.6,344.0,481.11,393.12
2018,9,9,8,15,513.5,139.5,2.95,16.85,382.0,514.72,417.86
2018,9,9,8,30,511.0,156.0,2.9,17.1,420.0,546.54,440.79
2018,9,9,8,45,589.5,151.0,2.8,17.35,482.0,616.34,493.17
2018,9,9,9,0,668.0,146.0,2.7,17.6,544.0,685.41,543.46
2018,9,9,9,15,784.5,117.0,2.8,17.8,616.0,757.04,594.3
2018,9,9,9,30,901.0,88.0,2.9,18.0,688.0,829.66,644.36
2018,9,9,9,45,916.0,87.0,2.95,18.25,725.0,855.24,660.14
2018,9,9,10,0,931.0,86.0,3.0,18.5,762.0,878.28,674.52
2018,9,9,10,15,937.5,87.5,3.05,18.7,791.0,894.05,684.01
2018,9,9,10,30,944.0,89.0,3.1,18.9,820.0,906.71,691.5
2018,9,9,10,45,947.0,90.0,3.2,19.05,840.5,912.63,694.96
2018,9,9,11,0,950.0,91.0,3.3,19.2,861.0,915.27,696.33
2018,9,9,11,15,952.5,91.5,3.4,19.35,875.0,913.67,694.93
2018,9,9,11,30,955.0,92.0,3.5,19.5,889.0,908.76,691.41
2018,9,9,11,45,955.5,92.5,3.6,19.6,894.5,898.89,684.7
2018,9,9,12,0,956.0,93.0,3.7,19.7,900.0,885.8,675.87
2018,9,9,12,15,955.0,93.5,3.95,19.7,898.0,868.33,665.08
2018,9,9,12,30,954.0,94.0,4.2,19.7,896.0,847.82,652.06
2018,9,9,12,45,951.5,94.0,4.45,19.7,885.5,822.73,635.91
2018,9,9,13,0,949.0,94.0,4.7,19.7,875.0,794.89,617.95
2018,9,9,13,15,944.5,93.0,4.9,19.65,856.5,762.05,595.91
2018,9,9,13,30,940.0,92.0,5.1,19.6,838.0,726.87,571.85
2018,9,9,13,45,933.0,91.5,5.35,19.5,812.0,688.36,543.85
2018,9,9,14,0,926.0,91.0,5.6,19.4,786.0,648.01,513.09
2018,9,9,14,15,917.5,89.5,5.7,19.3,753.0,604.23,478.44
2018,9,9,14,30,909.0,88.0,5.8,19.2,720.0,559.15,441.87
2018,9,9,14,45,897.5,86.5,5.9,19.1,681.5,511.51,402.33
2018,9,9,15,0,886.0,85.0,6.0,19.0,643.0,463.24,361.22
2018,9,9,15,15,870.0,83.0,6.0,19.0,598.5,412.39,316.82
2018,9,9,15,30,854.0,81.0,6.0,19.0,554.0,361.78,271.72
2018,9,9,15,45,834.0,77.5,6.05,18.7,505.5,305.14,221.56
2018,9,9,16,0,814.0,74.0,6.1,18.4,457.0,253.63,175.2
2018,9,9,16,15,787.5,70.0,6.05,18.15,406.0,201.91,129.67
2018,9,9,16,30,761.0,66.0,6.0,17.9,355.0,152.54,88.61
2018,9,9,16,45,721.0,62.0,5.95,17.7,302.5,104.65,54.56
2018,9,9,17,0,681.0,58.0,5.9,17.5,250.0,60.98,33.02
2018,9,9,17,15,614.5,52.0,5.8,17.15,198.0,35.26,25.5
2018,9,9,17,30,548.0,46.0,5.7,16.8,146.0,32.96,23.22
2018,9,9,17,45,435.5,38.0,5.55,16.45,101.0,28.77,18.98
2018,9,9,18,0,323.0,30.0,5.4,16.1,56.0,24.51,11.77
2018,9,9,18,15,189.5,18.5,5.3,15.95,31.0,18.18,0.0
2018,9,9,18,30,56.0,7.0,5.2,15.8,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.6,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,5,45,88.5,9.0,4.05,14.3,12.0,0.0,0.0
2018,9,10,6,0,177.0,18.0,4.1,14.5,24.0,68.84,0.0
2018,9,10,6,15,314.0,28.0,4.1,14.75,61.0,154.33,95.23
2018,9,10,6,30,451.0,38.0,4.1,15.0,98.0,234.42,179.49
2018,9,10,6,45,529.5,45.5,4.1,15.25,146.5,297.41,237.25
2018,9,10,7,0,608.0,53.0,4.1,15.5,195.0,366.84,298.52
2018,9,10,7,15,658.5,58.5,4.0,15.75,247.0,422.69,347.16
2018,9,10,7,30,709.0,64.0,3.9,16.0,299.0,484.39,398.57
2018,9,10,7,45,740.5,68.5,3.75,16.25,350.5,535.94,440.05
2018,9,10,8,0,772.0,73.0,3.6,16.5,402.0,588.07,480.47
2018,9,10,8,15,796.5,77.0,3.5,16.75,452.0,635.14,515.82
2018,9,10,8,30,821.0,81.0,3.4,17.0,502.0,681.64,548.39
2018,9,10,8,45,836.5,84.5,3.3,17.3,547.5,720.07,574.04
2018,9,10,9,0,852.0,88.0,3.2,17.6,593.0,752.53,594.9
2018,9,10,9,15,869.0,88.5,3.15,17.85,635.0,785.24,616.03
2018,9,10,9,30,886.0,89.0,3.1,18.1,677.0,815.97,635.49
2018,9,10,9,45,901.0,89.0,3.1,18.4,714.0,842.28,651.83
2018,9,10,10,0,916.0,89.0,3.1,18.7,751.0,866.07,666.37
2018,9,10,10,15,922.0,90.0,3.15,18.9,779.0,880.6,675.05
2018,9,10,10,30,928.0,91.0,3.2,19.1,807.0,892.07,681.77
2018,9,10,10,45,931.5,92.5,3.25,19.35,828.0,898.78,685.2
2018,9,10,11,0,935.0,94.0,3.3,19.6,849.0,902.26,686.56
2018,9,10,11,15,938.0,94.5,3.4,19.8,863.0,901.02,685.26
2018,9,10,11,30,941.0,95.0,3.5,20.0,877.0,896.52,681.87
2018,9,10,11,45,941.0,96.0,3.6,20.2,882.5,886.76,674.96
2018,9,10,12,0,941.0,97.0,3.7,20.4,888.0,873.84,665.98
2018,9,10,12,15,939.5,97.5,3.8,20.5,885.5,856.1,653.97
2018,9,10,12,30,938.0,98.0,3.9,20.6,883.0,835.4,639.94
2018,9,10,12,45,933.5,99.0,4.05,20.7,872.0,810.03,622.82
2018,9,10,13,0,929.0,100.0,4.2,20.8,861.0,782.04,603.78
2018,9,10,13,15,924.5,99.5,4.35,20.75,843.0,750.15,582.12
2018,9,10,13,30,920.0,99.0,4.5,20.7,825.0,715.96,558.93
2018,9,10,13,45,913.0,98.0,4.65,20.65,799.0,677.58,530.44
2018,9,10,14,0,906.0,97.0,4.8,20.6,773.0,637.41,499.88
2018,9,10,14,15,896.0,95.0,5.0,20.45,739.5,593.04,465.67
2018,9,10,14,30,886.0,93.0,5.2,20.3,706.0,547.55,429.53
2018,9,10,14,45,873.5,91.0,5.4,20.1,667.0,499.93,390.72
2018,9,10,15,0,861.0,89.0,5.6,19.9,628.0,451.84,350.34
2018,9,10,15,15,844.5,87.0,5.6,19.9,584.0,398.25,304.14
2018,9,10,15,30,828.0,85.0,5.6,19.9,540.0,348.54,260.03
2018,9,10,15,45,806.5,81.5,5.9,19.35,492.0,296.72,214.38
2018,9,10,16,0,785.0,78.0,6.2,18.8,444.0,246.3,169.53
2018,9,10,16,15,754.5,74.5,6.25,18.4,393.0,195.9,125.68
2018,9,10,16,30,724.0,71.0,6.3,18.0,342.0,148.3,86.78
2018,9,10,16,45,677.5,66.5,6.35,17.6,289.5,98.19,51.63
2018,9,10,17,0,631.0,62.0,6.4,17.2,237.0,56.08,31.8
2018,9,10,17,15,557.5,56.0,6.4,16.8,186.5,38.9,28.72
2018,9,10,17,30,484.0,50.0,6.4,16.4,136.0,36.91,26.65
2018,9,10,17,45,362.5,40.5,6.35,16.0,92.5,31.55,21.27
2018,9,10,18,0,241.0,31.0,6.3,15.6,49.0,24.5,10.41
2018,9,10,18,15,136.0,18.5,6.25,15.55,27.0,18.18,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.5,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.4,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.4,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,14.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.7,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.55,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.4,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.25,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.3,0.0,0.0,0.0
2018,9,11,5,45,75.5,9.0,6.3,14.45,11.5,0.0,0.0
2018,9,11,6,0,151.0,18.0,6.4,14.6,23.0,60.97,0.0
2018,9,11,6,15,283.5,29.0,6.5,14.8,58.5,143.22,84.77
2018,9,11,6,30,416.0,40.0,6.6,15.0,94.0,221.96,170.07
2018,9,11,6,45,498.0,48.0,6.7,15.2,142.0,285.44,228.78
2018,9,11,7,0,580.0,56.0,6.8,15.4,190.0,355.56,291.56
2018,9,11,7,15,633.5,61.5,6.65,15.6,241.5,414.18,343.43
2018,9,11,7,30,687.0,67.0,6.5,15.8,293.0,476.05,396.25
2018,9,11,7,45,721.0,72.5,6.4,15.95,345.0,526.81,438.62
2018,9,11,8,0,755.0,78.0,6.3,16.1,397.0,580.84,482.24
2018,9,11,8,15,780.0,81.0,6.2,16.35,446.0,626.43,517.83
2018,9,11,8,30,805.0,84.0,6.1,16.6,495.0,671.5,551.13
2018,9,11,8,45,823.0,87.5,6.0,16.8,541.0,711.19,579.28
2018,9,11,9,0,841.0,91.0,5.9,17.0,587.0,749.37,605.88
2018,9,11,9,15,855.5,93.0,5.85,17.15,628.0,777.09,624.55
2018,9,11,9,30,870.0,95.0,5.8,17.3,669.0,807.03,644.82
2018,9,11,9,45,881.5,95.5,5.7,17.5,704.0,830.58,659.84
2018,9,11,10,0,893.0,96.0,5.6,17.7,739.0,851.56,672.93
2018,9,11,10,15,902.0,97.0,5.55,17.8,768.5,868.22,683.38
2018,9,11,10,30,911.0,98.0,5.5,17.9,798.0,881.94,691.77
2018,9,11,10,45,919.5,97.0,5.45,18.0,820.0,890.08,696.22
2018,9,11,11,0,928.0,96.0,5.4,18.1,842.0,895.09,698.55
2018,9,11,11,15,933.0,95.5,5.45,18.15,856.5,894.43,697.68
2018,9,11,11,30,938.0,95.0,5.5,18.2,871.0,890.54,694.64
2018,9,11,11,45,943.0,93.5,5.55,18.25,878.0,882.36,688.66
2018,9,11,12,0,948.0,92.0,5.6,18.3,885.0,870.94,680.47
2018,9,11,12,15,949.0,91.0,5.7,18.3,883.0,853.57,668.45
2018,9,11,12,30,950.0,90.0,5.8,18.3,881.0,833.14,654.26
2018,9,11,12,45,951.0,87.5,5.95,18.25,871.5,808.25,637.12
2018,9,11,13,0,952.0,85.0,6.1,18.2,862.0,780.47,617.78
2018,9,11,13,15,949.0,84.0,6.2,18.15,844.0,748.54,595.04
2018,9,11,13,30,946.0,83.0,6.3,18.1,826.0,714.17,570.32
2018,9,11,13,45,941.0,81.5,6.4,18.05,800.0,675.75,540.74
2018,9,11,14,0,936.0,80.0,6.5,18.0,774.0,635.35,508.57
2018,9,11,14,15,927.0,79.0,6.55,17.95,741.5,591.37,472.76
2018,9,11,14,30,918.0,78.0,6.6,17.9,709.0,546.11,435.1
2018,9,11,14,45,906.5,76.5,6.65,17.8,670.0,498.13,394.45
2018,9,11,15,0,895.0,75.0,6.7,17.7,631.0,449.52,352.26
2018,9,11,15,15,879.0,73.5,6.7,17.7,586.5,398.8,307.25
2018,9,11,15,30,863.0,72.0,6.7,17.7,542.0,348.34,261.57
2018,9,11,15,45,841.0,70.0,6.65,17.45,493.5,296.24,214.38
2018,9,11,16,0,819.0,68.0,6.6,17.2,445.0,241.25,164.88
2018,9,11,16,15,787.5,65.0,6.55,17.1,393.0,189.47,119.42
2018,9,11,16,30,756.0,62.0,6.5,17.0,341.0,140.56,79.45
2018,9,11,16,45,709.5,58.5,6.45,16.85,288.5,93.25,47.38
2018,9,11,17,0,663.0,55.0,6.4,16.7,236.0,50.86,29.24
2018,9,11,17,15,591.0,50.0,6.3,16.5,185.0,34.13,24.53
2018,9,11,17,30,519.0,45.0,6.2,16.3,134.0,32.68,22.92
2018,9,11,17,45,396.5,37.0,6.15,16.05,91.0,28.5,18.54
2018,9,11,18,0,274.0,29.0,6.1,15.8,48.0,24.32,8.31
2018,9,11,18,15,156.5,17.5,6.05,15.65,26.5,17.2,0.0
2018,9,11,18,30,39.0,6.0,6.0,15.5,5.0,0.0,0.0
2018,9,11,18,45,19.5,3.0,6.0,15.4,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.1,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.05,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,14.8,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,14.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.55,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.45,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,9,12,5,45,36.0,7.0,5.0,14.75,8.0,0.0,0.0
2018,9,12,6,0,72.0,14.0,5.0,14.9,16.0,34.23,0.0
2018,9,12,6,15,97.0,29.5,5.15,15.1,38.0,76.11,41.01
2018,9,12,6,30,122.0,45.0,5.3,15.3,60.0,108.3,81.19
2018,9,12,6,45,132.0,64.5,5.4,15.45,88.0,139.54,110.13
2018,9,12,7,0,142.0,84.0,5.5,15.6,116.0,164.71,133.15
2018,9,12,7,15,182.5,102.5,5.5,15.8,155.0,217.76,178.74
2018,9,12,7,30,223.0,121.0,5.5,16.0,194.0,267.33,220.78
2018,9,12,7,45,399.5,115.5,5.45,16.15,273.0,381.13,316.36
2018,9,12,8,0,576.0,110.0,5.4,16.3,352.0,503.96,416.97
2018,9,12,8,15,678.5,97.5,5.3,16.55,416.5,577.49,475.6
2018,9,12,8,30,781.0,85.0,5.2,16.8,481.0,653.51,534.3
2018,9,12,8,45,732.5,108.5,5.15,17.05,507.0,668.57,543.29
2018,9,12,9,0,684.0,132.0,5.1,17.3,533.0,676.16,546.8
2018,9,12,9,15,582.0,180.0,5.0,17.5,538.0,662.83,532.27
2018,9,12,9,30,480.0,228.0,4.9,17.7,543.0,639.63,510.37
2018,9,12,9,45,539.5,220.5,4.85,17.95,592.5,686.23,545.28
2018,9,12,10,0,599.0,213.0,4.8,18.2,642.0,735.61,581.29
2018,9,12,10,15,571.0,234.0,4.85,18.25,656.0,735.37,579.27
2018,9,12,10,30,543.0,255.0,4.9,18.3,670.0,735.0,577.39
2018,9,12,10,45,587.0,246.0,4.95,18.4,706.0,764.07,599.07
2018,9,12,11,0,631.0,237.0,5.0,18.5,742.0,789.65,617.99
2018,9,12,11,15,625.5,246.0,5.1,18.55,754.0,788.84,616.79
2018,9,12,11,30,620.0,255.0,5.2,18.6,766.0,785.69,614.08
2018,9,12,11,45,600.0,265.0,5.25,18.6,762.0,769.25,601.36
2018,9,12,12,0,580.0,275.0,5.3,18.6,758.0,750.61,587.09
2018,9,12,12,15,622.0,252.5,5.4,18.6,769.5,749.62,587.79
2018,9,12,12,30,664.0,230.0,5.5,18.6,781.0,744.75,585.46
2018,9,12,12,45,703.5,209.5,5.6,18.6,786.5,736.24,580.23
2018,9,12,13,0,743.0,189.0,5.7,18.6,792.0,723.9,571.96
2018,9,12,13,15,718.5,194.0,5.75,18.55,766.5,687.06,543.76
2018,9,12,13,30,694.0,199.0,5.8,18.5,741.0,649.69,514.91
2018,9,12,13,45,613.0,223.0,5.85,18.45,690.0,594.23,471.03
2018,9,12,14,0,532.0,247.0,5.9,18.4,639.0,542.77,429.9
2018,9,12,14,15,455.0,260.5,5.95,18.25,585.5,488.45,386.68
2018,9,12,14,30,378.0,274.0,6.0,18.1,532.0,441.8,349.18
2018,9,12,14,45,332.0,263.5,6.0,17.95,480.5,391.79,309.27
2018,9,12,15,0,286.0,253.0,6.0,17.8,429.0,345.4,272.0
2018,9,12,15,15,276.0,235.5,6.0,17.8,395.5,310.36,243.14
2018,9,12,15,30,266.0,218.0,6.0,17.8,362.0,276.07,214.55
2018,9,12,15,45,225.0,203.0,6.15,17.3,317.0,236.21,182.54
2018,9,12,16,0,184.0,188.0,6.3,16.8,272.0,204.71,157.59
2018,9,12,16,15,199.0,162.0,6.25,16.55,243.0,173.88,131.22
2018,9,12,16,30,214.0,136.0,6.2,16.3,214.0,137.07,100.34
2018,9,12,16,45,223.0,116.0,6.2,16.1,186.0,107.72,77.58
2018,9,12,17,0,232.0,96.0,6.2,15.9,158.0,77.6,58.06
2018,9,12,17,15,188.0,78.0,6.05,15.7,121.0,61.43,48.66
2018,9,12,17,30,144.0,60.0,5.9,15.5,84.0,48.15,36.44
2018,9,12,17,45,90.5,41.0,5.8,15.35,54.0,33.6,22.73
2018,9,12,18,0,37.0,22.0,5.7,15.2,24.0,19.6,3.31
2018,9,12,18,15,18.5,11.0,5.55,15.2,12.0,10.81,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.2,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,5,45,46.5,7.5,3.7,14.95,8.5,0.0,0.0
2018,9,13,6,0,93.0,15.0,3.8,15.1,17.0,40.96,0.0
2018,9,13,6,15,225.5,27.5,4.0,15.3,50.5,119.55,62.0
2018,9,13,6,30,358.0,40.0,4.2,15.5,84.0,197.8,149.5
2018,9,13,6,45,467.0,45.5,4.45,15.7,132.5,266.88,211.81
2018,9,13,7,0,576.0,51.0,4.7,15.9,181.0,344.75,280.19
2018,9,13,7,15,466.5,75.0,4.75,16.1,197.5,340.61,280.17
2018,9,13,7,30,357.0,99.0,4.8,16.3,214.0,323.13,266.99
2018,9,13,7,45,329.0,127.0,4.85,16.5,247.5,343.09,283.46
2018,9,13,8,0,301.0,155.0,4.9,16.7,281.0,368.04,302.86
2018,9,13,8,15,487.0,132.5,4.85,16.9,365.5,483.44,397.51
2018,9,13,8,30,673.0,110.0,4.8,17.1,450.0,606.48,495.26
2018,9,13,8,45,764.5,93.0,4.8,17.3,513.0,670.01,542.92
2018,9,13,9,0,856.0,76.0,4.8,17.5,576.0,734.44,589.36
2018,9,13,9,15,868.0,78.5,4.7,17.65,616.5,765.4,609.72
2018,9,13,9,30,880.0,81.0,4.6,17.8,657.0,794.11,628.36
2018,9,13,9,45,887.0,84.5,4.5,17.95,691.5,817.4,642.88
2018,9,13,10,0,894.0,88.0,4.4,18.1,726.0,837.89,655.32
2018,9,13,10,15,901.5,89.0,4.35,18.25,754.5,853.2,664.37
2018,9,13,10,30,909.0,90.0,4.3,18.4,783.0,865.53,671.48
2018,9,13,10,45,914.5,90.5,4.25,18.5,804.0,872.57,675.12
2018,9,13,11,0,920.0,91.0,4.2,18.6,825.0,876.46,676.69
2018,9,13,11,15,923.5,91.5,4.2,18.65,838.5,875.46,675.31
2018,9,13,11,30,927.0,92.0,4.2,18.7,852.0,871.24,671.84
2018,9,13,11,45,929.5,92.0,4.2,18.8,858.5,862.47,665.17
2018,9,13,12,0,932.0,92.0,4.2,18.9,865.0,850.53,656.41
2018,9,13,12,15,934.0,90.5,4.25,18.9,863.5,833.57,644.67
2018,9,13,12,30,936.0,89.0,4.3,18.9,862.0,813.55,630.83
2018,9,13,12,45,937.0,86.5,4.4,18.9,852.0,788.83,614.01
2018,9,13,13,0,938.0,84.0,4.5,18.9,842.0,761.26,595.13
2018,9,13,13,15,900.0,100.0,4.55,18.85,814.0,721.65,567.17
2018,9,13,13,30,862.0,116.0,4.6,18.8,786.0,681.44,537.1
2018,9,13,13,45,856.5,114.0,4.7,18.8,761.0,644.83,509.15
2018,9,13,14,0,851.0,112.0,4.8,18.8,736.0,606.5,479.21
2018,9,13,14,15,878.5,95.5,4.85,18.7,714.5,571.4,451.37
2018,9,13,14,30,906.0,79.0,4.9,18.6,693.0,532.24,419.36
2018,9,13,14,45,895.0,77.0,4.95,18.55,654.5,484.54,379.38
2018,9,13,15,0,884.0,75.0,5.0,18.5,616.0,436.19,337.84
2018,9,13,15,15,868.0,73.0,5.0,18.5,571.5,385.59,293.41
2018,9,13,15,30,852.0,71.0,5.0,18.5,527.0,335.27,248.32
2018,9,13,15,45,830.5,68.5,5.05,18.25,479.0,283.54,201.96
2018,9,13,16,0,809.0,66.0,5.1,18.0,431.0,228.91,153.33
2018,9,13,16,15,778.5,63.0,5.1,17.8,380.0,178.07,109.41
2018,9,13,16,30,748.0,60.0,5.1,17.6,329.0,130.0,71.23
2018,9,13,16,45,702.5,56.5,5.1,17.35,277.0,83.6,41.58
2018,9,13,17,0,657.0,53.0,5.1,17.1,225.0,42.02,31.57
2018,9,13,17,15,585.0,47.5,5.0,16.8,175.0,32.58,23.1
2018,9,13,17,30,513.0,42.0,4.9,16.5,125.0,30.6,21.0
2018,9,13,17,45,371.5,33.0,4.85,16.25,81.5,25.31,15.5
2018,9,13,18,0,230.0,24.0,4.8,16.0,38.0,19.79,0.0
2018,9,13,18,15,115.0,12.0,4.7,15.8,19.0,11.8,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,14,5,45,35.0,6.0,2.65,14.05,7.0,0.0,0.0
2018,9,14,6,0,70.0,12.0,2.7,14.2,14.0,31.36,0.0
2018,9,14,6,15,85.5,28.0,2.8,14.45,35.0,69.24,31.33
2018,9,14,6,30,101.0,44.0,2.9,14.7,56.0,99.12,73.53
2018,9,14,6,45,153.5,61.5,3.05,14.9,90.5,144.4,113.75
2018,9,14,7,0,206.0,79.0,3.2,15.1,125.0,194.28,157.33
2018,9,14,7,15,188.5,99.5,3.2,15.3,150.0,216.45,177.11
2018,9,14,7,30,171.0,120.0,3.2,15.5,175.0,229.35,188.32
2018,9,14,7,45,142.0,141.5,3.2,15.65,192.5,241.46,197.92
2018,9,14,8,0,113.0,163.0,3.2,15.8,210.0,250.79,204.64
2018,9,14,8,15,90.5,183.5,3.2,16.05,224.0,253.24,205.52
2018,9,14,8,30,68.0,204.0,3.2,16.3,238.0,261.08,210.48
2018,9,14,8,45,76.0,226.0,3.15,16.5,267.5,291.01,233.71
2018,9,14,9,0,84.0,248.0,3.1,16.7,297.0,321.0,256.61
2018,9,14,9,15,77.5,265.0,3.05,16.9,312.5,334.25,265.75
2018,9,14,9,30,71.0,282.0,3.0,17.1,328.0,346.9,274.39
2018,9,14,9,45,69.0,297.0,3.0,17.25,344.0,360.47,283.98
2018,9,14,10,0,67.0,312.0,3.0,17.4,360.0,373.67,293.23
2018,9,14,10,15,83.0,332.5,2.95,17.6,394.0,407.29,318.45
2018,9,14,10,30,99.0,353.0,2.9,17.8,428.0,440.64,343.1
2018,9,14,10,45,101.5,363.5,2.9,18.0,442.5,451.8,350.64
2018,9,14,11,0,104.0,374.0,2.9,18.2,457.0,462.5,357.96
2018,9,14,11,15,99.0,379.0,2.95,18.4,459.0,460.84,355.99
2018,9,14,11,30,94.0,384.0,3.0,18.6,461.0,458.84,353.9
2018,9,14,11,45,144.0,386.0,3.0,18.8,504.5,502.25,387.14
2018,9,14,12,0,194.0,388.0,3.0,19.0,548.0,539.66,415.36
2018,9,14,12,15,201.5,386.0,3.1,19.05,552.0,537.37,413.73
2018,9,14,12,30,209.0,384.0,3.2,19.1,556.0,534.16,411.63
2018,9,14,12,45,330.0,338.5,3.35,19.2,605.5,573.75,444.21
2018,9,14,13,0,451.0,293.0,3.5,19.3,655.0,606.08,470.66
2018,9,14,13,15,489.5,277.5,3.6,19.25,662.5,601.42,467.85
2018,9,14,13,30,528.0,262.0,3.7,19.2,670.0,593.28,462.41
2018,9,14,13,45,567.0,235.5,3.8,19.2,660.5,571.61,446.73
2018,9,14,14,0,606.0,209.0,3.9,19.2,651.0,545.87,427.49
2018,9,14,14,15,753.5,145.0,4.0,19.1,669.5,540.53,424.05
2018,9,14,14,30,901.0,81.0,4.1,19.0,688.0,527.22,412.73
2018,9,14,14,45,889.0,79.5,4.2,18.9,649.0,479.71,373.22
2018,9,14,15,0,877.0,78.0,4.3,18.8,610.0,431.65,332.36
2018,9,14,15,15,848.5,78.5,4.3,18.8,562.0,379.06,286.83
2018,9,14,15,30,820.0,79.0,4.3,18.8,514.0,324.02,238.66
2018,9,14,15,45,668.5,103.5,4.45,18.55,436.5,260.27,187.0
2018,9,14,16,0,517.0,128.0,4.6,18.3,359.0,214.44,151.64
2018,9,14,16,15,428.0,125.5,4.65,18.05,301.0,169.13,116.56
2018,9,14,16,30,339.0,123.0,4.7,17.8,243.0,132.78,91.01
2018,9,14,16,45,294.5,107.0,4.75,17.6,199.0,101.85,70.72
2018,9,14,17,0,250.0,91.0,4.8,17.4,155.0,70.85,56.83
2018,9,14,17,15,204.0,73.0,4.85,17.05,117.5,57.81,45.13
2018,9,14,17,30,158.0,55.0,4.9,16.7,80.0,44.4,32.85
2018,9,14,17,45,97.0,37.5,4.95,16.4,51.0,30.86,19.83
2018,9,14,18,0,36.0,20.0,5.0,16.1,22.0,17.8,0.0
2018,9,14,18,15,18.0,10.0,5.0,15.9,11.0,9.83,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,15,5,45,73.0,7.5,4.35,14.5,9.0,0.0,0.0
2018,9,15,6,0,146.0,15.0,4.4,14.6,18.0,55.21,0.0
2018,9,15,6,15,283.5,25.0,4.55,14.8,51.5,133.34,56.52
2018,9,15,6,30,421.0,35.0,4.7,15.0,85.0,214.18,160.74
2018,9,15,6,45,405.5,42.5,4.85,15.2,110.5,235.24,186.42
2018,9,15,7,0,390.0,50.0,5.0,15.4,136.0,254.27,206.97
2018,9,15,7,15,251.0,84.0,5.0,15.6,145.0,228.6,187.93
2018,9,15,7,30,112.0,118.0,5.0,15.8,154.0,194.22,158.95
2018,9,15,7,45,310.0,117.5,5.05,16.0,240.0,319.03,264.72
2018,9,15,8,0,508.0,117.0,5.1,16.2,326.0,460.74,381.42
2018,9,15,8,15,426.0,145.5,5.1,16.35,336.0,455.08,374.75
2018,9,15,8,30,344.0,174.0,5.1,16.5,346.0,433.57,355.54
2018,9,15,8,45,269.0,214.0,5.1,16.7,356.0,432.38,351.68
2018,9,15,9,0,194.0,254.0,5.1,16.9,366.0,417.51,336.85
2018,9,15,9,15,164.0,267.0,5.1,17.05,366.5,410.68,329.77
2018,9,15,9,30,134.0,280.0,5.1,17.2,367.0,402.0,321.21
2018,9,15,9,45,193.5,292.5,5.1,17.35,425.5,463.36,369.72
2018,9,15,10,0,253.0,305.0,5.1,17.5,484.0,533.08,423.53
2018,9,15,10,15,241.0,325.5,5.1,17.65,501.5,544.6,430.54
2018,9,15,10,30,229.0,346.0,5.1,17.8,519.0,548.19,431.88
2018,9,15,10,45,163.0,351.0,5.1,17.95,476.0,496.11,389.76
2018,9,15,11,0,97.0,356.0,5.1,18.1,433.0,437.79,342.83
2018,9,15,11,15,145.5,357.5,5.15,18.15,475.0,482.33,378.17
2018,9,15,11,30,194.0,359.0,5.2,18.2,517.0,520.35,408.01
2018,9,15,11,45,322.5,306.5,5.25,18.3,571.0,571.85,450.64
2018,9,15,12,0,451.0,254.0,5.3,18.4,625.0,619.13,489.44
2018,9,15,12,15,326.5,280.5,5.35,18.4,548.5,533.85,421.76
2018,9,15,12,30,202.0,307.0,5.4,18.4,472.0,455.0,358.47
2018,9,15,12,45,167.5,318.5,5.5,18.45,454.0,432.31,340.22
2018,9,15,13,0,133.0,330.0,5.6,18.5,436.0,411.75,323.46
2018,9,15,13,15,102.5,337.5,5.65,18.45,418.0,391.48,307.17
2018,9,15,13,30,72.0,345.0,5.7,18.4,400.0,373.73,292.91
2018,9,15,13,45,215.5,292.5,5.75,18.4,450.0,406.02,321.16
2018,9,15,14,0,359.0,240.0,5.8,18.4,500.0,428.65,340.68
2018,9,15,14,15,639.0,158.0,5.85,18.3,595.5,487.19,387.97
2018,9,15,14,30,919.0,76.0,5.9,18.2,691.0,527.18,417.71
2018,9,15,14,45,908.0,74.0,5.95,18.1,651.5,478.9,376.43
2018,9,15,15,0,897.0,72.0,6.0,18.0,612.0,429.97,333.81
2018,9,15,15,15,881.0,70.0,6.0,18.0,567.5,378.83,288.29
2018,9,15,15,30,865.0,68.0,6.0,18.0,523.0,327.95,242.18
2018,9,15,15,45,844.0,65.5,6.1,17.7,474.5,275.85,195.09
2018,9,15,16,0,823.0,63.0,6.2,17.4,426.0,224.99,149.31
2018,9,15,16,15,793.5,59.5,6.25,17.15,374.5,169.21,101.51
2018,9,15,16,30,764.0,56.0,6.3,16.9,323.0,120.28,63.45
2018,9,15,16,45,720.0,52.5,6.3,16.65,271.0,73.52,35.37
2018,9,15,17,0,676.0,49.0,6.3,16.4,219.0,34.93,25.36
2018,9,15,17,15,602.0,43.5,6.2,16.1,168.5,32.54,23.07
2018,9,15,17,30,528.0,38.0,6.1,15.8,118.0,27.6,18.33
2018,9,15,17,45,382.0,30.0,6.0,15.5,76.0,23.09,13.2
2018,9,15,18,0,236.0,22.0,5.9,15.2,34.0,18.45,0.0
2018,9,15,18,15,118.0,11.0,5.7,15.1,17.0,10.81,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,16,5,45,53.5,6.0,3.15,14.55,7.0,0.0,0.0
2018,9,16,6,0,107.0,12.0,3.2,14.7,14.0,41.2,0.0
2018,9,16,6,15,273.5,22.5,3.35,15.05,49.0,126.33,44.91
2018,9,16,6,30,440.0,33.0,3.5,15.4,84.0,217.9,162.04
2018,9,16,6,45,528.5,39.5,3.65,15.7,132.0,281.73,221.67
2018,9,16,7,0,617.0,46.0,3.8,16.0,180.0,350.44,282.76
2018,9,16,7,15,671.5,50.0,3.8,16.25,231.5,408.9,334.05
2018,9,16,7,30,726.0,54.0,3.8,16.5,283.0,470.49,385.99
2018,9,16,7,45,762.0,57.5,3.75,16.7,335.0,523.39,429.27
2018,9,16,8,0,798.0,61.0,3.7,16.9,387.0,577.19,471.77
2018,9,16,8,15,823.0,63.0,3.7,17.15,436.5,618.54,503.6
2018,9,16,8,30,848.0,65.0,3.7,17.4,486.0,663.26,535.53
2018,9,16,8,45,866.5,66.5,3.65,17.6,531.5,701.88,562.09
2018,9,16,9,0,885.0,68.0,3.6,17.8,577.0,738.97,587.14
2018,9,16,9,15,898.0,69.5,3.55,18.05,618.0,770.04,607.34
2018,9,16,9,30,911.0,71.0,3.5,18.3,659.0,798.81,625.71
2018,9,16,9,45,921.0,72.5,3.5,18.5,694.5,822.67,640.82
2018,9,16,10,0,931.0,74.0,3.5,18.7,730.0,843.75,653.95
2018,9,16,10,15,938.0,74.5,3.45,18.85,758.0,858.32,662.37
2018,9,16,10,30,945.0,75.0,3.4,19.0,786.0,869.79,668.72
2018,9,16,10,45,950.0,75.5,3.4,19.15,807.0,876.4,672.08
2018,9,16,11,0,955.0,76.0,3.4,19.3,828.0,879.72,673.31
2018,9,16,11,15,958.0,77.0,3.4,19.4,842.0,878.57,671.73
2018,9,16,11,30,961.0,78.0,3.4,19.5,856.0,874.08,667.99
2018,9,16,11,45,963.0,78.0,3.4,19.6,862.0,864.41,660.8
2018,9,16,12,0,965.0,78.0,3.4,19.7,868.0,851.46,651.48
2018,9,16,12,15,964.5,78.5,3.5,19.7,865.5,833.83,639.78
2018,9,16,12,30,964.0,79.0,3.6,19.7,863.0,813.11,625.95
2018,9,16,12,45,960.0,79.5,3.65,19.75,851.5,786.81,607.79
2018,9,16,13,0,956.0,80.0,3.7,19.8,840.0,757.81,587.69
2018,9,16,13,15,952.0,79.5,3.8,19.75,821.5,725.28,565.36
2018,9,16,13,30,948.0,79.0,3.9,19.7,803.0,690.35,540.39
2018,9,16,13,45,942.5,77.0,4.0,19.6,776.5,650.85,510.48
2018,9,16,14,0,937.0,75.0,4.1,19.5,750.0,609.42,478.39
2018,9,16,14,15,928.5,74.0,4.2,19.4,717.0,565.58,443.56
2018,9,16,14,30,920.0,73.0,4.3,19.3,684.0,520.42,406.78
2018,9,16,14,45,908.5,71.0,4.4,19.15,644.5,471.89,366.47
2018,9,16,15,0,897.0,69.0,4.5,19.0,605.0,422.77,324.48
2018,9,16,15,15,880.5,67.5,4.5,19.0,560.5,371.95,279.77
2018,9,16,15,30,864.0,66.0,4.5,19.0,516.0,321.44,234.47
2018,9,16,15,45,842.0,63.5,4.7,18.65,467.5,269.23,187.94
2018,9,16,16,0,820.0,61.0,4.9,18.3,419.0,218.36,142.75
2018,9,16,16,15,789.5,58.0,4.95,18.05,367.5,163.13,96.06
2018,9,16,16,30,759.0,55.0,5.0,17.8,316.0,114.88,59.38
2018,9,16,16,45,713.0,51.0,5.0,17.55,264.0,68.08,32.41
2018,9,16,17,0,667.0,47.0,5.0,17.3,212.0,33.43,23.92
2018,9,16,17,15,592.5,41.5,4.95,17.0,162.0,30.96,21.56
2018,9,16,17,30,518.0,36.0,4.9,16.7,112.0,28.5,18.97
2018,9,16,17,45,373.5,28.5,4.85,16.4,71.5,21.96,11.87
2018,9,16,18,0,229.0,21.0,4.8,16.1,31.0,17.78,0.0
2018,9,16,18,15,114.5,10.5,4.7,15.95,15.5,10.32,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.55,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.7,13.0,39.69,0.0
2018,9,17,6,15,271.5,22.0,3.6,14.95,47.5,123.74,33.96
2018,9,17,6,30,437.0,33.0,3.8,15.2,82.0,215.65,159.59
2018,9,17,6,45,411.5,36.5,3.95,15.45,102.5,228.32,179.57
2018,9,17,7,0,386.0,40.0,4.1,15.7,123.0,237.88,192.55
2018,9,17,7,15,193.0,58.5,4.1,15.8,100.0,175.06,142.86
2018,9,17,7,30,0.0,77.0,4.1,15.9,77.0,75.57,58.34
2018,9,17,7,45,3.0,102.0,4.1,16.05,103.0,102.94,81.3
2018,9,17,8,0,6.0,127.0,4.1,16.2,129.0,130.44,103.95
2018,9,17,8,15,10.0,149.0,4.1,16.35,153.5,155.45,124.27
2018,9,17,8,30,14.0,171.0,4.1,16.5,178.0,180.6,144.43
2018,9,17,8,45,16.0,186.0,4.1,16.6,194.5,197.01,157.28
2018,9,17,9,0,18.0,201.0,4.1,16.7,211.0,213.49,170.08
2018,9,17,9,15,23.0,220.0,4.1,16.8,234.0,236.44,188.05
2018,9,17,9,30,28.0,239.0,4.1,16.9,257.0,266.32,211.34
2018,9,17,9,45,30.0,253.0,4.1,17.0,273.0,281.73,222.93
2018,9,17,10,0,32.0,267.0,4.1,17.1,289.0,297.01,234.4
2018,9,17,10,15,33.0,282.5,4.2,17.15,306.0,312.85,246.37
2018,9,17,10,30,34.0,298.0,4.3,17.2,323.0,328.44,258.12
2018,9,17,10,45,41.5,316.5,4.4,17.25,348.0,352.24,276.44
2018,9,17,11,0,49.0,335.0,4.5,17.3,373.0,375.67,294.39
2018,9,17,11,15,48.0,338.0,4.65,17.25,376.0,375.91,294.45
2018,9,17,11,30,47.0,341.0,4.8,17.2,379.0,375.98,294.5
2018,9,17,11,45,147.5,334.0,4.9,17.2,454.0,451.58,355.87
2018,9,17,12,0,248.0,327.0,5.0,17.2,529.0,522.7,412.62
2018,9,17,12,15,383.0,295.5,5.15,17.2,606.0,591.81,468.34
2018,9,17,12,30,518.0,264.0,5.3,17.2,683.0,652.23,516.71
2018,9,17,12,45,556.0,246.0,5.4,17.15,690.5,647.34,513.79
2018,9,17,13,0,594.0,228.0,5.5,17.1,698.0,639.39,508.64
2018,9,17,13,15,763.0,158.0,5.6,17.05,747.0,667.58,533.17
2018,9,17,13,30,932.0,88.0,5.7,17.0,796.0,684.26,547.96
2018,9,17,13,45,926.5,86.0,5.75,16.95,769.5,645.21,516.84
2018,9,17,14,0,921.0,84.0,5.8,16.9,743.0,604.28,483.8
2018,9,17,14,15,911.5,83.0,5.85,16.85,710.0,560.45,447.69
2018,9,17,14,30,902.0,82.0,5.9,16.8,677.0,515.42,409.75
2018,9,17,14,45,890.0,80.0,5.95,16.75,637.5,467.39,368.49
2018,9,17,15,0,878.0,78.0,6.0,16.7,598.0,418.84,325.78
2018,9,17,15,15,860.5,76.0,6.0,16.7,553.5,368.07,280.3
2018,9,17,15,30,843.0,74.0,6.0,16.7,509.0,317.75,234.47
2018,9,17,15,45,820.5,71.0,6.0,16.5,460.5,261.94,184.25
2018,9,17,16,0,798.0,68.0,6.0,16.3,412.0,211.59,139.0
2018,9,17,16,15,765.5,64.5,6.0,16.15,360.5,161.1,96.16
2018,9,17,16,30,733.0,61.0,6.0,16.0,309.0,113.64,60.45
2018,9,17,16,45,683.0,56.5,5.95,15.85,257.0,67.89,34.93
2018,9,17,17,0,633.0,52.0,5.9,15.7,205.0,38.18,28.28
2018,9,17,17,15,551.5,46.0,5.8,15.55,155.5,32.42,22.95
2018,9,17,17,30,470.0,40.0,5.7,15.4,106.0,30.05,20.35
2018,9,17,17,45,328.0,30.0,5.6,15.2,67.0,23.77,12.86
2018,9,17,18,0,186.0,20.0,5.5,15.0,28.0,19.66,0.0
2018,9,17,18,15,93.0,10.0,5.45,14.9,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,5,45,8.0,2.0,3.65,14.1,2.0,0.0,0.0
2018,9,18,6,0,16.0,4.0,3.7,14.2,4.0,8.25,0.0
2018,9,18,6,15,47.0,10.5,3.85,14.4,15.0,33.61,2.02
2018,9,18,6,30,78.0,17.0,4.0,14.6,26.0,57.89,39.75
2018,9,18,6,45,77.5,21.0,4.15,14.8,33.5,58.5,42.85
2018,9,18,7,0,77.0,25.0,4.3,15.0,41.0,65.6,50.06
2018,9,18,7,15,38.5,31.0,4.25,15.2,39.0,52.29,39.22
2018,9,18,7,30,0.0,37.0,4.2,15.4,37.0,35.72,24.81
2018,9,18,7,45,0.0,62.5,4.15,15.55,62.5,60.4,45.67
2018,9,18,8,0,0.0,88.0,4.1,15.7,88.0,85.76,66.82
2018,9,18,8,15,0.0,90.5,4.1,15.85,90.5,87.96,68.39
2018,9,18,8,30,0.0,93.0,4.1,16.0,93.0,90.25,70.04
2018,9,18,8,45,0.0,103.5,4.05,16.15,103.5,100.63,78.36
2018,9,18,9,0,0.0,114.0,4.0,16.3,114.0,111.0,86.59
2018,9,18,9,15,0.0,120.0,4.0,16.45,120.0,116.84,91.08
2018,9,18,9,30,0.0,126.0,4.0,16.6,126.0,122.69,95.56
2018,9,18,9,45,2.5,153.5,4.0,16.7,155.0,151.97,119.11
2018,9,18,10,0,5.0,181.0,4.0,16.8,184.0,181.29,142.43
2018,9,18,10,15,10.0,214.0,3.95,16.9,221.0,218.15,171.6
2018,9,18,10,30,15.0,247.0,3.9,17.0,258.0,254.96,200.38
2018,9,18,10,45,14.0,243.0,3.85,17.1,253.5,249.62,195.74
2018,9,18,11,0,13.0,239.0,3.8,17.2,249.0,244.34,191.29
2018,9,18,11,15,11.0,229.0,3.8,17.25,237.5,232.35,181.64
2018,9,18,11,30,9.0,219.0,3.8,17.3,226.0,220.46,172.11
2018,9,18,11,45,10.5,231.0,3.75,17.4,239.5,232.97,181.86
2018,9,18,12,0,12.0,243.0,3.7,17.5,253.0,245.32,191.41
2018,9,18,12,15,13.0,245.0,3.8,17.5,255.5,247.41,193.07
2018,9,18,12,30,14.0,247.0,3.9,17.5,258.0,249.38,194.7
2018,9,18,12,45,14.5,249.5,4.0,17.5,261.0,251.34,196.34
2018,9,18,13,0,15.0,252.0,4.1,17.5,264.0,253.19,197.92
2018,9,18,13,15,16.0,255.0,4.3,17.45,267.5,255.71,200.2
2018,9,18,13,30,17.0,258.0,4.5,17.4,271.0,258.04,202.35
2018,9,18,13,45,51.5,240.0,4.7,17.35,277.0,258.97,204.19
2018,9,18,14,0,86.0,222.0,4.9,17.3,283.0,257.13,203.57
2018,9,18,14,15,155.0,200.0,5.05,17.2,304.0,268.27,213.29
2018,9,18,14,30,224.0,178.0,5.2,17.1,325.0,270.57,215.21
2018,9,18,14,45,218.0,165.0,5.35,16.95,301.0,244.78,193.89
2018,9,18,15,0,212.0,152.0,5.5,16.8,277.0,219.31,172.58
2018,9,18,15,15,212.0,147.5,5.5,16.8,264.0,203.68,158.74
2018,9,18,15,30,212.0,143.0,5.5,16.8,251.0,187.71,144.43
2018,9,18,15,45,380.5,113.5,5.7,16.45,284.5,186.49,136.81
2018,9,18,16,0,549.0,84.0,5.9,16.1,318.0,170.72,115.06
2018,9,18,16,15,604.5,79.5,5.9,15.85,306.5,144.45,89.42
2018,9,18,16,30,660.0,75.0,5.9,15.6,295.0,112.09,62.8
2018,9,18,16,45,597.5,70.0,5.9,15.35,243.0,69.38,39.95
2018,9,18,17,0,535.0,65.0,5.9,15.1,191.0,46.22,35.47
2018,9,18,17,15,443.5,56.0,5.85,14.9,143.0,41.84,31.26
2018,9,18,17,30,352.0,47.0,5.8,14.7,95.0,37.34,26.59
2018,9,18,17,45,228.0,33.0,5.7,14.45,59.0,25.9,13.76
2018,9,18,18,0,104.0,19.0,5.6,14.2,23.0,18.68,0.0
