Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,15,52.0,9.5,5.5,14.2,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,19,5,45,24.0,5.0,3.7,13.55,5.0,0.0,0.0
2018,9,19,6,0,48.0,10.0,3.8,13.7,10.0,22.68,0.0
2018,9,19,6,15,158.0,25.5,3.75,13.9,40.0,90.09,3.47
2018,9,19,6,30,268.0,41.0,3.7,14.1,70.0,161.92,118.68
2018,9,19,6,45,283.5,51.5,3.65,14.35,97.0,190.29,149.57
2018,9,19,7,0,299.0,62.0,3.6,14.6,124.0,220.47,178.36
2018,9,19,7,15,196.0,89.5,3.3,14.8,134.5,205.92,168.36
2018,9,19,7,30,93.0,117.0,3.0,15.0,145.0,182.25,148.65
2018,9,19,7,45,120.0,138.5,2.75,15.2,182.0,223.94,183.41
2018,9,19,8,0,147.0,160.0,2.5,15.4,219.0,267.18,218.55
2018,9,19,8,15,196.0,177.0,2.25,15.6,266.0,320.81,261.66
2018,9,19,8,30,245.0,194.0,2.0,15.8,313.0,384.95,311.74
2018,9,19,8,45,461.0,164.0,1.8,16.05,415.0,517.96,416.67
2018,9,19,9,0,677.0,134.0,1.6,16.3,517.0,657.92,521.16
2018,9,19,9,15,760.5,119.0,1.55,16.6,578.5,716.05,560.32
2018,9,19,9,30,844.0,104.0,1.5,16.9,640.0,778.21,601.25
2018,9,19,9,45,857.5,105.5,1.45,17.2,676.0,803.0,615.31
2018,9,19,10,0,871.0,107.0,1.4,17.5,712.0,821.31,625.19
2018,9,19,10,15,879.5,109.0,1.5,17.85,740.5,837.49,635.35
2018,9,19,10,30,888.0,111.0,1.6,18.2,769.0,850.75,643.6
2018,9,19,10,45,894.0,111.5,1.65,18.6,790.0,857.36,646.77
2018,9,19,11,0,900.0,112.0,1.7,19.0,811.0,860.88,648.04
2018,9,19,11,15,903.5,112.5,1.8,19.35,824.0,859.21,646.6
2018,9,19,11,30,907.0,113.0,1.9,19.7,837.0,854.38,643.15
2018,9,19,11,45,908.5,113.0,2.0,20.1,842.0,844.3,636.12
2018,9,19,12,0,910.0,113.0,2.1,20.5,847.0,831.14,627.08
2018,9,19,12,15,909.0,112.5,2.25,20.65,843.5,812.54,615.34
2018,9,19,12,30,908.0,112.0,2.4,20.8,840.0,791.07,601.57
2018,9,19,12,45,905.5,111.5,2.6,21.0,829.0,765.75,585.18
2018,9,19,13,0,903.0,111.0,2.8,21.2,818.0,737.84,566.75
2018,9,19,13,15,898.0,109.5,3.0,21.2,798.5,704.85,544.01
2018,9,19,13,30,893.0,108.0,3.2,21.2,779.0,669.71,518.49
2018,9,19,13,45,885.5,107.0,3.4,21.2,752.5,631.54,490.01
2018,9,19,14,0,878.0,106.0,3.6,21.2,726.0,591.72,459.47
2018,9,19,14,15,866.5,104.0,3.8,21.05,692.0,547.45,424.97
2018,9,19,14,30,855.0,102.0,4.0,20.9,658.0,499.44,386.63
2018,9,19,14,45,838.5,100.5,4.2,20.8,618.0,451.58,347.14
2018,9,19,15,0,822.0,99.0,4.4,20.7,578.0,403.75,306.66
2018,9,19,15,15,801.5,95.5,4.4,20.7,532.5,353.04,262.69
2018,9,19,15,30,781.0,92.0,4.4,20.7,487.0,303.27,218.81
2018,9,19,15,45,751.5,88.5,4.65,20.25,438.0,252.55,174.75
2018,9,19,16,0,722.0,85.0,4.9,19.8,389.0,200.77,130.4
2018,9,19,16,15,681.0,81.0,4.95,19.45,338.0,152.69,91.54
2018,9,19,16,30,640.0,77.0,5.0,19.1,287.0,108.6,60.43
2018,9,19,16,45,579.5,70.5,5.0,18.7,235.5,66.07,38.65
2018,9,19,17,0,519.0,64.0,5.0,18.3,184.0,45.71,34.53
2018,9,19,17,15,427.0,54.5,4.95,17.85,136.5,40.83,29.94
2018,9,19,17,30,335.0,45.0,4.9,17.4,89.0,35.76,24.82
2018,9,19,17,45,216.0,31.5,4.85,16.9,55.0,24.79,11.68
2018,9,19,18,0,97.0,18.0,4.8,16.4,21.0,17.69,0.0
2018,9,19,18,15,48.5,9.0,4.7,16.25,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,15.95,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,45,34.0,5.0,2.4,16.7,5.0,0.0,0.0
2018,9,20,6,0,68.0,10.0,2.4,16.8,10.0,27.87,0.0
2018,9,20,6,15,201.5,23.0,2.4,17.25,40.5,98.12,0.0
2018,9,20,6,30,335.0,36.0,2.4,17.7,71.0,178.26,127.42
2018,9,20,6,45,435.5,45.0,2.4,18.15,117.5,244.63,188.65
2018,9,20,7,0,536.0,54.0,2.4,18.6,164.0,319.26,252.85
2018,9,20,7,15,599.0,60.0,2.3,18.9,215.5,379.77,304.52
2018,9,20,7,30,662.0,66.0,2.2,19.2,267.0,444.28,357.4
2018,9,20,7,45,704.0,71.0,2.15,19.55,319.5,499.1,400.89
2018,9,20,8,0,746.0,76.0,2.1,19.9,372.0,553.23,442.31
2018,9,20,8,15,775.0,79.5,2.0,20.25,422.0,600.64,476.96
2018,9,20,8,30,804.0,83.0,1.9,20.6,472.0,647.74,510.18
2018,9,20,8,45,825.5,85.0,1.8,20.95,518.0,687.22,535.73
2018,9,20,9,0,847.0,87.0,1.7,21.3,564.0,725.35,559.51
2018,9,20,9,15,863.5,89.5,1.65,21.7,606.0,754.59,576.89
2018,9,20,9,30,880.0,92.0,1.6,22.1,648.0,785.82,595.45
2018,9,20,9,45,893.5,92.0,1.5,22.5,683.5,809.65,608.15
2018,9,20,10,0,907.0,92.0,1.4,22.9,719.0,830.91,618.98
2018,9,20,10,15,915.0,93.5,1.4,23.15,747.5,846.55,627.54
2018,9,20,10,30,923.0,95.0,1.4,23.4,776.0,859.15,634.21
2018,9,20,10,45,928.5,95.5,1.45,23.7,797.0,865.51,637.39
2018,9,20,11,0,934.0,96.0,1.5,24.0,818.0,868.65,638.64
2018,9,20,11,15,937.5,97.0,1.6,24.15,831.5,867.42,638.12
2018,9,20,11,30,941.0,98.0,1.7,24.3,845.0,862.9,635.55
2018,9,20,11,45,942.0,98.0,1.8,24.4,850.0,852.1,629.02
2018,9,20,12,0,943.0,98.0,1.9,24.5,855.0,838.13,620.46
2018,9,20,12,15,943.0,97.5,2.0,24.55,852.0,819.77,609.1
2018,9,20,12,30,943.0,97.0,2.1,24.6,849.0,798.4,595.68
2018,9,20,12,45,940.5,96.0,2.2,24.65,837.0,771.82,578.64
2018,9,20,13,0,938.0,95.0,2.3,24.7,825.0,742.55,559.64
2018,9,20,13,15,933.0,94.0,2.4,24.65,805.5,709.07,537.27
2018,9,20,13,30,928.0,93.0,2.5,24.6,786.0,673.33,511.69
2018,9,20,13,45,920.5,91.5,2.6,24.5,758.5,633.54,482.64
2018,9,20,14,0,913.0,90.0,2.7,24.4,731.0,592.03,451.51
2018,9,20,14,15,903.0,88.5,2.7,24.3,697.0,547.71,417.09
2018,9,20,14,30,893.0,87.0,2.7,24.2,663.0,502.27,380.89
2018,9,20,14,45,879.5,84.5,2.75,24.1,623.0,453.52,341.33
2018,9,20,15,0,866.0,82.0,2.8,24.0,583.0,404.42,300.37
2018,9,20,15,15,846.5,80.5,2.8,24.0,538.0,350.34,254.52
2018,9,20,15,30,827.0,79.0,2.8,24.0,493.0,300.54,211.19
2018,9,20,15,45,801.5,75.5,2.85,23.6,444.0,248.57,166.47
2018,9,20,16,0,776.0,72.0,2.9,23.2,395.0,198.47,123.92
2018,9,20,16,15,739.0,68.0,2.9,22.8,343.0,148.56,84.38
2018,9,20,16,30,702.0,64.0,2.9,22.4,291.0,102.21,52.76
2018,9,20,16,45,647.5,59.0,2.9,21.95,239.5,54.77,29.45
2018,9,20,17,0,593.0,54.0,2.9,21.5,188.0,37.33,26.78
2018,9,20,17,15,504.0,46.5,2.9,20.85,139.5,33.8,23.47
2018,9,20,17,30,415.0,39.0,2.9,20.2,91.0,30.19,19.71
2018,9,20,17,45,278.5,28.0,2.85,19.6,56.0,22.9,8.8
2018,9,20,18,0,142.0,17.0,2.8,19.0,21.0,16.71,0.0
2018,9,20,18,15,71.0,8.5,2.75,18.65,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,5,45,35.5,5.0,1.15,15.2,5.0,0.0,0.0
2018,9,21,6,0,71.0,10.0,1.1,15.3,10.0,28.51,0.0
2018,9,21,6,15,206.5,22.5,1.25,15.55,40.0,97.9,0.0
2018,9,21,6,30,342.0,35.0,1.4,15.8,70.0,178.8,127.14
2018,9,21,6,45,439.5,43.5,1.5,16.1,115.5,243.37,188.01
2018,9,21,7,0,537.0,52.0,1.6,16.4,161.0,315.9,250.93
2018,9,21,7,15,598.0,58.5,1.65,16.7,212.0,375.79,302.41
2018,9,21,7,30,659.0,65.0,1.7,17.0,263.0,439.55,355.16
2018,9,21,7,45,701.0,69.0,1.8,17.3,314.5,490.59,396.55
2018,9,21,8,0,743.0,73.0,1.9,17.6,366.0,545.71,439.67
2018,9,21,8,15,772.0,76.5,1.95,18.1,415.5,592.86,474.88
2018,9,21,8,30,801.0,80.0,2.0,18.6,465.0,639.72,508.87
2018,9,21,8,45,573.5,132.5,2.05,19.1,422.0,562.88,446.9
2018,9,21,9,0,346.0,185.0,2.1,19.6,379.0,455.94,361.75
2018,9,21,9,15,224.0,232.0,2.15,19.95,361.0,422.04,332.39
2018,9,21,9,30,102.0,279.0,2.2,20.3,343.0,366.36,285.8
2018,9,21,9,45,85.5,284.0,2.2,20.65,339.5,358.22,278.45
2018,9,21,10,0,69.0,289.0,2.2,21.0,336.0,349.49,270.48
2018,9,21,10,15,65.0,299.5,2.2,21.25,345.5,356.13,274.64
2018,9,21,10,30,61.0,310.0,2.2,21.5,355.0,362.42,278.5
2018,9,21,10,45,62.0,316.0,2.2,21.8,362.5,367.84,281.87
2018,9,21,11,0,63.0,322.0,2.2,22.1,370.0,373.02,285.1
2018,9,21,11,15,54.0,315.5,2.25,22.15,357.5,357.21,272.83
2018,9,21,11,30,45.0,309.0,2.3,22.2,345.0,341.49,260.74
2018,9,21,11,45,39.0,309.5,2.35,22.3,340.5,335.24,255.76
2018,9,21,12,0,33.0,310.0,2.4,22.4,336.0,329.02,250.81
2018,9,21,12,15,48.5,326.5,2.45,22.3,365.0,354.75,270.63
2018,9,21,12,30,64.0,343.0,2.5,22.2,394.0,379.38,289.41
2018,9,21,12,45,117.0,338.0,2.6,22.1,429.5,409.75,313.59
2018,9,21,13,0,170.0,333.0,2.7,22.0,465.0,435.72,334.22
2018,9,21,13,15,178.5,326.0,2.75,21.8,461.5,427.13,328.2
2018,9,21,13,30,187.0,319.0,2.8,21.6,458.0,417.58,321.53
2018,9,21,13,45,281.5,279.5,2.85,21.4,480.0,426.1,329.73
2018,9,21,14,0,376.0,240.0,2.9,21.2,502.0,426.99,331.38
2018,9,21,14,15,625.0,164.5,2.9,21.0,575.5,466.99,362.23
2018,9,21,14,30,874.0,89.0,2.9,20.8,649.0,490.74,377.85
2018,9,21,14,45,796.0,99.5,2.9,20.55,585.5,424.22,324.3
2018,9,21,15,0,718.0,110.0,2.9,20.3,522.0,363.54,274.92
2018,9,21,15,15,639.5,116.0,2.9,20.3,461.0,307.08,228.26
2018,9,21,15,30,561.0,122.0,2.9,20.3,400.0,257.43,187.16
2018,9,21,15,45,514.0,116.0,2.85,19.8,351.0,211.57,149.04
2018,9,21,16,0,467.0,110.0,2.8,19.3,302.0,170.89,115.91
2018,9,21,16,15,427.5,101.5,2.75,18.9,259.0,132.56,86.09
2018,9,21,16,30,388.0,93.0,2.7,18.5,216.0,98.13,62.44
2018,9,21,16,45,354.5,80.5,2.65,18.1,177.5,64.64,44.13
2018,9,21,17,0,321.0,68.0,2.6,17.7,139.0,49.55,37.92
2018,9,21,17,15,274.0,53.5,2.55,17.3,102.5,39.94,29.14
2018,9,21,17,30,227.0,39.0,2.5,16.9,66.0,29.82,19.56
2018,9,21,17,45,165.0,26.5,2.5,16.5,41.0,20.83,5.77
2018,9,21,18,0,103.0,14.0,2.5,16.1,16.0,13.76,0.0
2018,9,21,18,15,51.5,7.0,2.5,15.9,8.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,5,45,23.5,4.0,2.1,13.5,4.0,0.0,0.0
2018,9,22,6,0,47.0,8.0,2.1,13.6,8.0,20.12,0.0
2018,9,22,6,15,144.5,18.5,2.1,13.85,30.5,74.11,0.0
2018,9,22,6,30,242.0,29.0,2.1,14.1,53.0,136.66,96.37
2018,9,22,6,45,243.0,31.5,2.1,14.3,68.0,149.37,115.64
2018,9,22,7,0,244.0,34.0,2.1,14.5,83.0,161.81,129.59
2018,9,22,7,15,122.0,44.0,2.0,14.65,68.5,112.32,90.18
2018,9,22,7,30,0.0,54.0,1.9,14.8,54.0,52.17,38.83
2018,9,22,7,45,0.0,67.0,1.8,14.95,67.0,64.76,49.49
2018,9,22,8,0,0.0,80.0,1.7,15.1,80.0,77.66,60.18
2018,9,22,8,15,0.0,86.0,1.65,15.35,86.0,83.46,64.78
2018,9,22,8,30,0.0,92.0,1.6,15.6,92.0,89.3,69.35
2018,9,22,8,45,1.0,123.0,1.55,15.8,123.5,121.13,95.3
2018,9,22,9,0,2.0,154.0,1.5,16.0,155.0,153.1,120.89
2018,9,22,9,15,3.5,171.0,1.55,16.2,173.0,171.1,134.93
2018,9,22,9,30,5.0,188.0,1.6,16.4,191.0,189.1,148.89
2018,9,22,9,45,7.0,200.5,1.7,16.6,205.0,202.89,159.45
2018,9,22,10,0,9.0,213.0,1.8,16.8,219.0,216.67,169.98
2018,9,22,10,15,14.0,235.5,1.9,16.95,245.5,242.92,190.35
2018,9,22,10,30,19.0,258.0,2.0,17.1,272.0,269.08,210.46
2018,9,22,10,45,20.5,267.5,2.15,17.25,283.0,279.2,217.99
2018,9,22,11,0,22.0,277.0,2.3,17.4,294.0,289.2,225.5
2018,9,22,11,15,22.0,283.5,2.45,17.45,300.5,294.88,229.73
2018,9,22,11,30,22.0,290.0,2.6,17.5,307.0,300.45,233.93
2018,9,22,11,45,23.0,293.5,2.8,17.55,311.5,303.74,236.5
2018,9,22,12,0,24.0,297.0,3.0,17.6,316.0,306.89,239.0
2018,9,22,12,15,32.0,310.5,3.2,17.65,336.0,326.47,254.36
2018,9,22,12,30,40.0,324.0,3.4,17.7,356.0,343.14,267.41
2018,9,22,12,45,40.5,321.5,3.6,17.75,353.5,338.46,263.96
2018,9,22,13,0,41.0,319.0,3.8,17.8,351.0,333.63,260.47
2018,9,22,13,15,39.5,309.0,3.9,17.8,339.0,320.32,250.41
2018,9,22,13,30,38.0,299.0,4.0,17.8,327.0,307.11,240.43
2018,9,22,13,45,186.5,260.0,4.1,17.8,390.0,353.39,279.26
2018,9,22,14,0,335.0,221.0,4.2,17.8,453.0,385.46,305.52
2018,9,22,14,15,612.5,152.5,4.2,17.85,551.5,446.52,353.07
2018,9,22,14,30,890.0,84.0,4.2,17.9,650.0,489.15,382.81
2018,9,22,14,45,878.0,81.5,4.2,17.95,610.5,441.22,341.44
2018,9,22,15,0,866.0,79.0,4.2,18.0,571.0,392.82,299.03
2018,9,22,15,15,795.0,88.0,4.2,18.0,511.5,331.7,246.94
2018,9,22,15,30,724.0,97.0,4.2,18.0,452.0,276.86,199.91
2018,9,22,15,45,667.5,94.5,4.15,17.9,396.0,223.99,154.71
2018,9,22,16,0,611.0,92.0,4.1,17.8,340.0,176.3,115.06
2018,9,22,16,15,576.0,83.5,4.15,17.65,292.0,131.45,79.45
2018,9,22,16,30,541.0,75.0,4.2,17.5,244.0,90.06,51.26
2018,9,22,16,45,563.0,62.5,4.2,17.3,210.0,49.59,31.17
2018,9,22,17,0,585.0,50.0,4.2,17.1,176.0,34.53,24.8
2018,9,22,17,15,488.5,43.5,4.3,16.8,129.0,31.73,22.0
2018,9,22,17,30,392.0,37.0,4.4,16.5,82.0,28.99,18.71
2018,9,22,17,45,239.0,24.5,4.45,16.2,47.5,20.03,2.68
2018,9,22,18,0,86.0,12.0,4.5,15.9,13.0,11.8,0.0
2018,9,22,18,15,43.0,6.0,4.5,15.75,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,45,25.0,4.5,3.2,14.0,4.5,0.0,0.0
2018,9,23,6,0,50.0,9.0,3.2,14.1,9.0,8.85,0.0
2018,9,23,6,15,166.0,23.0,3.4,14.35,36.5,85.7,0.0
2018,9,23,6,30,282.0,37.0,3.6,14.6,64.0,159.67,111.68
2018,9,23,6,45,330.5,48.0,3.8,14.9,98.5,201.89,156.87
2018,9,23,7,0,379.0,59.0,4.0,15.2,133.0,249.02,200.13
2018,9,23,7,15,342.0,79.5,3.95,15.4,161.5,270.22,220.8
2018,9,23,7,30,305.0,100.0,3.9,15.6,190.0,287.15,236.26
2018,9,23,7,45,343.5,114.0,3.9,15.8,233.0,335.28,276.6
2018,9,23,8,0,382.0,128.0,3.9,16.0,276.0,385.41,317.5
2018,9,23,8,15,394.0,142.5,3.85,16.15,313.0,420.86,345.5
2018,9,23,8,30,406.0,157.0,3.8,16.3,350.0,455.84,372.52
2018,9,23,8,45,462.5,162.0,3.7,16.5,402.0,510.63,415.1
2018,9,23,9,0,519.0,167.0,3.6,16.7,454.0,567.02,457.92
2018,9,23,9,15,627.5,149.5,3.55,16.85,522.0,642.4,515.62
2018,9,23,9,30,736.0,132.0,3.5,17.0,590.0,716.64,570.45
2018,9,23,9,45,807.0,115.0,3.45,17.15,642.5,761.55,601.18
2018,9,23,10,0,878.0,98.0,3.4,17.3,695.0,804.38,630.16
2018,9,23,10,15,888.5,98.5,3.4,17.45,724.0,820.31,639.87
2018,9,23,10,30,899.0,99.0,3.4,17.6,753.0,833.34,647.78
2018,9,23,10,45,907.5,99.0,3.4,17.7,774.5,841.21,652.26
2018,9,23,11,0,916.0,99.0,3.4,17.8,796.0,845.95,654.69
2018,9,23,11,15,919.5,99.5,3.5,17.85,809.0,843.98,653.19
2018,9,23,11,30,923.0,100.0,3.6,17.9,822.0,838.8,649.59
2018,9,23,11,45,925.5,99.0,3.7,17.9,826.5,828.11,642.32
2018,9,23,12,0,928.0,98.0,3.8,17.9,831.0,814.29,632.93
2018,9,23,12,15,930.0,96.5,4.0,17.85,828.5,796.49,621.28
2018,9,23,12,30,932.0,95.0,4.2,17.8,826.0,775.66,607.41
2018,9,23,12,45,935.5,92.0,4.45,17.75,816.5,751.47,591.53
2018,9,23,13,0,939.0,89.0,4.7,17.7,807.0,724.33,573.43
2018,9,23,13,15,934.5,88.0,4.85,17.6,787.5,691.06,549.08
2018,9,23,13,30,930.0,87.0,5.0,17.5,768.0,655.5,521.82
2018,9,23,13,45,912.5,89.0,5.2,17.4,737.5,613.13,488.7
2018,9,23,14,0,895.0,91.0,5.4,17.3,707.0,569.74,453.91
2018,9,23,14,15,893.5,87.0,5.4,17.2,676.5,528.06,419.19
2018,9,23,14,30,892.0,83.0,5.4,17.1,646.0,484.63,382.13
2018,9,23,14,45,876.5,81.5,5.4,17.0,605.5,436.1,340.12
2018,9,23,15,0,861.0,80.0,5.4,16.9,565.0,387.4,297.01
2018,9,23,15,15,841.5,78.0,5.4,16.9,520.0,333.3,248.75
2018,9,23,15,30,822.0,76.0,5.4,16.9,475.0,283.53,203.43
2018,9,23,15,45,795.0,73.0,5.15,16.7,426.0,232.27,157.41
2018,9,23,16,0,768.0,70.0,4.9,16.5,377.0,183.04,114.51
2018,9,23,16,15,728.0,66.5,4.75,16.35,326.0,134.19,75.89
2018,9,23,16,30,688.0,63.0,4.6,16.2,275.0,89.27,46.86
2018,9,23,16,45,626.0,58.0,4.5,16.05,223.0,43.22,32.76
2018,9,23,17,0,564.0,53.0,4.4,15.9,171.0,37.43,27.46
2018,9,23,17,15,462.0,45.5,4.3,15.7,124.0,33.92,23.95
2018,9,23,17,30,360.0,38.0,4.2,15.5,77.0,30.43,19.77
2018,9,23,17,45,216.0,24.5,4.15,15.3,44.5,20.43,0.0
2018,9,23,18,0,72.0,11.0,4.1,15.1,12.0,10.81,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.0,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,9,24,5,45,7.5,2.0,0.35,13.7,2.0,0.0,0.0
2018,9,24,6,0,15.0,4.0,0.3,13.7,4.0,3.93,0.0
2018,9,24,6,15,49.5,12.0,0.35,13.9,16.0,26.65,0.0
2018,9,24,6,30,84.0,20.0,0.4,14.1,28.0,65.22,42.62
2018,9,24,6,45,85.5,29.5,0.5,14.25,42.0,72.24,53.53
2018,9,24,7,0,87.0,39.0,0.6,14.4,56.0,86.68,67.26
2018,9,24,7,15,45.5,60.5,0.7,14.65,69.5,83.97,65.78
2018,9,24,7,30,4.0,82.0,0.8,14.9,83.0,83.55,65.3
2018,9,24,7,45,12.5,110.5,0.85,15.15,115.0,118.08,94.16
2018,9,24,8,0,21.0,139.0,0.9,15.4,147.0,153.04,122.76
2018,9,24,8,15,21.0,154.5,0.9,15.75,163.5,168.76,134.97
2018,9,24,8,30,21.0,170.0,0.9,16.1,180.0,184.45,147.01
2018,9,24,8,45,36.5,196.0,0.85,16.45,215.5,228.82,181.96
2018,9,24,9,0,52.0,222.0,0.8,16.8,251.0,267.49,211.58
2018,9,24,9,15,69.5,247.0,0.85,17.25,288.5,306.88,241.38
2018,9,24,9,30,87.0,272.0,0.9,17.7,326.0,346.51,270.86
2018,9,24,9,45,101.5,290.5,0.95,18.15,357.0,376.88,292.9
2018,9,24,10,0,116.0,309.0,1.0,18.6,388.0,414.03,319.68
2018,9,24,10,15,140.0,325.0,1.05,19.05,424.0,448.63,344.55
2018,9,24,10,30,164.0,341.0,1.1,19.5,460.0,482.88,368.86
2018,9,24,10,45,166.0,351.5,1.15,19.95,474.5,493.1,375.1
2018,9,24,11,0,168.0,362.0,1.2,20.4,489.0,502.59,381.01
2018,9,24,11,15,172.5,368.0,1.35,20.6,500.5,508.75,385.56
2018,9,24,11,30,177.0,374.0,1.5,20.8,512.0,514.14,389.58
2018,9,24,11,45,165.0,376.5,1.65,21.0,505.5,502.4,380.9
2018,9,24,12,0,153.0,379.0,1.8,21.2,499.0,490.37,372.06
2018,9,24,12,15,141.5,376.0,1.95,21.15,486.5,473.21,359.87
2018,9,24,12,30,130.0,373.0,2.1,21.1,474.0,456.09,347.63
2018,9,24,12,45,131.5,368.0,2.25,21.05,469.0,446.32,341.04
2018,9,24,13,0,133.0,363.0,2.4,21.0,464.0,436.13,334.02
2018,9,24,13,15,120.0,350.5,2.55,20.8,440.0,409.28,314.5
2018,9,24,13,30,107.0,338.0,2.7,20.6,416.0,384.37,296.3
2018,9,24,13,45,247.5,287.5,2.85,20.4,459.0,409.43,318.02
2018,9,24,14,0,388.0,237.0,3.0,20.2,502.0,424.8,331.05
2018,9,24,14,15,644.0,161.0,3.05,19.95,575.0,463.63,360.77
2018,9,24,14,30,900.0,85.0,3.1,19.7,648.0,485.52,374.59
2018,9,24,14,45,885.0,83.0,3.15,19.45,607.5,436.4,333.26
2018,9,24,15,0,870.0,81.0,3.2,19.2,567.0,387.06,290.94
2018,9,24,15,15,850.0,78.5,3.2,19.2,521.0,331.99,242.98
2018,9,24,15,30,830.0,76.0,3.2,19.2,475.0,281.3,197.85
2018,9,24,15,45,800.5,73.5,3.25,18.6,425.0,229.66,152.85
2018,9,24,16,0,771.0,71.0,3.3,18.0,375.0,180.32,111.01
2018,9,24,16,15,730.0,66.5,3.3,17.7,322.5,130.53,72.58
2018,9,24,16,30,689.0,62.0,3.3,17.4,270.0,84.76,44.02
2018,9,24,16,45,627.5,56.5,3.3,17.05,218.5,38.57,28.52
2018,9,24,17,0,566.0,51.0,3.3,16.7,167.0,36.01,26.09
2018,9,24,17,15,466.0,43.0,3.2,16.4,120.0,31.95,22.11
2018,9,24,17,30,366.0,35.0,3.1,16.1,73.0,27.79,17.25
2018,9,24,17,45,222.0,22.5,3.0,15.8,42.0,18.7,0.0
2018,9,24,18,0,78.0,10.0,2.9,15.5,11.0,9.83,0.0
2018,9,24,18,15,39.0,5.0,2.7,15.35,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.5,1.2,13.9,1.5,0.0,0.0
2018,9,25,6,0,16.0,3.0,1.1,14.0,3.0,0.0,0.0
2018,9,25,6,15,50.0,9.5,1.0,14.25,13.5,24.21,0.0
2018,9,25,6,30,84.0,16.0,0.9,14.5,24.0,58.62,36.81
2018,9,25,6,45,84.5,23.5,0.85,14.75,35.5,63.67,46.3
2018,9,25,7,0,85.0,31.0,0.8,15.0,47.0,75.49,57.77
2018,9,25,7,15,42.5,41.0,0.8,15.25,49.0,64.85,49.61
2018,9,25,7,30,0.0,51.0,0.8,15.5,51.0,49.27,36.3
2018,9,25,7,45,0.0,69.0,0.8,15.75,69.0,66.85,51.1
2018,9,25,8,0,0.0,87.0,0.8,16.0,87.0,84.95,66.04
2018,9,25,8,15,0.0,96.0,0.9,16.25,96.0,93.73,73.05
2018,9,25,8,30,0.0,105.0,1.0,16.5,105.0,102.53,80.0
2018,9,25,8,45,0.0,123.5,1.15,16.8,123.5,121.02,94.78
2018,9,25,9,0,0.0,142.0,1.3,17.1,142.0,139.46,109.32
2018,9,25,9,15,2.5,163.5,1.45,17.35,165.0,162.75,127.72
2018,9,25,9,30,5.0,185.0,1.6,17.6,188.0,186.07,145.93
2018,9,25,9,45,7.0,198.5,1.75,17.9,203.0,200.86,157.21
2018,9,25,10,0,9.0,212.0,1.9,18.2,218.0,215.62,168.43
2018,9,25,10,15,13.0,232.0,2.0,18.4,241.0,238.5,186.03
2018,9,25,10,30,17.0,252.0,2.1,18.6,264.0,261.27,203.4
2018,9,25,10,45,17.0,256.5,2.2,18.8,269.0,265.17,206.0
2018,9,25,11,0,17.0,261.0,2.3,19.0,274.0,269.02,208.66
2018,9,25,11,15,17.0,264.5,2.4,19.15,277.5,271.82,210.59
2018,9,25,11,30,17.0,268.0,2.5,19.3,281.0,274.56,212.5
2018,9,25,11,45,19.5,277.5,2.55,19.45,292.5,285.02,220.42
2018,9,25,12,0,22.0,287.0,2.6,19.6,304.0,295.26,228.14
2018,9,25,12,15,24.0,291.5,2.65,19.6,310.0,300.02,231.83
2018,9,25,12,30,26.0,296.0,2.7,19.6,316.0,305.39,236.03
2018,9,25,12,45,31.5,301.0,2.75,19.6,325.0,311.9,241.23
2018,9,25,13,0,37.0,306.0,2.8,19.6,334.0,317.88,246.04
2018,9,25,13,15,45.5,309.0,2.85,19.5,342.5,323.29,250.61
2018,9,25,13,30,54.0,312.0,2.9,19.4,351.0,327.87,254.52
2018,9,25,13,45,126.0,284.5,2.9,19.3,371.0,338.25,263.91
2018,9,25,14,0,198.0,257.0,2.9,19.2,391.0,344.52,269.5
2018,9,25,14,15,333.0,215.5,2.9,19.05,428.0,360.43,282.16
2018,9,25,14,30,468.0,174.0,2.9,18.9,465.0,364.43,284.02
2018,9,25,14,45,532.5,153.5,2.85,18.75,464.0,348.43,268.95
2018,9,25,15,0,597.0,133.0,2.8,18.6,463.0,326.17,247.74
2018,9,25,15,15,644.5,114.5,2.8,18.6,444.0,293.8,217.43
2018,9,25,15,30,692.0,96.0,2.8,18.6,425.0,256.26,181.91
2018,9,25,15,45,700.5,87.0,2.7,18.2,389.5,213.64,143.35
2018,9,25,16,0,709.0,78.0,2.6,17.8,354.0,169.61,104.71
2018,9,25,16,15,625.5,76.5,2.55,17.5,295.0,121.19,69.6
2018,9,25,16,30,542.0,75.0,2.5,17.2,236.0,81.34,46.86
2018,9,25,16,45,469.0,66.5,2.5,16.9,186.5,46.53,35.54
2018,9,25,17,0,396.0,58.0,2.5,16.6,137.0,42.62,31.87
2018,9,25,17,15,308.5,46.0,2.5,16.3,96.5,34.64,24.38
2018,9,25,17,30,221.0,34.0,2.5,16.0,56.0,26.31,15.69
2018,9,25,17,45,128.5,20.5,2.5,15.7,31.5,16.25,0.0
2018,9,25,18,0,36.0,7.0,2.5,15.4,7.0,6.88,0.0
2018,9,25,18,15,18.0,3.5,2.45,15.3,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.75,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,13.8,2.0,0.0,0.0
2018,9,26,6,15,0.0,7.0,1.5,14.05,7.0,6.88,0.0
2018,9,26,6,30,0.0,12.0,1.5,14.3,12.0,11.57,2.81
2018,9,26,6,45,0.0,19.0,1.5,14.6,19.0,18.33,9.54
2018,9,26,7,0,0.0,26.0,1.5,14.9,26.0,25.09,15.56
2018,9,26,7,15,1.0,41.0,1.4,15.1,41.5,40.07,28.47
2018,9,26,7,30,2.0,56.0,1.3,15.3,57.0,55.14,41.34
2018,9,26,7,45,2.0,73.5,1.2,15.5,74.5,72.65,56.06
2018,9,26,8,0,2.0,91.0,1.1,15.7,92.0,90.33,70.67
2018,9,26,8,15,1.0,104.0,1.05,15.95,104.5,102.64,80.56
2018,9,26,8,30,0.0,117.0,1.0,16.2,117.0,114.87,90.24
2018,9,26,8,45,5.5,143.5,0.95,16.45,146.5,145.39,114.83
2018,9,26,9,0,11.0,170.0,0.9,16.7,176.0,176.13,139.11
2018,9,26,9,15,22.0,204.0,0.85,17.05,217.0,218.83,172.48
2018,9,26,9,30,33.0,238.0,0.8,17.4,258.0,268.63,210.51
2018,9,26,9,45,41.0,257.5,0.75,17.75,284.0,294.41,229.31
2018,9,26,10,0,49.0,277.0,0.7,18.1,310.0,320.09,247.88
2018,9,26,10,15,58.0,296.5,0.7,18.5,337.0,346.36,266.77
2018,9,26,10,30,67.0,316.0,0.7,18.9,364.0,372.34,285.21
2018,9,26,10,45,77.5,329.0,0.7,19.35,386.0,392.38,299.14
2018,9,26,11,0,88.0,342.0,0.7,19.8,408.0,412.01,312.68
2018,9,26,11,15,94.0,350.5,0.7,20.3,422.0,422.97,319.7
2018,9,26,11,30,100.0,359.0,0.7,20.8,436.0,433.42,326.39
2018,9,26,11,45,127.5,362.0,0.7,21.35,461.0,457.58,343.41
2018,9,26,12,0,155.0,365.0,0.7,21.9,486.0,476.65,356.52
2018,9,26,12,15,184.5,366.0,0.75,22.4,509.0,493.75,368.61
2018,9,26,12,30,214.0,367.0,0.8,22.9,532.0,509.02,379.3
2018,9,26,12,45,210.0,361.5,0.85,23.4,521.5,492.93,367.3
2018,9,26,13,0,206.0,356.0,0.9,23.9,511.0,476.47,355.28
2018,9,26,13,15,215.5,343.5,1.1,23.95,502.0,461.78,346.11
2018,9,26,13,30,225.0,331.0,1.3,24.0,493.0,446.06,335.79
2018,9,26,13,45,232.5,318.0,1.55,24.05,480.0,427.68,323.29
2018,9,26,14,0,240.0,305.0,1.8,24.1,467.0,408.31,309.61
2018,9,26,14,15,197.5,291.5,2.1,23.65,420.0,363.29,276.88
2018,9,26,14,30,155.0,278.0,2.4,23.2,373.0,321.5,246.12
2018,9,26,14,45,133.0,255.5,2.7,22.75,333.5,283.68,217.88
2018,9,26,15,0,111.0,233.0,3.0,22.3,294.0,247.91,190.8
2018,9,26,15,15,160.5,197.5,3.0,22.3,277.5,225.02,171.55
2018,9,26,15,30,210.0,162.0,3.0,22.3,261.0,193.29,144.27
2018,9,26,15,45,353.0,135.5,3.35,21.1,280.5,182.54,129.99
2018,9,26,16,0,496.0,109.0,3.7,19.9,300.0,161.41,106.36
2018,9,26,16,15,400.5,100.0,3.8,19.25,240.0,116.64,75.05
2018,9,26,16,30,305.0,91.0,3.9,18.6,180.0,81.64,54.46
2018,9,26,16,45,167.5,72.0,4.0,17.95,119.5,56.87,44.42
2018,9,26,17,0,30.0,53.0,4.1,17.3,59.0,48.82,37.12
2018,9,26,17,15,45.0,38.0,4.05,16.95,44.0,33.67,23.38
2018,9,26,17,30,60.0,23.0,4.0,16.6,29.0,19.4,9.7
2018,9,26,17,45,45.0,14.5,3.9,16.25,17.5,12.37,0.0
2018,9,26,18,0,30.0,6.0,3.8,15.9,6.0,5.9,0.0
2018,9,26,18,15,15.0,3.0,3.6,15.85,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,27,5,45,4.5,1.0,1.55,13.8,1.0,0.0,0.0
2018,9,27,6,0,9.0,2.0,1.5,13.8,2.0,0.0,0.0
2018,9,27,6,15,9.0,6.0,1.5,14.0,6.5,8.52,0.0
2018,9,27,6,30,9.0,10.0,1.5,14.2,11.0,12.76,3.33
2018,9,27,6,45,63.0,22.0,1.5,14.4,33.5,53.14,37.68
2018,9,27,7,0,117.0,34.0,1.5,14.6,56.0,92.71,71.97
2018,9,27,7,15,80.0,42.5,1.45,14.75,59.5,89.17,70.23
2018,9,27,7,30,43.0,51.0,1.4,14.9,63.0,77.17,60.44
2018,9,27,7,45,21.5,67.5,1.3,15.05,73.5,79.72,62.43
2018,9,27,8,0,0.0,84.0,1.2,15.2,84.0,81.91,63.74
2018,9,27,8,15,2.0,109.5,1.25,15.4,110.5,109.02,86.11
2018,9,27,8,30,4.0,135.0,1.3,15.6,137.0,136.24,108.17
2018,9,27,8,45,8.5,155.0,1.3,15.8,159.5,159.43,126.7
2018,9,27,9,0,13.0,175.0,1.3,16.0,182.0,182.76,145.1
2018,9,27,9,15,13.5,191.0,1.3,16.2,199.0,199.11,157.6
2018,9,27,9,30,14.0,207.0,1.3,16.4,216.0,215.4,169.94
2018,9,27,9,45,15.5,220.5,1.35,16.6,230.5,229.8,180.79
2018,9,27,10,0,17.0,234.0,1.4,16.8,245.0,244.16,191.56
2018,9,27,10,15,25.5,256.5,1.45,16.95,274.0,273.06,213.82
2018,9,27,10,30,34.0,279.0,1.5,17.1,303.0,307.58,240.1
2018,9,27,10,45,47.0,303.0,1.55,17.25,337.5,341.11,265.48
2018,9,27,11,0,60.0,327.0,1.6,17.4,372.0,374.17,290.25
2018,9,27,11,15,82.5,343.0,1.65,17.45,405.5,405.93,314.31
2018,9,27,11,30,105.0,359.0,1.7,17.5,439.0,436.84,337.54
2018,9,27,11,45,119.5,365.0,1.8,17.55,457.0,453.77,350.28
2018,9,27,12,0,134.0,371.0,1.9,17.6,475.0,465.96,359.61
2018,9,27,12,15,152.5,369.5,2.0,17.6,487.0,472.75,365.23
2018,9,27,12,30,171.0,368.0,2.1,17.6,499.0,478.31,369.94
2018,9,27,12,45,178.5,362.0,2.2,17.55,497.0,470.68,364.72
2018,9,27,13,0,186.0,356.0,2.3,17.5,495.0,462.18,358.87
2018,9,27,13,15,177.0,345.5,2.5,17.4,475.0,438.27,341.42
2018,9,27,13,30,168.0,335.0,2.7,17.3,455.0,414.58,323.96
2018,9,27,13,45,184.5,319.0,2.9,17.15,446.0,400.48,313.98
2018,9,27,14,0,201.0,303.0,3.1,17.0,437.0,384.9,302.5
2018,9,27,14,15,265.0,277.0,3.35,16.8,444.5,379.03,298.45
2018,9,27,14,30,329.0,251.0,3.6,16.6,452.0,369.86,290.85
2018,9,27,14,45,298.0,238.5,3.8,16.45,411.5,329.37,258.36
2018,9,27,15,0,267.0,226.0,4.0,16.3,371.0,291.3,227.6
2018,9,27,15,15,177.5,195.0,4.0,16.3,288.0,226.92,176.86
2018,9,27,15,30,88.0,164.0,4.0,16.3,205.0,171.49,133.96
2018,9,27,15,45,96.0,140.0,4.15,15.8,180.0,142.87,110.22
2018,9,27,16,0,104.0,116.0,4.3,15.3,155.0,117.31,88.78
2018,9,27,16,15,90.5,102.5,4.3,15.15,133.0,97.56,73.33
2018,9,27,16,30,77.0,89.0,4.3,15.0,111.0,79.2,59.68
2018,9,27,16,45,38.5,66.0,4.25,14.85,77.0,60.19,47.89
2018,9,27,17,0,0.0,43.0,4.2,14.7,43.0,41.49,31.01
2018,9,27,17,15,0.0,31.0,4.15,14.6,31.0,29.94,20.3
2018,9,27,17,30,0.0,19.0,4.1,14.5,19.0,18.34,8.51
2018,9,27,17,45,0.0,11.0,4.05,14.4,11.0,10.81,0.0
2018,9,27,18,0,0.0,3.0,4.0,14.3,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.9,14.35,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.55,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.6,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.5,2.5,14.7,3.5,3.44,0.0
2018,9,28,6,30,0.0,6.0,2.6,14.8,6.0,5.78,0.0
2018,9,28,6,45,0.0,8.5,2.7,14.95,8.5,8.19,1.09
2018,9,28,7,0,0.0,11.0,2.8,15.1,11.0,10.6,3.29
2018,9,28,7,15,0.0,21.5,2.75,15.2,21.5,20.74,12.0
2018,9,28,7,30,0.0,32.0,2.7,15.3,32.0,30.88,20.71
2018,9,28,7,45,0.0,55.5,2.7,15.4,55.5,53.62,40.02
2018,9,28,8,0,0.0,79.0,2.7,15.5,79.0,76.79,59.44
2018,9,28,8,15,0.0,94.0,2.75,15.7,94.0,91.77,71.74
2018,9,28,8,30,0.0,109.0,2.8,15.9,109.0,106.71,83.86
2018,9,28,8,45,0.0,124.5,2.85,16.05,124.5,122.13,96.25
2018,9,28,9,0,0.0,140.0,2.9,16.2,140.0,137.5,108.48
2018,9,28,9,15,5.0,168.5,2.95,16.35,171.5,169.76,134.46
2018,9,28,9,30,10.0,197.0,3.0,16.5,203.0,202.13,160.18
2018,9,28,9,45,14.0,216.5,3.1,16.6,225.5,224.55,177.72
2018,9,28,10,0,18.0,236.0,3.2,16.7,248.0,246.93,195.15
2018,9,28,10,15,23.0,254.0,3.25,16.8,270.0,268.49,211.83
2018,9,28,10,30,28.0,272.0,3.3,16.9,292.0,295.49,232.64
2018,9,28,10,45,26.5,277.0,3.4,16.95,296.5,298.09,234.25
2018,9,28,11,0,25.0,282.0,3.5,17.0,301.0,296.03,232.38
2018,9,28,11,15,36.0,301.5,3.55,17.05,329.0,327.32,256.75
2018,9,28,11,30,47.0,321.0,3.6,17.1,357.0,353.49,276.95
2018,9,28,11,45,61.5,336.0,3.65,17.1,383.0,377.16,295.33
2018,9,28,12,0,76.0,351.0,3.7,17.1,409.0,399.95,312.95
2018,9,28,12,15,82.0,352.5,3.7,17.1,415.0,402.4,314.84
2018,9,28,12,30,88.0,354.0,3.7,17.1,421.0,404.3,316.39
2018,9,28,12,45,88.0,348.5,3.7,17.1,414.5,394.83,309.18
2018,9,28,13,0,88.0,343.0,3.7,17.1,408.0,385.14,301.85
2018,9,28,13,15,79.5,329.5,3.7,17.1,387.0,362.52,284.45
2018,9,28,13,30,71.0,316.0,3.7,17.1,366.0,340.38,267.42
2018,9,28,13,45,201.0,268.0,3.7,17.1,403.0,362.5,286.65
2018,9,28,14,0,331.0,220.0,3.7,17.1,440.0,373.81,296.16
2018,9,28,14,15,556.0,162.0,3.65,17.05,508.5,409.66,323.41
2018,9,28,14,30,781.0,104.0,3.6,17.0,577.0,430.23,335.84
2018,9,28,14,45,767.5,98.5,3.6,16.9,538.0,383.59,295.56
2018,9,28,15,0,754.0,93.0,3.6,16.8,499.0,336.92,254.61
2018,9,28,15,15,765.0,85.5,3.6,16.8,467.0,295.76,216.6
2018,9,28,15,30,776.0,78.0,3.6,16.8,435.0,252.59,176.39
2018,9,28,15,45,749.0,74.0,3.55,16.65,387.5,203.38,133.1
2018,9,28,16,0,722.0,70.0,3.5,16.5,340.0,156.3,93.66
2018,9,28,16,15,682.5,65.0,3.55,16.35,290.5,109.6,59.49
2018,9,28,16,30,643.0,60.0,3.6,16.2,241.0,63.28,33.41
2018,9,28,16,45,579.5,53.5,3.6,16.05,191.5,36.47,26.71
2018,9,28,17,0,516.0,47.0,3.6,15.9,142.0,33.75,24.04
2018,9,28,17,15,408.5,39.0,3.55,15.75,99.0,29.57,19.79
2018,9,28,17,30,301.0,31.0,3.5,15.6,56.0,25.34,12.97
2018,9,28,17,45,177.0,19.5,3.45,15.4,31.5,19.17,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.2,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.15,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
