Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,19,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.6,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.7,6.0,0.0,0.0
2018,9,29,6,15,55.5,15.5,3.35,16.0,17.5,31.13,0.0
2018,9,29,6,30,60.0,24.0,3.5,16.3,29.0,55.16,29.59
2018,9,29,6,45,42.5,35.0,3.7,16.6,39.5,57.68,40.86
2018,9,29,7,0,25.0,46.0,3.9,16.9,50.0,58.2,42.78
2018,9,29,7,15,12.5,39.5,3.85,17.15,41.5,44.78,32.13
2018,9,29,7,30,0.0,33.0,3.8,17.4,33.0,31.85,21.3
2018,9,29,7,45,6.0,68.5,3.75,17.6,70.5,69.73,53.25
2018,9,29,8,0,12.0,104.0,3.7,17.8,108.0,109.98,86.73
2018,9,29,8,15,74.5,145.5,3.65,18.0,178.5,197.68,159.66
2018,9,29,8,30,137.0,187.0,3.6,18.2,249.0,292.23,236.24
2018,9,29,8,45,149.5,207.0,3.55,18.4,281.0,324.53,261.1
2018,9,29,9,0,162.0,227.0,3.5,18.6,313.0,356.86,285.78
2018,9,29,9,15,114.0,241.5,3.45,18.75,304.5,339.36,269.94
2018,9,29,9,30,66.0,256.0,3.4,18.9,296.0,312.37,246.81
2018,9,29,9,45,98.0,275.0,3.4,19.05,338.0,355.96,280.93
2018,9,29,10,0,130.0,294.0,3.4,19.2,380.0,406.6,319.69
2018,9,29,10,15,199.0,295.0,3.5,19.35,432.5,460.02,361.47
2018,9,29,10,30,268.0,296.0,3.6,19.5,485.0,519.84,407.35
2018,9,29,10,45,161.5,290.5,3.65,19.6,405.5,423.07,331.18
2018,9,29,11,0,55.0,285.0,3.7,19.7,326.0,326.98,254.65
2018,9,29,11,15,72.5,303.5,3.75,19.75,358.0,357.53,278.58
2018,9,29,11,30,90.0,322.0,3.8,19.8,390.0,387.31,301.36
2018,9,29,11,45,180.5,319.5,3.85,19.85,457.0,453.76,353.86
2018,9,29,12,0,271.0,317.0,3.9,19.9,524.0,515.78,401.97
2018,9,29,12,15,306.5,302.5,3.95,19.95,535.5,519.41,405.13
2018,9,29,12,30,342.0,288.0,4.0,20.0,547.0,520.89,406.84
2018,9,29,12,45,207.5,305.5,4.0,20.0,462.0,434.99,339.21
2018,9,29,13,0,73.0,323.0,4.0,20.0,377.0,356.14,276.48
2018,9,29,13,15,79.5,319.0,4.05,19.95,376.5,352.28,274.07
2018,9,29,13,30,86.0,315.0,4.1,19.9,376.0,347.75,270.88
2018,9,29,13,45,118.5,308.0,4.1,19.9,388.0,352.26,274.84
2018,9,29,14,0,151.0,301.0,4.1,19.9,400.0,355.27,277.32
2018,9,29,14,15,147.5,282.5,4.1,19.8,375.5,328.41,256.49
2018,9,29,14,30,144.0,264.0,4.1,19.7,351.0,301.75,235.66
2018,9,29,14,45,171.0,230.5,4.1,19.6,326.5,274.12,213.56
2018,9,29,15,0,198.0,197.0,4.1,19.5,302.0,244.16,188.87
2018,9,29,15,15,169.5,189.5,4.1,19.5,274.0,217.77,167.58
2018,9,29,15,30,141.0,182.0,4.1,19.5,246.0,193.73,148.44
2018,9,29,15,45,272.0,148.0,4.0,19.2,254.5,176.24,128.75
2018,9,29,16,0,403.0,114.0,3.9,18.9,263.0,144.86,97.23
2018,9,29,16,15,491.0,88.0,3.85,18.7,242.5,106.92,64.76
2018,9,29,16,30,579.0,62.0,3.8,18.5,222.0,59.63,33.05
2018,9,29,16,45,544.0,53.5,3.7,18.3,179.0,36.75,26.67
2018,9,29,17,0,509.0,45.0,3.6,18.1,136.0,32.28,22.48
2018,9,29,17,15,400.0,37.0,3.5,17.85,94.0,28.01,18.16
2018,9,29,17,30,291.0,29.0,3.4,17.6,52.0,23.66,10.46
2018,9,29,17,45,170.0,18.0,3.3,17.35,29.0,17.69,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.1,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.0,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.0,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.0,5.0,0.0,0.0
2018,9,30,6,15,100.5,17.0,1.25,16.3,23.0,45.21,0.0
2018,9,30,6,30,169.0,28.0,1.3,16.6,41.0,102.83,55.38
2018,9,30,6,45,247.0,42.5,1.35,16.85,77.5,157.9,118.09
2018,9,30,7,0,325.0,57.0,1.4,17.1,114.0,216.69,169.64
2018,9,30,7,15,460.0,60.5,1.4,17.35,170.0,297.64,237.64
2018,9,30,7,30,595.0,64.0,1.4,17.6,226.0,387.64,311.38
2018,9,30,7,45,642.0,68.0,1.35,17.85,275.0,439.66,353.42
2018,9,30,8,0,689.0,72.0,1.3,18.1,324.0,493.55,395.5
2018,9,30,8,15,721.0,76.0,1.3,18.4,372.0,537.8,429.03
2018,9,30,8,30,753.0,80.0,1.3,18.7,420.0,584.22,463.1
2018,9,30,8,45,777.0,82.0,1.3,19.0,464.0,622.64,490.38
2018,9,30,9,0,801.0,84.0,1.3,19.3,508.0,659.92,515.6
2018,9,30,9,15,768.5,101.5,1.35,19.5,533.5,672.43,522.9
2018,9,30,9,30,736.0,119.0,1.4,19.7,559.0,682.72,528.9
2018,9,30,9,45,749.0,123.5,1.45,19.95,593.0,707.2,544.93
2018,9,30,10,0,762.0,128.0,1.5,20.2,627.0,727.5,557.83
2018,9,30,10,15,749.0,139.5,1.6,20.3,647.0,736.6,563.75
2018,9,30,10,30,736.0,151.0,1.7,20.4,667.0,740.73,566.38
2018,9,30,10,45,688.0,177.5,1.8,20.5,670.5,730.15,558.21
2018,9,30,11,0,640.0,204.0,1.9,20.6,674.0,716.31,547.24
2018,9,30,11,15,750.5,159.0,2.0,20.6,718.5,750.17,573.48
2018,9,30,11,30,861.0,114.0,2.1,20.6,763.0,777.3,592.54
2018,9,30,11,45,747.0,165.0,2.15,20.65,730.0,733.61,561.52
2018,9,30,12,0,633.0,216.0,2.2,20.7,697.0,686.1,525.37
2018,9,30,12,15,575.0,239.5,2.3,20.6,675.0,651.72,500.24
2018,9,30,12,30,517.0,263.0,2.4,20.5,653.0,618.53,475.54
2018,9,30,12,45,467.5,275.0,2.45,20.4,623.0,580.71,447.39
2018,9,30,13,0,418.0,287.0,2.5,20.3,593.0,543.87,419.71
2018,9,30,13,15,279.5,272.5,2.55,20.15,475.0,429.78,333.69
2018,9,30,13,30,141.0,258.0,2.6,20.0,357.0,325.67,253.48
2018,9,30,13,45,168.0,251.5,2.65,19.8,364.5,327.35,255.54
2018,9,30,14,0,195.0,245.0,2.7,19.6,372.0,326.62,255.07
2018,9,30,14,15,274.5,242.0,2.75,19.4,411.0,347.97,271.27
2018,9,30,14,30,354.0,239.0,2.8,19.2,450.0,364.36,282.54
2018,9,30,14,45,274.5,228.5,2.85,19.05,385.5,306.81,237.42
2018,9,30,15,0,195.0,218.0,2.9,18.9,321.0,259.71,200.89
2018,9,30,15,15,154.0,198.5,2.9,18.9,275.5,219.78,169.46
2018,9,30,15,30,113.0,179.0,2.9,18.9,230.0,183.83,141.44
2018,9,30,15,45,126.5,159.5,2.8,18.65,210.5,161.86,122.98
2018,9,30,16,0,140.0,140.0,2.7,18.4,191.0,138.54,103.51
2018,9,30,16,15,121.0,119.5,2.55,18.3,159.0,110.65,82.28
2018,9,30,16,30,102.0,99.0,2.4,18.2,127.0,84.93,63.81
2018,9,30,16,45,83.5,79.0,2.25,18.1,98.5,65.95,52.15
2018,9,30,17,0,65.0,59.0,2.1,18.0,70.0,50.26,37.99
2018,9,30,17,15,68.0,41.0,1.9,17.85,49.0,35.61,24.45
2018,9,30,17,30,71.0,23.0,1.7,17.7,28.0,19.34,6.2
2018,9,30,17,45,59.0,15.0,1.55,17.55,16.5,14.74,0.0
2018,9,30,18,0,47.0,7.0,1.4,17.4,5.0,0.0,0.0
2018,9,30,18,15,23.5,3.5,1.25,17.35,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,1,5,45,17.5,3.0,1.55,15.85,2.5,0.0,0.0
2018,10,1,6,0,35.0,6.0,1.5,15.9,5.0,0.0,0.0
2018,10,1,6,15,35.0,9.0,1.55,16.05,10.0,18.68,0.0
2018,10,1,6,30,35.0,12.0,1.6,16.2,15.0,28.31,10.31
2018,10,1,6,45,17.5,22.5,1.7,16.3,24.0,28.4,17.24
2018,10,1,7,0,0.0,33.0,1.8,16.4,33.0,31.86,20.98
2018,10,1,7,15,0.0,47.5,1.8,16.7,47.5,45.89,33.06
2018,10,1,7,30,0.0,62.0,1.8,17.0,62.0,60.4,45.39
2018,10,1,7,45,0.0,79.0,1.8,17.25,79.0,77.56,59.74
2018,10,1,8,0,0.0,96.0,1.8,17.5,96.0,94.65,73.79
2018,10,1,8,15,0.0,114.5,1.8,17.8,114.5,113.24,88.83
2018,10,1,8,30,0.0,133.0,1.8,18.1,133.0,131.76,103.57
2018,10,1,8,45,4.0,154.0,1.8,18.45,156.0,155.5,122.41
2018,10,1,9,0,8.0,175.0,1.8,18.8,179.0,179.34,141.05
2018,10,1,9,15,15.0,196.5,1.8,19.1,205.0,205.91,161.74
2018,10,1,9,30,22.0,218.0,1.8,19.4,231.0,232.62,182.25
2018,10,1,9,45,21.0,221.0,1.8,19.65,234.0,234.35,182.92
2018,10,1,10,0,20.0,224.0,1.8,19.9,237.0,236.11,183.73
2018,10,1,10,15,66.5,252.0,1.8,20.15,298.0,305.31,237.97
2018,10,1,10,30,113.0,280.0,1.8,20.4,359.0,375.03,291.07
2018,10,1,10,45,90.0,298.0,1.8,20.65,362.0,368.56,284.43
2018,10,1,11,0,67.0,316.0,1.8,20.9,365.0,367.32,282.12
2018,10,1,11,15,87.5,326.5,1.9,21.0,391.5,391.59,300.62
2018,10,1,11,30,108.0,337.0,2.0,21.1,418.0,415.13,318.35
2018,10,1,11,45,82.0,332.0,2.15,21.15,393.5,387.58,297.16
2018,10,1,12,0,56.0,327.0,2.3,21.2,369.0,360.6,276.51
2018,10,1,12,15,143.0,330.0,2.4,21.15,437.0,424.62,326.83
2018,10,1,12,30,230.0,333.0,2.5,21.1,505.0,482.08,371.0
2018,10,1,12,45,277.0,327.5,2.65,21.0,531.5,500.37,385.36
2018,10,1,13,0,324.0,322.0,2.8,20.9,558.0,514.36,396.56
2018,10,1,13,15,370.0,293.5,2.75,20.75,556.0,502.83,388.61
2018,10,1,13,30,416.0,265.0,2.7,20.6,554.0,486.92,377.15
2018,10,1,13,45,481.0,225.0,2.65,20.45,546.5,467.26,362.65
2018,10,1,14,0,546.0,185.0,2.6,20.3,539.0,442.17,343.2
2018,10,1,14,15,359.5,215.5,2.45,20.15,443.5,361.82,280.27
2018,10,1,14,30,173.0,246.0,2.3,20.0,348.0,296.37,229.64
2018,10,1,14,45,138.0,235.5,2.2,19.8,313.5,264.0,204.6
2018,10,1,15,0,103.0,225.0,2.1,19.6,279.0,237.97,184.56
2018,10,1,15,15,120.5,204.5,2.1,19.6,262.0,214.44,165.28
2018,10,1,15,30,138.0,184.0,2.1,19.6,245.0,192.64,146.94
2018,10,1,15,45,122.5,159.5,1.85,19.3,209.0,160.2,121.21
2018,10,1,16,0,107.0,135.0,1.6,19.0,173.0,129.56,97.2
2018,10,1,16,15,99.0,113.0,1.45,18.9,144.0,103.25,76.84
2018,10,1,16,30,91.0,91.0,1.3,18.8,115.0,78.06,58.38
2018,10,1,16,45,74.0,71.0,1.2,18.65,88.0,60.07,46.88
2018,10,1,17,0,57.0,51.0,1.1,18.5,61.0,44.17,32.61
2018,10,1,17,15,56.5,35.5,1.05,18.35,42.5,31.27,20.61
2018,10,1,17,30,56.0,20.0,1.0,18.2,24.0,16.92,3.03
2018,10,1,17,45,50.0,13.0,0.95,18.05,14.0,12.78,0.0
2018,10,1,18,0,44.0,6.0,0.9,17.9,4.0,0.0,0.0
2018,10,1,18,15,22.0,3.0,0.85,17.85,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.6,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.3,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.3,4.0,0.0,0.0
2018,10,2,6,15,48.5,11.5,1.45,17.5,12.5,24.79,0.0
2018,10,2,6,30,52.0,17.0,1.5,17.7,21.0,41.0,15.16
2018,10,2,6,45,45.0,32.5,1.6,17.85,37.5,55.53,38.42
2018,10,2,7,0,38.0,48.0,1.7,18.0,54.0,66.32,49.02
2018,10,2,7,15,40.5,64.5,1.75,18.3,73.0,86.33,66.44
2018,10,2,7,30,43.0,81.0,1.8,18.6,92.0,106.24,83.42
2018,10,2,7,45,22.0,81.5,1.8,18.9,87.0,95.31,74.3
2018,10,2,8,0,1.0,82.0,1.8,19.2,82.0,80.6,61.7
2018,10,2,8,15,8.5,112.5,1.95,19.45,116.0,116.34,91.04
2018,10,2,8,30,16.0,143.0,2.1,19.7,150.0,152.56,120.24
2018,10,2,8,45,26.5,167.0,2.2,19.95,180.0,189.83,149.89
2018,10,2,9,0,37.0,191.0,2.3,20.2,210.0,222.3,175.32
2018,10,2,9,15,50.5,215.0,2.4,20.45,243.5,257.06,202.31
2018,10,2,9,30,64.0,239.0,2.5,20.7,277.0,291.96,229.06
2018,10,2,9,45,65.5,247.0,2.6,20.95,287.5,300.81,235.21
2018,10,2,10,0,67.0,255.0,2.7,21.2,298.0,309.53,241.35
2018,10,2,10,15,79.0,271.5,2.75,21.4,324.5,334.98,260.53
2018,10,2,10,30,91.0,288.0,2.8,21.6,351.0,360.15,279.29
2018,10,2,10,45,94.5,308.5,2.85,21.85,375.5,382.46,295.4
2018,10,2,11,0,98.0,329.0,2.9,22.1,400.0,404.15,310.96
2018,10,2,11,15,127.5,337.5,2.95,22.2,431.5,437.15,335.86
2018,10,2,11,30,157.0,346.0,3.0,22.3,463.0,464.29,356.22
2018,10,2,11,45,111.0,337.5,3.05,22.45,420.5,417.23,319.78
2018,10,2,12,0,65.0,329.0,3.1,22.6,378.0,368.8,282.39
2018,10,2,12,15,41.0,273.5,3.15,22.5,304.5,295.01,226.56
2018,10,2,12,30,17.0,218.0,3.2,22.4,231.0,222.31,170.61
2018,10,2,12,45,60.5,216.5,3.25,22.35,260.5,249.05,192.68
2018,10,2,13,0,104.0,215.0,3.3,22.3,290.0,272.86,211.98
2018,10,2,13,15,192.0,254.0,3.35,22.15,388.0,356.86,277.46
2018,10,2,13,30,280.0,293.0,3.4,22.0,486.0,433.91,335.89
2018,10,2,13,45,231.0,291.0,3.45,21.85,446.0,394.71,305.33
2018,10,2,14,0,182.0,289.0,3.5,21.7,406.0,357.16,276.43
2018,10,2,14,15,155.0,270.5,3.55,21.45,366.5,318.51,246.88
2018,10,2,14,30,128.0,252.0,3.6,21.2,327.0,282.02,218.8
2018,10,2,14,45,136.0,230.0,3.7,21.0,305.0,257.67,199.66
2018,10,2,15,0,144.0,208.0,3.8,20.8,283.0,232.62,179.52
2018,10,2,15,15,188.0,188.5,3.8,20.8,277.0,218.63,166.61
2018,10,2,15,30,232.0,169.0,3.8,20.8,271.0,196.23,146.25
2018,10,2,15,45,302.0,142.0,3.7,20.25,258.5,171.59,122.94
2018,10,2,16,0,372.0,115.0,3.6,19.7,246.0,135.28,90.61
2018,10,2,16,15,359.5,99.5,3.45,19.5,210.0,99.95,65.17
2018,10,2,16,30,347.0,84.0,3.3,19.3,174.0,65.89,46.07
2018,10,2,16,45,316.0,68.0,3.2,19.05,136.0,49.9,37.94
2018,10,2,17,0,285.0,52.0,3.1,18.8,98.0,39.02,28.04
2018,10,2,17,15,233.5,37.5,2.9,18.6,66.0,28.8,18.3
2018,10,2,17,30,182.0,23.0,2.7,18.4,34.0,18.04,1.01
2018,10,2,17,45,91.0,11.5,2.45,18.2,17.0,11.3,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.75,18.0,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.7,18.0,1.0,0.0,0.0
2018,10,3,6,15,11.0,3.0,0.8,18.1,3.5,5.98,0.0
2018,10,3,6,30,11.0,5.0,0.9,18.2,6.0,8.74,0.0
2018,10,3,6,45,53.5,14.0,1.0,18.25,22.5,38.31,24.43
2018,10,3,7,0,96.0,23.0,1.1,18.3,39.0,74.28,55.2
2018,10,3,7,15,96.0,24.0,1.2,18.45,44.5,77.75,59.43
2018,10,3,7,30,96.0,25.0,1.3,18.6,50.0,81.58,63.52
2018,10,3,7,45,48.0,34.0,1.4,18.7,46.5,61.46,46.68
2018,10,3,8,0,0.0,43.0,1.5,18.8,43.0,41.53,29.29
2018,10,3,8,15,30.0,91.5,1.6,18.85,104.5,110.53,87.06
2018,10,3,8,30,60.0,140.0,1.7,18.9,166.0,182.12,145.51
2018,10,3,8,45,63.0,164.0,1.8,19.0,194.0,210.59,167.79
2018,10,3,9,0,66.0,188.0,1.9,19.1,222.0,238.81,189.69
2018,10,3,9,15,67.5,208.0,1.9,19.15,245.0,261.34,206.8
2018,10,3,9,30,69.0,228.0,1.9,19.2,268.0,283.53,223.49
2018,10,3,9,45,58.5,220.0,1.9,19.3,255.5,266.72,209.6
2018,10,3,10,0,48.0,212.0,1.9,19.4,243.0,249.89,195.86
2018,10,3,10,15,45.0,204.0,1.85,19.5,234.0,238.74,186.77
2018,10,3,10,30,42.0,196.0,1.8,19.6,225.0,227.65,177.76
2018,10,3,10,45,148.0,251.0,1.8,19.65,357.0,369.23,289.06
2018,10,3,11,0,254.0,306.0,1.8,19.7,489.0,509.19,393.81
2018,10,3,11,15,228.5,326.0,1.8,19.75,492.5,501.62,386.04
2018,10,3,11,30,203.0,346.0,1.8,19.8,496.0,498.05,382.2
2018,10,3,11,45,142.5,317.0,1.85,19.8,422.5,419.67,323.38
2018,10,3,12,0,82.0,288.0,1.9,19.8,349.0,340.63,263.27
2018,10,3,12,15,76.5,283.5,2.0,19.75,340.5,329.47,255.19
2018,10,3,12,30,71.0,279.0,2.1,19.7,332.0,318.34,246.81
2018,10,3,12,45,201.0,290.5,2.2,19.7,436.0,412.16,320.58
2018,10,3,13,0,331.0,302.0,2.3,19.7,540.0,496.66,384.85
2018,10,3,13,15,265.0,285.5,2.3,19.65,472.5,428.76,332.83
2018,10,3,13,30,199.0,269.0,2.3,19.6,405.0,366.08,284.92
2018,10,3,13,45,270.5,237.0,2.35,19.55,414.5,363.5,283.83
2018,10,3,14,0,342.0,205.0,2.4,19.5,424.0,354.83,277.06
2018,10,3,14,15,582.5,142.0,2.35,19.5,490.5,388.81,301.58
2018,10,3,14,30,823.0,79.0,2.3,19.5,557.0,407.29,310.85
2018,10,3,14,45,809.5,75.5,2.3,19.5,518.5,361.28,270.95
2018,10,3,15,0,796.0,72.0,2.3,19.5,480.0,311.52,227.61
2018,10,3,15,15,773.5,70.0,2.3,19.5,437.0,264.17,185.76
2018,10,3,15,30,751.0,68.0,2.3,19.5,394.0,218.0,144.95
2018,10,3,15,45,724.0,64.0,2.25,19.45,348.0,170.77,104.66
2018,10,3,16,0,697.0,60.0,2.2,19.4,302.0,125.68,69.09
2018,10,3,16,15,656.0,55.0,2.2,19.3,254.5,81.22,40.38
2018,10,3,16,30,615.0,50.0,2.2,19.2,207.0,40.8,30.21
2018,10,3,16,45,548.0,44.0,2.2,19.1,160.5,29.93,20.54
2018,10,3,17,0,481.0,38.0,2.2,19.0,114.0,27.25,17.85
2018,10,3,17,15,347.5,30.0,2.1,18.8,74.0,22.65,13.0
2018,10,3,17,30,214.0,22.0,2.0,18.6,34.0,17.88,0.0
2018,10,3,17,45,107.0,11.0,1.9,18.4,17.0,10.81,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,4,6,15,36.0,4.0,1.8,16.75,6.5,13.74,0.0
2018,10,4,6,30,72.0,8.0,1.9,16.9,13.0,40.21,8.81
2018,10,4,6,45,36.0,10.5,2.05,17.0,13.0,27.11,15.62
2018,10,4,7,0,0.0,13.0,2.2,17.1,13.0,12.53,4.77
2018,10,4,7,15,0.0,17.5,2.2,17.2,17.5,16.88,8.58
2018,10,4,7,30,0.0,22.0,2.2,17.3,22.0,21.22,12.34
2018,10,4,7,45,0.0,34.0,2.25,17.4,34.0,32.82,22.17
2018,10,4,8,0,0.0,46.0,2.3,17.5,46.0,44.43,31.91
2018,10,4,8,15,0.0,58.0,2.4,17.6,58.0,56.05,41.56
2018,10,4,8,30,0.0,70.0,2.5,17.7,70.0,67.67,51.1
2018,10,4,8,45,7.5,105.0,2.55,17.8,109.0,107.32,83.86
2018,10,4,9,0,15.0,140.0,2.6,17.9,148.0,147.91,116.86
2018,10,4,9,15,27.0,186.5,2.75,17.9,202.0,209.48,166.34
2018,10,4,9,30,39.0,233.0,2.9,17.9,256.0,267.12,211.8
2018,10,4,9,45,52.0,252.5,3.0,17.95,285.0,296.36,234.49
2018,10,4,10,0,65.0,272.0,3.1,18.0,314.0,325.59,257.08
2018,10,4,10,15,57.5,278.0,3.25,18.0,316.0,324.96,255.95
2018,10,4,10,30,50.0,284.0,3.4,18.0,318.0,324.09,254.77
2018,10,4,10,45,60.5,300.0,3.55,18.05,342.5,347.0,272.5
2018,10,4,11,0,71.0,316.0,3.7,18.1,367.0,369.49,289.76
2018,10,4,11,15,79.5,326.5,3.85,18.05,384.5,384.35,301.22
2018,10,4,11,30,88.0,337.0,4.0,18.0,402.0,398.67,312.29
2018,10,4,11,45,111.0,338.0,4.1,18.0,420.5,416.56,326.46
2018,10,4,12,0,134.0,339.0,4.2,18.0,439.0,429.8,337.05
2018,10,4,12,15,107.0,334.5,4.35,17.95,414.0,399.77,313.62
2018,10,4,12,30,80.0,330.0,4.5,17.9,389.0,372.92,292.64
2018,10,4,12,45,72.0,317.5,4.6,17.85,370.0,351.96,276.58
2018,10,4,13,0,64.0,305.0,4.7,17.8,351.0,331.4,260.74
2018,10,4,13,15,72.5,300.0,4.7,17.7,350.5,328.03,258.5
2018,10,4,13,30,81.0,295.0,4.7,17.6,350.0,323.89,255.56
2018,10,4,13,45,223.5,258.0,4.7,17.55,401.5,356.56,282.71
2018,10,4,14,0,366.0,221.0,4.7,17.5,453.0,379.14,300.4
2018,10,4,14,15,593.0,152.5,4.65,17.45,504.5,400.1,315.09
2018,10,4,14,30,820.0,84.0,4.6,17.4,556.0,403.33,312.89
2018,10,4,14,45,807.5,80.5,4.5,17.35,518.0,357.56,272.14
2018,10,4,15,0,795.0,77.0,4.4,17.3,480.0,311.58,230.65
2018,10,4,15,15,771.5,74.5,4.4,17.3,436.5,263.65,187.52
2018,10,4,15,30,748.0,72.0,4.4,17.3,393.0,217.03,145.75
2018,10,4,15,45,722.5,67.5,4.3,17.15,347.5,169.87,105.09
2018,10,4,16,0,697.0,63.0,4.2,17.0,302.0,124.71,69.4
2018,10,4,16,15,655.0,58.0,4.25,16.85,254.0,80.43,41.32
2018,10,4,16,30,613.0,53.0,4.3,16.7,206.0,36.94,27.11
2018,10,4,16,45,521.5,47.5,4.3,16.5,157.0,33.12,23.55
2018,10,4,17,0,430.0,42.0,4.3,16.3,108.0,31.15,21.39
2018,10,4,17,15,305.5,31.5,4.3,16.1,69.5,24.39,14.35
2018,10,4,17,30,181.0,21.0,4.3,15.9,31.0,17.18,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.75,15.5,10.32,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.6,19.5,44.58,0.0
2018,10,5,6,30,243.0,24.0,3.0,14.9,39.0,114.48,23.9
2018,10,5,6,45,384.5,32.0,3.0,15.25,81.5,192.3,140.82
2018,10,5,7,0,526.0,40.0,3.0,15.6,124.0,274.49,214.18
2018,10,5,7,15,595.5,45.0,2.8,15.75,172.5,329.88,264.19
2018,10,5,7,30,665.0,50.0,2.6,15.9,221.0,392.94,318.6
2018,10,5,7,45,708.5,54.0,2.4,16.05,270.5,445.03,362.38
2018,10,5,8,0,752.0,58.0,2.2,16.2,320.0,498.52,405.44
2018,10,5,8,15,781.0,60.0,2.2,16.4,367.0,542.06,439.81
2018,10,5,8,30,810.0,62.0,2.2,16.6,414.0,581.67,470.3
2018,10,5,8,45,819.0,67.5,2.25,16.8,455.0,615.26,495.32
2018,10,5,9,0,828.0,73.0,2.3,17.0,496.0,646.78,517.75
2018,10,5,9,15,759.0,100.5,2.3,17.15,511.5,649.62,517.88
2018,10,5,9,30,690.0,128.0,2.3,17.3,527.0,644.88,511.98
2018,10,5,9,45,755.0,115.0,2.3,17.5,575.0,685.18,541.17
2018,10,5,10,0,820.0,102.0,2.3,17.7,623.0,726.96,569.73
2018,10,5,10,15,864.0,90.0,2.2,17.85,659.5,749.45,583.58
2018,10,5,10,30,908.0,78.0,2.1,18.0,696.0,773.08,598.27
2018,10,5,10,45,899.5,84.5,2.0,18.2,711.0,773.91,596.7
2018,10,5,11,0,891.0,91.0,1.9,18.4,726.0,771.48,593.15
2018,10,5,11,15,891.5,92.5,1.9,18.6,736.5,767.5,589.51
2018,10,5,11,30,892.0,94.0,1.9,18.8,747.0,760.45,583.86
2018,10,5,11,45,855.0,111.5,1.85,19.05,740.0,739.05,567.79
2018,10,5,12,0,818.0,129.0,1.8,19.3,733.0,716.66,551.25
2018,10,5,12,15,752.5,157.5,1.95,19.35,710.5,681.99,525.92
2018,10,5,12,30,687.0,186.0,2.1,19.4,688.0,646.75,499.73
2018,10,5,12,45,691.5,178.0,2.3,19.45,676.0,622.14,482.59
2018,10,5,13,0,696.0,170.0,2.5,19.5,664.0,595.38,463.26
2018,10,5,13,15,795.0,124.5,2.75,19.55,673.5,587.77,458.94
2018,10,5,13,30,894.0,79.0,3.0,19.6,683.0,572.74,448.01
2018,10,5,13,45,885.0,78.0,3.3,19.6,655.5,533.83,417.33
2018,10,5,14,0,876.0,77.0,3.6,19.6,628.0,493.44,384.61
2018,10,5,14,15,863.5,75.5,3.75,19.5,594.0,449.78,348.24
2018,10,5,14,30,851.0,74.0,3.9,19.4,560.0,405.36,310.25
2018,10,5,14,45,834.5,72.0,4.05,19.25,520.5,358.54,269.5
2018,10,5,15,0,818.0,70.0,4.2,19.1,481.0,311.77,227.94
2018,10,5,15,15,795.5,67.5,4.2,19.1,437.0,259.55,181.58
2018,10,5,15,30,773.0,65.0,4.2,19.1,393.0,212.1,139.33
2018,10,5,15,45,693.0,69.5,4.5,18.75,337.0,163.36,100.25
2018,10,5,16,0,613.0,74.0,4.8,18.4,281.0,118.78,68.0
2018,10,5,16,15,610.5,62.5,4.95,18.1,240.5,75.38,39.42
2018,10,5,16,30,608.0,51.0,5.1,17.8,200.0,33.8,24.19
2018,10,5,16,45,513.5,46.0,5.25,17.5,151.5,32.12,22.52
2018,10,5,17,0,419.0,41.0,5.4,17.2,103.0,30.55,20.7
2018,10,5,17,15,304.5,31.0,5.45,16.9,66.5,24.24,13.82
2018,10,5,17,30,190.0,21.0,5.5,16.6,30.0,17.55,0.0
2018,10,5,17,45,95.0,10.5,5.55,16.3,15.0,10.32,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.8,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,15.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,15.9,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,6,6,15,118.0,11.0,4.0,15.75,18.0,42.33,0.0
2018,10,6,6,30,236.0,22.0,4.2,16.0,36.0,109.02,8.74
2018,10,6,6,45,377.5,30.5,4.35,16.25,78.0,186.92,135.38
2018,10,6,7,0,519.0,39.0,4.5,16.5,120.0,268.8,209.2
2018,10,6,7,15,360.5,38.5,4.55,16.7,104.5,218.24,174.87
2018,10,6,7,30,202.0,38.0,4.6,16.9,89.0,149.19,120.6
2018,10,6,7,45,102.5,66.5,4.6,17.1,92.5,125.59,101.13
2018,10,6,8,0,3.0,95.0,4.6,17.3,96.0,95.59,74.79
2018,10,6,8,15,14.5,123.0,4.65,17.5,129.0,131.22,104.4
2018,10,6,8,30,26.0,151.0,4.7,17.7,162.0,172.91,138.52
2018,10,6,8,45,125.0,173.5,4.75,17.9,236.0,267.66,217.15
2018,10,6,9,0,224.0,196.0,4.8,18.1,310.0,367.5,298.02
2018,10,6,9,15,298.5,202.5,4.8,18.35,366.5,429.02,346.86
2018,10,6,9,30,373.0,209.0,4.8,18.6,423.0,492.55,396.54
2018,10,6,9,45,492.5,191.0,4.8,18.8,491.0,571.15,458.1
2018,10,6,10,0,612.0,173.0,4.8,19.0,559.0,647.18,516.5
2018,10,6,10,15,773.0,124.5,4.85,19.2,633.5,717.67,570.46
2018,10,6,10,30,934.0,76.0,4.9,19.4,708.0,786.55,619.91
2018,10,6,10,45,939.0,77.0,4.9,19.55,727.5,791.75,622.24
2018,10,6,11,0,944.0,78.0,4.9,19.7,747.0,793.7,622.67
2018,10,6,11,15,947.0,79.0,4.95,19.85,759.0,790.86,620.04
2018,10,6,11,30,950.0,80.0,5.0,20.0,771.0,784.72,615.16
2018,10,6,11,45,951.0,80.0,5.05,20.1,774.5,772.83,606.34
2018,10,6,12,0,952.0,80.0,5.1,20.2,778.0,757.76,595.31
2018,10,6,12,15,949.5,80.0,5.15,20.25,772.5,737.15,580.4
2018,10,6,12,30,947.0,80.0,5.2,20.3,767.0,713.63,563.39
2018,10,6,12,45,943.0,79.0,5.25,20.4,753.5,685.37,541.73
2018,10,6,13,0,939.0,78.0,5.3,20.5,740.0,654.54,517.39
2018,10,6,13,15,932.5,77.5,5.35,20.55,719.0,620.3,490.11
2018,10,6,13,30,926.0,77.0,5.4,20.6,698.0,583.95,460.66
2018,10,6,13,45,916.5,76.0,5.45,20.65,669.5,543.66,427.55
2018,10,6,14,0,907.0,75.0,5.5,20.7,641.0,501.85,392.49
2018,10,6,14,15,894.5,74.0,5.6,20.7,606.5,457.44,354.71
2018,10,6,14,30,882.0,73.0,5.7,20.7,572.0,412.19,315.33
2018,10,6,14,45,865.5,71.0,5.8,20.7,531.5,364.05,272.84
2018,10,6,15,0,849.0,69.0,5.9,20.7,491.0,315.91,229.62
2018,10,6,15,15,826.5,66.5,5.9,20.7,446.0,266.06,184.86
2018,10,6,15,30,804.0,64.0,5.9,20.7,401.0,213.45,138.39
2018,10,6,15,45,771.0,61.5,6.05,20.4,352.5,164.38,97.2
2018,10,6,16,0,738.0,59.0,6.2,20.1,304.0,118.03,62.23
2018,10,6,16,15,689.5,54.5,6.2,19.75,254.0,72.19,35.53
2018,10,6,16,30,641.0,50.0,6.2,19.4,204.0,36.46,26.32
2018,10,6,16,45,561.5,44.5,6.25,19.05,155.5,31.14,21.47
2018,10,6,17,0,482.0,39.0,6.3,18.7,107.0,29.04,19.19
2018,10,6,17,15,340.0,29.5,6.3,18.35,68.0,23.11,12.38
2018,10,6,17,30,198.0,20.0,6.3,18.0,29.0,19.66,0.0
2018,10,6,17,45,99.0,10.0,6.3,17.65,14.5,9.83,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.1,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,16.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,16.9,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,16.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,16.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,16.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,16.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,17.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.45,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,16.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,15,133.5,11.0,4.85,17.2,18.5,46.09,0.0
2018,10,7,6,30,267.0,22.0,5.0,17.5,37.0,116.92,0.0
2018,10,7,6,45,415.5,29.0,5.2,17.8,80.0,197.44,140.92
2018,10,7,7,0,564.0,36.0,5.4,18.1,123.0,278.33,214.96
2018,10,7,7,15,634.5,41.0,5.55,18.3,172.5,338.43,269.63
2018,10,7,7,30,705.0,46.0,5.7,18.5,222.0,402.85,326.36
2018,10,7,7,45,747.5,49.5,5.85,18.7,272.5,454.89,371.69
2018,10,7,8,0,790.0,53.0,6.0,18.9,323.0,508.19,416.59
2018,10,7,8,15,818.5,55.5,5.95,19.15,371.5,549.42,450.34
2018,10,7,8,30,847.0,58.0,5.9,19.4,420.0,593.72,485.36
2018,10,7,8,45,866.0,60.5,5.85,19.65,464.5,631.15,514.06
2018,10,7,9,0,885.0,63.0,5.8,19.9,509.0,666.98,540.08
2018,10,7,9,15,899.0,65.5,5.75,20.15,549.0,697.48,561.16
2018,10,7,9,30,913.0,68.0,5.7,20.4,589.0,725.65,580.27
2018,10,7,9,45,922.5,69.5,5.65,20.65,622.5,746.89,594.07
2018,10,7,10,0,932.0,71.0,5.6,20.9,656.0,765.3,605.75
2018,10,7,10,15,939.5,72.5,5.5,21.15,683.0,779.24,613.94
2018,10,7,10,30,947.0,74.0,5.4,21.4,710.0,790.03,619.88
2018,10,7,10,45,951.5,74.5,5.35,21.65,729.0,794.29,621.36
2018,10,7,11,0,956.0,75.0,5.3,21.9,748.0,795.25,620.6
2018,10,7,11,15,957.0,75.5,5.2,22.05,758.5,790.3,615.71
2018,10,7,11,30,958.0,76.0,5.1,22.2,769.0,782.06,608.61
2018,10,7,11,45,957.5,76.5,5.05,22.4,772.0,769.49,598.65
2018,10,7,12,0,957.0,77.0,5.0,22.6,775.0,753.74,586.54
2018,10,7,12,15,952.5,78.0,4.95,22.7,769.0,732.66,570.9
2018,10,7,12,30,948.0,79.0,4.9,22.8,763.0,708.72,553.28
2018,10,7,12,45,939.0,81.0,4.85,22.9,748.5,680.18,530.95
2018,10,7,13,0,930.0,83.0,4.8,23.0,734.0,649.28,506.44
2018,10,7,13,15,924.5,82.0,4.8,23.05,713.5,615.37,479.68
2018,10,7,13,30,919.0,81.0,4.8,23.1,693.0,579.32,450.78
2018,10,7,13,45,910.5,80.0,4.85,23.15,665.0,539.77,418.73
2018,10,7,14,0,902.0,79.0,4.9,23.2,637.0,498.65,384.7
2018,10,7,14,15,891.0,76.5,4.95,23.2,602.0,453.71,346.99
2018,10,7,14,30,880.0,74.0,5.0,23.2,567.0,407.84,307.61
2018,10,7,14,45,867.5,70.5,5.0,23.2,527.5,359.86,265.66
2018,10,7,15,0,855.0,67.0,5.0,23.2,488.0,311.55,222.7
2018,10,7,15,15,832.0,64.5,5.0,23.2,442.5,261.42,178.31
2018,10,7,15,30,809.0,62.0,5.0,23.2,397.0,208.55,132.33
2018,10,7,15,45,780.5,58.5,4.9,23.05,349.0,159.2,91.38
2018,10,7,16,0,752.0,55.0,4.8,22.9,301.0,112.08,56.55
2018,10,7,16,15,706.0,50.5,4.55,22.5,251.0,65.85,30.93
2018,10,7,16,30,660.0,46.0,4.3,22.1,201.0,33.15,23.13
2018,10,7,16,45,583.0,40.5,4.05,21.75,152.5,30.58,20.7
2018,10,7,17,0,506.0,35.0,3.8,21.4,104.0,28.06,18.05
2018,10,7,17,15,360.5,27.5,3.75,20.95,66.0,21.48,10.42
2018,10,7,17,30,215.0,20.0,3.7,20.5,28.0,19.66,0.0
2018,10,7,17,45,107.5,10.0,3.6,20.05,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.1,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.15,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,6,15,126.5,11.0,3.4,17.85,17.5,43.89,0.0
2018,10,8,6,30,253.0,22.0,3.5,18.2,35.0,110.89,0.0
2018,10,8,6,45,399.5,29.0,3.6,18.55,76.5,190.54,133.71
2018,10,8,7,0,546.0,36.0,3.7,18.9,118.0,269.29,205.91
2018,10,8,7,15,616.5,40.0,3.85,19.15,166.0,327.26,258.17
2018,10,8,7,30,687.0,44.0,4.0,19.4,214.0,389.46,312.31
2018,10,8,7,45,730.5,48.0,4.15,19.7,264.0,441.68,356.96
2018,10,8,8,0,774.0,52.0,4.3,20.0,314.0,495.32,401.23
2018,10,8,8,15,803.0,54.0,4.4,20.3,361.0,535.57,433.88
2018,10,8,8,30,832.0,56.0,4.5,20.6,408.0,578.96,467.92
2018,10,8,8,45,851.5,58.0,4.55,20.9,452.0,615.6,495.75
2018,10,8,9,0,871.0,60.0,4.6,21.2,496.0,650.73,521.18
2018,10,8,9,15,885.5,62.0,4.55,21.45,535.0,680.62,541.4
2018,10,8,9,30,900.0,64.0,4.5,21.7,574.0,708.25,559.72
2018,10,8,9,45,909.5,64.5,4.45,21.95,606.0,728.12,572.21
2018,10,8,10,0,919.0,65.0,4.4,22.2,638.0,745.23,582.67
2018,10,8,10,15,926.5,66.0,4.35,22.35,664.5,758.48,590.7
2018,10,8,10,30,934.0,67.0,4.3,22.5,691.0,768.66,596.62
2018,10,8,10,45,939.0,67.5,4.2,22.7,710.0,773.26,598.33
2018,10,8,11,0,944.0,68.0,4.1,22.9,729.0,774.62,597.88
2018,10,8,11,15,946.5,69.0,4.0,23.05,740.5,771.38,594.39
2018,10,8,11,30,949.0,70.0,3.9,23.2,752.0,764.86,588.73
2018,10,8,11,45,949.5,70.0,3.8,23.35,755.0,752.61,579.14
2018,10,8,12,0,950.0,70.0,3.7,23.5,758.0,737.21,567.45
2018,10,8,12,15,948.5,70.5,3.65,23.55,753.5,717.85,553.46
2018,10,8,12,30,947.0,71.0,3.6,23.6,749.0,695.53,537.44
2018,10,8,12,45,943.0,70.5,3.55,23.65,736.0,667.81,516.27
2018,10,8,13,0,939.0,70.0,3.5,23.7,723.0,637.51,492.75
2018,10,8,13,15,932.0,70.0,3.5,23.7,702.0,603.55,466.34
2018,10,8,13,30,925.0,70.0,3.5,23.7,681.0,567.5,437.83
2018,10,8,13,45,915.5,69.5,3.55,23.65,653.0,527.82,406.16
2018,10,8,14,0,906.0,69.0,3.6,23.6,625.0,486.64,372.51
2018,10,8,14,15,893.0,68.0,3.65,23.45,590.5,442.21,335.66
2018,10,8,14,30,880.0,67.0,3.7,23.3,556.0,397.0,297.22
2018,10,8,14,45,861.5,66.0,3.75,23.15,515.5,349.39,256.08
2018,10,8,15,0,843.0,65.0,3.8,23.0,475.0,301.96,214.36
2018,10,8,15,15,820.0,62.5,3.8,23.0,430.5,252.55,170.82
2018,10,8,15,30,797.0,60.0,3.8,23.0,386.0,200.41,125.74
2018,10,8,15,45,762.0,57.5,3.85,22.55,337.5,151.79,86.19
2018,10,8,16,0,727.0,55.0,3.9,22.1,289.0,106.07,53.35
2018,10,8,16,15,676.0,51.5,3.9,21.55,240.0,62.09,30.26
2018,10,8,16,30,625.0,48.0,3.9,21.0,191.0,35.2,25.01
2018,10,8,16,45,542.0,42.0,3.9,20.5,144.0,29.52,19.87
2018,10,8,17,0,459.0,36.0,3.9,20.0,97.0,26.86,17.08
2018,10,8,17,15,319.5,27.0,3.9,19.4,60.5,21.29,9.64
2018,10,8,17,30,180.0,18.0,3.9,18.8,24.0,17.69,0.0
2018,10,8,17,45,90.0,9.0,3.9,18.2,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
