Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,20,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,9,6,15,61.5,7.5,0.3,15.35,10.5,23.29,0.0
2018,10,9,6,30,123.0,15.0,0.4,15.5,21.0,61.9,0.0
2018,10,9,6,45,183.5,24.0,0.45,15.65,45.0,105.09,72.09
2018,10,9,7,0,244.0,33.0,0.5,15.8,69.0,149.11,113.77
2018,10,9,7,15,170.5,40.0,0.65,16.0,70.0,130.4,102.28
2018,10,9,7,30,97.0,47.0,0.8,16.2,71.0,102.13,80.59
2018,10,9,7,45,48.5,65.5,0.95,16.45,77.5,95.99,75.74
2018,10,9,8,0,0.0,84.0,1.1,16.7,84.0,82.46,63.87
2018,10,9,8,15,0.0,103.5,1.1,17.0,103.5,102.15,80.03
2018,10,9,8,30,0.0,123.0,1.1,17.3,123.0,121.77,95.8
2018,10,9,8,45,19.5,156.5,1.1,17.6,166.0,168.47,133.71
2018,10,9,9,0,39.0,190.0,1.1,17.9,209.0,222.23,176.32
2018,10,9,9,15,185.5,197.0,1.05,18.25,300.0,335.37,267.06
2018,10,9,9,30,332.0,204.0,1.0,18.6,391.0,453.83,357.64
2018,10,9,9,45,592.5,147.0,0.9,18.95,504.5,592.65,461.46
2018,10,9,10,0,853.0,90.0,0.8,19.3,618.0,720.71,550.14
2018,10,9,10,15,784.5,116.5,0.8,19.6,618.0,707.53,537.9
2018,10,9,10,30,716.0,143.0,0.8,19.9,618.0,688.38,523.03
2018,10,9,10,45,564.0,188.0,0.75,20.25,569.0,621.22,471.86
2018,10,9,11,0,412.0,233.0,0.7,20.6,520.0,549.06,417.11
2018,10,9,11,15,296.5,282.0,0.95,20.6,490.0,504.58,384.73
2018,10,9,11,30,181.0,331.0,1.2,20.6,460.0,461.23,351.72
2018,10,9,11,45,181.0,336.5,1.45,20.6,466.0,461.89,353.27
2018,10,9,12,0,181.0,342.0,1.7,20.6,472.0,461.81,353.84
2018,10,9,12,15,173.5,340.0,2.0,20.45,464.0,448.72,345.0
2018,10,9,12,30,166.0,338.0,2.3,20.3,456.0,435.39,335.84
2018,10,9,12,45,149.0,329.0,2.55,20.1,433.5,409.36,316.83
2018,10,9,13,0,132.0,320.0,2.8,19.9,411.0,383.92,298.07
2018,10,9,13,15,136.5,293.5,3.05,19.65,385.0,355.39,277.2
2018,10,9,13,30,141.0,267.0,3.3,19.4,359.0,326.63,255.74
2018,10,9,13,45,270.0,221.0,3.5,19.2,388.5,339.99,267.29
2018,10,9,14,0,399.0,175.0,3.7,19.0,418.0,342.97,269.32
2018,10,9,14,15,627.5,126.0,3.8,18.8,483.0,375.07,291.63
2018,10,9,14,30,856.0,77.0,3.9,18.6,548.0,392.67,299.38
2018,10,9,14,45,837.5,74.5,4.0,18.4,507.5,344.77,257.2
2018,10,9,15,0,819.0,72.0,4.1,18.2,467.0,293.57,211.89
2018,10,9,15,15,763.5,73.5,4.1,18.2,414.0,241.17,166.37
2018,10,9,15,30,708.0,75.0,4.1,18.2,361.0,193.23,125.57
2018,10,9,15,45,591.5,76.5,3.9,17.8,295.0,138.58,84.34
2018,10,9,16,0,475.0,78.0,3.7,17.4,229.0,98.22,58.33
2018,10,9,16,15,486.5,66.5,3.65,17.1,198.0,62.42,36.8
2018,10,9,16,30,498.0,55.0,3.6,16.8,167.0,38.2,28.11
2018,10,9,16,45,385.0,45.0,3.6,16.5,118.5,32.35,22.68
2018,10,9,17,0,272.0,35.0,3.6,16.2,70.0,26.15,16.69
2018,10,9,17,15,211.0,26.5,3.65,15.95,46.0,20.62,8.37
2018,10,9,17,30,150.0,18.0,3.7,15.7,22.0,17.69,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.4,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,10,6,15,63.0,10.5,0.7,14.6,13.5,10.32,0.0
2018,10,10,6,30,126.0,21.0,0.8,14.7,27.0,70.26,0.0
2018,10,10,6,45,254.0,34.0,0.95,14.8,64.5,143.7,98.83
2018,10,10,7,0,382.0,47.0,1.1,14.9,102.0,217.23,166.74
2018,10,10,7,15,437.5,56.5,1.1,15.0,143.0,267.61,211.9
2018,10,10,7,30,493.0,66.0,1.1,15.1,184.0,321.37,258.4
2018,10,10,7,45,581.0,68.5,1.1,15.2,238.5,386.77,312.72
2018,10,10,8,0,669.0,71.0,1.1,15.3,293.0,456.87,368.99
2018,10,10,8,15,705.0,75.5,1.05,15.45,340.5,503.57,405.14
2018,10,10,8,30,741.0,80.0,1.0,15.6,388.0,548.6,438.99
2018,10,10,8,45,767.5,82.0,0.95,15.8,431.5,586.84,466.63
2018,10,10,9,0,794.0,84.0,0.9,16.0,475.0,624.03,492.71
2018,10,10,9,15,816.5,84.5,0.8,16.2,514.5,655.5,513.42
2018,10,10,9,30,839.0,85.0,0.7,16.4,554.0,685.18,531.41
2018,10,10,9,45,859.5,83.5,0.6,16.6,588.5,705.97,542.7
2018,10,10,10,0,880.0,82.0,0.5,16.8,623.0,727.86,554.64
2018,10,10,10,15,887.5,83.0,0.5,17.05,648.5,740.42,561.5
2018,10,10,10,30,895.0,84.0,0.5,17.3,674.0,750.04,566.55
2018,10,10,10,45,898.5,85.0,0.5,17.55,692.0,753.68,567.68
2018,10,10,11,0,902.0,86.0,0.5,17.8,710.0,754.2,566.92
2018,10,10,11,15,904.5,87.0,0.8,17.95,721.0,750.87,568.48
2018,10,10,11,30,907.0,88.0,1.1,18.1,732.0,744.41,567.37
2018,10,10,11,45,906.0,89.0,1.35,18.2,734.5,732.36,561.43
2018,10,10,12,0,905.0,90.0,1.6,18.3,737.0,717.32,553.06
2018,10,10,12,15,903.5,89.0,1.85,18.35,731.5,697.06,540.73
2018,10,10,12,30,902.0,88.0,2.1,18.4,726.0,674.02,525.0
2018,10,10,12,45,897.0,88.5,2.3,18.4,713.0,647.59,505.89
2018,10,10,13,0,892.0,89.0,2.5,18.4,700.0,618.77,484.43
2018,10,10,13,15,884.0,88.0,2.7,18.3,678.5,584.58,458.52
2018,10,10,13,30,876.0,87.0,2.9,18.2,657.0,548.52,430.41
2018,10,10,13,45,780.0,113.5,3.15,18.1,605.0,491.14,385.06
2018,10,10,14,0,684.0,140.0,3.4,18.0,553.0,438.11,342.46
2018,10,10,14,15,754.0,111.5,3.55,17.8,543.0,413.27,320.49
2018,10,10,14,30,824.0,83.0,3.7,17.6,533.0,378.9,289.34
2018,10,10,14,45,802.5,81.5,3.9,17.4,492.5,332.18,248.34
2018,10,10,15,0,781.0,80.0,4.1,17.2,452.0,286.1,207.2
2018,10,10,15,15,754.5,77.0,4.1,17.2,408.0,238.41,164.61
2018,10,10,15,30,728.0,74.0,4.1,17.2,364.0,192.39,124.27
2018,10,10,15,45,684.0,71.5,4.25,16.65,316.5,143.33,84.72
2018,10,10,16,0,640.0,69.0,4.4,16.1,269.0,100.99,55.15
2018,10,10,16,15,580.0,63.5,4.3,15.8,220.5,59.86,34.44
2018,10,10,16,30,520.0,58.0,4.2,15.5,172.0,41.19,30.89
2018,10,10,16,45,429.0,50.0,4.05,15.2,127.5,37.33,27.12
2018,10,10,17,0,338.0,42.0,3.9,14.9,83.0,33.42,22.87
2018,10,10,17,15,218.5,29.5,3.75,14.8,51.0,23.3,8.68
2018,10,10,17,30,99.0,17.0,3.6,14.7,19.0,16.71,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.6,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,11,6,15,17.5,6.5,0.95,14.55,7.0,6.39,0.0
2018,10,11,6,30,35.0,13.0,1.0,14.6,14.0,23.11,0.0
2018,10,11,6,45,65.0,26.0,1.05,14.7,33.0,59.98,38.35
2018,10,11,7,0,95.0,39.0,1.1,14.8,52.0,87.87,65.83
2018,10,11,7,15,92.5,56.0,1.05,14.85,73.0,103.64,80.86
2018,10,11,7,30,90.0,73.0,1.0,14.9,94.0,124.23,99.18
2018,10,11,7,45,70.0,98.0,1.0,15.0,116.5,139.12,112.01
2018,10,11,8,0,50.0,123.0,1.0,15.1,139.0,157.42,127.01
2018,10,11,8,15,85.0,145.5,0.95,15.3,178.0,202.36,163.95
2018,10,11,8,30,120.0,168.0,0.9,15.5,217.0,255.62,206.65
2018,10,11,8,45,140.5,187.5,0.85,15.7,251.5,291.3,234.28
2018,10,11,9,0,161.0,207.0,0.8,15.9,286.0,327.43,261.78
2018,10,11,9,15,361.5,182.5,0.75,16.2,378.0,443.51,353.18
2018,10,11,9,30,562.0,158.0,0.7,16.5,470.0,567.77,445.82
2018,10,11,9,45,689.0,129.5,0.65,16.8,535.0,636.9,494.58
2018,10,11,10,0,816.0,101.0,0.6,17.1,600.0,701.86,538.62
2018,10,11,10,15,826.5,103.0,0.55,17.5,626.5,716.7,545.58
2018,10,11,10,30,837.0,105.0,0.5,17.9,653.0,728.77,551.3
2018,10,11,10,45,843.5,105.5,0.4,18.3,671.5,733.46,551.28
2018,10,11,11,0,850.0,106.0,0.3,18.7,690.0,735.2,549.47
2018,10,11,11,15,854.0,107.0,0.35,19.0,701.5,730.73,546.19
2018,10,11,11,30,858.0,108.0,0.4,19.3,713.0,725.53,542.65
2018,10,11,11,45,860.0,108.0,0.4,19.65,716.5,714.95,534.71
2018,10,11,12,0,862.0,108.0,0.4,20.0,720.0,701.48,524.93
2018,10,11,12,15,863.5,106.5,0.6,20.15,716.0,683.35,514.54
2018,10,11,12,30,865.0,105.0,0.8,20.3,712.0,662.46,501.67
2018,10,11,12,45,866.5,101.5,1.0,20.4,700.5,636.96,484.97
2018,10,11,13,0,868.0,98.0,1.2,20.5,689.0,608.88,465.61
2018,10,11,13,15,861.5,97.0,1.4,20.5,668.5,576.2,442.13
2018,10,11,13,30,855.0,96.0,1.6,20.5,648.0,541.63,416.3
2018,10,11,13,45,846.0,94.5,1.8,20.45,621.0,501.55,385.5
2018,10,11,14,0,837.0,93.0,2.0,20.4,594.0,461.88,353.82
2018,10,11,14,15,823.5,90.5,2.15,20.3,560.0,418.33,318.05
2018,10,11,14,30,810.0,88.0,2.3,20.2,526.0,374.26,280.79
2018,10,11,14,45,791.5,85.0,2.45,20.1,486.5,327.84,240.82
2018,10,11,15,0,773.0,82.0,2.6,20.0,447.0,281.82,200.45
2018,10,11,15,15,746.0,78.5,2.6,20.0,402.5,234.1,158.7
2018,10,11,15,30,719.0,75.0,2.6,20.0,358.0,188.1,119.24
2018,10,11,15,45,681.5,70.5,2.95,19.55,311.0,138.75,80.08
2018,10,11,16,0,644.0,66.0,3.3,19.1,264.0,95.54,50.51
2018,10,11,16,15,588.0,60.5,3.5,18.65,216.5,54.59,31.16
2018,10,11,16,30,532.0,55.0,3.7,18.2,169.0,38.88,28.48
2018,10,11,16,45,443.0,47.0,3.9,17.8,124.5,34.87,24.63
2018,10,11,17,0,354.0,39.0,4.1,17.4,80.0,30.79,20.23
2018,10,11,17,15,230.5,27.0,4.25,16.9,48.5,22.37,5.91
2018,10,11,17,30,107.0,15.0,4.4,16.4,17.0,14.74,0.0
2018,10,11,17,45,53.5,7.5,4.55,15.95,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.55,15.1,13.0,0.0,0.0
2018,10,12,6,30,163.0,20.0,1.6,15.3,26.0,67.27,0.0
2018,10,12,6,45,292.5,30.0,1.65,15.5,62.0,150.14,98.57
2018,10,12,7,0,422.0,40.0,1.7,15.7,98.0,222.53,169.31
2018,10,12,7,15,502.0,47.0,1.7,16.0,144.0,281.18,221.48
2018,10,12,7,30,582.0,54.0,1.7,16.3,190.0,345.25,276.51
2018,10,12,7,45,633.0,59.0,1.7,16.6,238.0,397.35,320.59
2018,10,12,8,0,684.0,64.0,1.7,16.9,286.0,449.56,363.26
2018,10,12,8,15,719.5,67.5,1.75,17.3,333.0,495.23,399.46
2018,10,12,8,30,755.0,71.0,1.8,17.7,380.0,541.04,434.66
2018,10,12,8,45,779.5,74.0,1.8,18.15,423.5,579.18,462.75
2018,10,12,9,0,804.0,77.0,1.8,18.6,467.0,616.18,489.25
2018,10,12,9,15,825.0,78.5,1.8,19.15,506.5,647.69,510.93
2018,10,12,9,30,846.0,80.0,1.8,19.7,546.0,674.06,527.73
2018,10,12,9,45,866.0,78.0,1.75,20.25,580.0,697.17,541.5
2018,10,12,10,0,886.0,76.0,1.7,20.8,614.0,717.98,553.51
2018,10,12,10,15,895.0,77.0,1.65,21.25,640.5,731.56,560.57
2018,10,12,10,30,904.0,78.0,1.6,21.7,667.0,742.18,565.65
2018,10,12,10,45,910.0,79.0,1.55,22.15,686.0,747.57,567.19
2018,10,12,11,0,916.0,80.0,1.5,22.6,705.0,749.81,566.69
2018,10,12,11,15,919.0,80.5,1.5,22.95,716.0,746.18,563.01
2018,10,12,11,30,922.0,81.0,1.5,23.3,727.0,739.38,557.34
2018,10,12,11,45,922.5,81.0,1.5,23.65,730.0,727.17,548.1
2018,10,12,12,0,923.0,81.0,1.5,24.0,733.0,711.9,536.93
2018,10,12,12,15,922.5,81.5,1.65,24.1,729.0,693.47,525.27
2018,10,12,12,30,922.0,82.0,1.8,24.2,725.0,672.15,510.34
2018,10,12,12,45,919.0,81.0,1.95,24.3,712.0,645.02,490.9
2018,10,12,13,0,916.0,80.0,2.1,24.4,699.0,615.36,469.11
2018,10,12,13,15,910.0,79.0,2.3,24.25,678.5,581.65,444.37
2018,10,12,13,30,904.0,78.0,2.5,24.1,658.0,545.88,417.27
2018,10,12,13,45,895.0,77.0,2.75,23.95,630.0,506.77,386.87
2018,10,12,14,0,886.0,76.0,3.0,23.8,602.0,466.2,354.27
2018,10,12,14,15,873.0,74.0,3.15,23.55,567.5,421.81,317.68
2018,10,12,14,30,860.0,72.0,3.3,23.3,533.0,376.71,279.46
2018,10,12,14,45,842.5,70.0,3.45,23.05,493.0,329.71,238.88
2018,10,12,15,0,825.0,68.0,3.6,22.8,453.0,282.85,197.73
2018,10,12,15,15,800.0,65.5,3.6,22.8,408.5,230.62,152.28
2018,10,12,15,30,775.0,63.0,3.6,22.8,364.0,183.36,111.85
2018,10,12,15,45,740.5,59.5,3.85,22.0,316.5,135.77,74.61
2018,10,12,16,0,706.0,56.0,4.1,21.2,269.0,91.09,45.03
2018,10,12,16,15,653.5,51.0,4.1,20.65,220.5,47.96,26.46
2018,10,12,16,30,601.0,46.0,4.1,20.1,172.0,34.47,24.38
2018,10,12,16,45,513.0,39.5,4.15,19.5,126.5,28.39,18.81
2018,10,12,17,0,425.0,33.0,4.2,18.9,81.0,25.24,15.3
2018,10,12,17,15,263.0,22.0,4.15,18.45,47.0,17.52,1.04
2018,10,12,17,30,101.0,11.0,4.1,18.0,13.0,10.81,0.0
2018,10,12,17,45,50.5,5.5,4.1,17.55,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,6,15,102.5,9.5,1.25,15.3,13.5,0.0,0.0
2018,10,13,6,30,205.0,19.0,1.2,15.5,27.0,77.91,0.0
2018,10,13,6,45,300.5,26.0,1.2,15.7,56.5,147.18,93.33
2018,10,13,7,0,396.0,33.0,1.2,15.9,86.0,203.29,153.48
2018,10,13,7,15,302.0,46.5,1.25,16.15,97.0,192.09,150.79
2018,10,13,7,30,208.0,60.0,1.3,16.4,108.0,175.65,140.56
2018,10,13,7,45,104.0,75.0,1.3,16.65,99.0,134.18,107.44
2018,10,13,8,0,0.0,90.0,1.3,16.9,90.0,89.13,69.33
2018,10,13,8,15,21.5,112.0,1.4,17.15,120.5,127.83,101.63
2018,10,13,8,30,43.0,134.0,1.5,17.4,151.0,164.09,131.34
2018,10,13,8,45,282.0,134.5,1.55,17.65,268.5,325.27,264.16
2018,10,13,9,0,521.0,135.0,1.6,17.9,386.0,492.95,395.31
2018,10,13,9,15,460.0,163.5,1.7,18.1,398.0,492.88,392.48
2018,10,13,9,30,399.0,192.0,1.8,18.3,410.0,488.2,387.19
2018,10,13,9,45,301.5,232.0,1.9,18.45,402.5,459.95,363.33
2018,10,13,10,0,204.0,272.0,2.0,18.6,395.0,428.35,336.73
2018,10,13,10,15,214.0,283.5,2.05,18.7,417.5,446.91,350.51
2018,10,13,10,30,224.0,295.0,2.1,18.8,440.0,464.74,363.4
2018,10,13,10,45,215.0,304.5,2.2,18.95,447.0,465.92,363.5
2018,10,13,11,0,206.0,314.0,2.3,19.1,454.0,466.24,363.09
2018,10,13,11,15,183.0,322.0,2.35,19.15,447.5,454.27,353.25
2018,10,13,11,30,160.0,330.0,2.4,19.2,441.0,441.88,343.2
2018,10,13,11,45,155.5,330.5,2.5,19.3,439.0,434.69,337.63
2018,10,13,12,0,151.0,331.0,2.6,19.4,437.0,427.11,331.75
2018,10,13,12,15,156.5,328.5,2.65,19.4,437.5,422.84,328.63
2018,10,13,12,30,162.0,326.0,2.7,19.4,438.0,417.86,324.95
2018,10,13,12,45,253.0,297.5,2.75,19.4,469.0,440.07,343.32
2018,10,13,13,0,344.0,269.0,2.8,19.4,500.0,456.14,356.38
2018,10,13,13,15,427.5,238.5,2.85,19.3,516.5,459.91,359.7
2018,10,13,13,30,511.0,208.0,2.9,19.2,533.0,457.45,357.64
2018,10,13,13,45,576.5,180.0,2.9,19.15,531.5,441.98,344.65
2018,10,13,14,0,642.0,152.0,2.9,19.1,530.0,420.51,326.12
2018,10,13,14,15,767.5,110.0,2.9,18.95,536.0,406.01,311.29
2018,10,13,14,30,893.0,68.0,2.9,18.8,542.0,380.54,285.82
2018,10,13,14,45,768.5,88.5,2.9,18.65,474.0,316.08,232.81
2018,10,13,15,0,644.0,109.0,2.9,18.5,406.0,261.57,188.49
2018,10,13,15,15,670.0,91.5,2.9,18.5,373.5,218.98,149.56
2018,10,13,15,30,696.0,74.0,2.9,18.5,341.0,173.41,108.61
2018,10,13,15,45,716.5,63.5,2.85,18.1,306.5,132.96,74.62
2018,10,13,16,0,737.0,53.0,2.8,17.7,272.0,87.02,42.16
2018,10,13,16,15,682.5,49.0,2.75,17.4,222.5,43.4,25.04
2018,10,13,16,30,628.0,45.0,2.7,17.1,173.0,33.83,24.14
2018,10,13,16,45,535.5,38.5,2.7,16.8,126.5,30.37,20.73
2018,10,13,17,0,443.0,32.0,2.7,16.5,80.0,24.6,14.77
2018,10,13,17,15,274.5,22.0,2.7,16.2,46.5,17.84,0.0
2018,10,13,17,30,106.0,12.0,2.7,15.9,13.0,11.8,0.0
2018,10,13,17,45,53.0,6.0,2.65,15.6,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,14,6,15,24.5,5.0,1.45,14.4,6.0,0.0,0.0
2018,10,14,6,30,49.0,10.0,1.4,14.6,12.0,23.83,0.0
2018,10,14,6,45,84.5,20.5,1.35,14.8,29.5,57.54,32.81
2018,10,14,7,0,120.0,31.0,1.3,15.0,47.0,85.9,63.28
2018,10,14,7,15,111.0,45.0,1.15,15.2,64.5,102.56,79.42
2018,10,14,7,30,102.0,59.0,1.0,15.4,82.0,112.12,88.77
2018,10,14,7,45,51.5,78.0,0.85,15.6,89.5,106.19,84.26
2018,10,14,8,0,1.0,97.0,0.7,15.8,97.0,97.33,76.44
2018,10,14,8,15,27.0,121.5,0.8,16.05,132.0,141.71,113.37
2018,10,14,8,30,53.0,146.0,0.9,16.3,167.0,183.45,147.42
2018,10,14,8,45,261.5,148.0,0.95,16.55,270.5,326.76,264.52
2018,10,14,9,0,470.0,150.0,1.0,16.8,374.0,474.71,379.41
2018,10,14,9,15,680.0,111.0,1.0,17.05,465.0,582.71,460.69
2018,10,14,9,30,890.0,72.0,1.0,17.3,556.0,687.89,536.61
2018,10,14,9,45,902.5,74.0,1.05,17.55,590.0,710.65,550.4
2018,10,14,10,0,915.0,76.0,1.1,17.8,624.0,730.7,563.24
2018,10,14,10,15,925.0,77.0,1.1,18.1,651.5,745.02,571.42
2018,10,14,10,30,935.0,78.0,1.1,18.4,679.0,756.31,577.62
2018,10,14,10,45,942.5,78.5,1.15,18.75,699.0,762.11,580.64
2018,10,14,11,0,950.0,79.0,1.2,19.1,719.0,764.67,581.61
2018,10,14,11,15,955.0,79.5,1.2,19.45,731.5,762.15,578.66
2018,10,14,11,30,960.0,80.0,1.2,19.8,744.0,756.31,573.63
2018,10,14,11,45,964.0,79.5,1.2,20.15,748.5,745.43,565.3
2018,10,14,12,0,968.0,79.0,1.2,20.5,753.0,731.28,554.9
2018,10,14,12,15,968.5,78.5,1.25,20.8,749.0,711.59,541.0
2018,10,14,12,30,969.0,78.0,1.3,21.1,745.0,688.86,524.12
2018,10,14,12,45,968.0,77.5,1.3,21.4,733.0,662.25,503.77
2018,10,14,13,0,967.0,77.0,1.3,21.7,721.0,632.86,481.1
2018,10,14,13,15,962.0,76.0,1.35,21.85,700.0,598.14,454.79
2018,10,14,13,30,957.0,75.0,1.4,22.0,679.0,561.18,426.17
2018,10,14,13,45,949.5,73.5,1.45,22.2,650.5,520.48,393.93
2018,10,14,14,0,942.0,72.0,1.5,22.4,622.0,478.08,359.49
2018,10,14,14,15,932.0,70.0,1.55,22.45,587.5,432.73,322.04
2018,10,14,14,30,922.0,68.0,1.6,22.5,553.0,386.31,282.67
2018,10,14,14,45,906.5,66.0,1.65,22.5,512.0,337.35,240.52
2018,10,14,15,0,891.0,64.0,1.7,22.5,471.0,288.25,197.59
2018,10,14,15,15,866.5,61.5,1.7,22.5,424.5,236.91,153.17
2018,10,14,15,30,842.0,59.0,1.7,22.5,378.0,186.78,111.0
2018,10,14,15,45,807.0,56.0,1.8,22.2,328.0,132.86,69.65
2018,10,14,16,0,772.0,53.0,1.9,21.9,278.0,85.55,40.11
2018,10,14,16,15,717.0,48.5,1.95,21.25,227.0,39.96,29.18
2018,10,14,16,30,662.0,44.0,2.0,20.6,176.0,33.19,23.18
2018,10,14,16,45,567.0,38.0,2.1,19.95,128.5,30.2,20.23
2018,10,14,17,0,472.0,32.0,2.2,19.3,81.0,24.92,14.58
2018,10,14,17,15,292.5,21.5,2.3,18.75,46.5,17.65,0.0
2018,10,14,17,30,113.0,11.0,2.4,18.2,12.0,10.81,0.0
2018,10,14,17,45,56.5,5.5,2.45,17.65,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,15,6,15,82.0,8.5,3.2,14.9,11.0,0.0,0.0
2018,10,15,6,30,164.0,17.0,3.3,15.2,22.0,63.06,0.0
2018,10,15,6,45,280.0,27.5,3.45,15.5,55.0,137.85,80.25
2018,10,15,7,0,396.0,38.0,3.6,15.8,88.0,206.23,155.45
2018,10,15,7,15,512.0,44.0,3.65,16.1,139.0,276.44,217.57
2018,10,15,7,30,628.0,50.0,3.7,16.4,190.0,352.18,282.98
2018,10,15,7,45,698.5,52.0,3.8,16.7,242.5,411.91,334.51
2018,10,15,8,0,769.0,54.0,3.9,17.0,295.0,474.74,387.02
2018,10,15,8,15,801.5,56.5,3.6,17.45,343.0,519.7,422.97
2018,10,15,8,30,834.0,59.0,3.3,17.9,391.0,561.09,454.81
2018,10,15,8,45,856.0,61.5,3.05,18.35,435.5,598.84,482.6
2018,10,15,9,0,878.0,64.0,2.8,18.8,480.0,635.17,508.25
2018,10,15,9,15,894.0,65.5,2.6,19.35,519.0,664.69,527.87
2018,10,15,9,30,910.0,67.0,2.4,19.9,558.0,692.0,544.32
2018,10,15,9,45,921.5,68.5,2.15,20.45,591.5,713.75,556.03
2018,10,15,10,0,933.0,70.0,1.9,21.0,625.0,732.72,565.38
2018,10,15,10,15,941.0,70.5,1.75,21.35,651.0,745.19,571.09
2018,10,15,10,30,949.0,71.0,1.6,21.7,677.0,754.55,574.61
2018,10,15,10,45,954.0,72.0,1.4,22.1,696.0,759.11,574.18
2018,10,15,11,0,959.0,73.0,1.2,22.5,715.0,760.38,571.42
2018,10,15,11,15,961.5,74.0,1.2,22.7,726.0,756.56,567.96
2018,10,15,11,30,964.0,75.0,1.2,22.9,737.0,749.44,562.44
2018,10,15,11,45,964.5,75.0,1.2,23.1,740.0,736.63,553.21
2018,10,15,12,0,965.0,75.0,1.2,23.3,743.0,720.63,541.96
2018,10,15,12,15,964.0,74.5,1.4,23.3,737.5,700.05,529.39
2018,10,15,12,30,963.0,74.0,1.6,23.3,732.0,676.49,513.66
2018,10,15,12,45,960.0,73.5,1.75,23.25,719.0,648.86,494.16
2018,10,15,13,0,957.0,73.0,1.9,23.2,706.0,618.58,472.13
2018,10,15,13,15,951.0,72.0,2.05,23.05,684.5,583.69,446.21
2018,10,15,13,30,945.0,71.0,2.2,22.9,663.0,546.64,417.83
2018,10,15,13,45,935.5,70.5,2.3,22.75,634.5,506.46,385.98
2018,10,15,14,0,926.0,70.0,2.4,22.6,606.0,464.74,351.98
2018,10,15,14,15,913.0,68.0,2.5,22.4,570.5,418.96,313.94
2018,10,15,14,30,900.0,66.0,2.6,22.2,535.0,372.4,274.2
2018,10,15,14,45,881.5,64.5,2.65,22.05,494.0,324.08,232.15
2018,10,15,15,0,863.0,63.0,2.7,21.9,453.0,275.94,189.7
2018,10,15,15,15,838.0,60.5,2.7,21.9,407.5,225.99,146.1
2018,10,15,15,30,813.0,58.0,2.7,21.9,362.0,173.62,102.06
2018,10,15,15,45,776.0,55.0,2.8,21.3,313.0,124.86,65.13
2018,10,15,16,0,739.0,52.0,2.9,20.7,264.0,79.22,37.35
2018,10,15,16,15,681.5,47.5,2.95,20.25,214.5,35.62,25.5
2018,10,15,16,30,624.0,43.0,3.0,19.8,165.0,32.5,22.62
2018,10,15,16,45,526.5,37.0,3.05,19.3,119.0,29.47,19.6
2018,10,15,17,0,429.0,31.0,3.1,18.8,73.0,24.25,13.75
2018,10,15,17,15,264.0,21.0,3.0,18.45,42.0,17.45,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.1,11.0,10.81,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.75,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,6,15,97.5,9.0,0.65,14.7,11.5,0.0,0.0
2018,10,16,6,30,195.0,18.0,0.6,14.8,23.0,72.19,0.0
2018,10,16,6,45,308.5,27.5,0.6,14.9,56.0,144.99,78.96
2018,10,16,7,0,422.0,37.0,0.6,15.0,89.0,213.23,158.7
2018,10,16,7,15,523.0,44.0,0.55,15.2,138.5,279.08,216.34
2018,10,16,7,30,624.0,51.0,0.5,15.4,188.0,351.99,277.33
2018,10,16,7,45,694.0,53.0,0.5,15.65,240.0,408.21,323.96
2018,10,16,8,0,764.0,55.0,0.5,15.9,292.0,470.34,373.38
2018,10,16,8,15,798.5,57.5,0.55,16.45,340.0,516.07,408.68
2018,10,16,8,30,833.0,60.0,0.6,17.0,388.0,558.38,440.44
2018,10,16,8,45,856.5,61.5,0.65,17.55,432.0,595.69,467.49
2018,10,16,9,0,880.0,63.0,0.7,18.1,476.0,631.67,492.84
2018,10,16,9,15,847.0,76.5,0.85,18.7,501.0,645.95,502.39
2018,10,16,9,30,814.0,90.0,1.0,19.3,526.0,652.55,506.44
2018,10,16,9,45,800.5,100.5,1.15,19.95,551.0,665.12,514.67
2018,10,16,10,0,787.0,111.0,1.3,20.6,576.0,674.42,520.29
2018,10,16,10,15,823.0,106.0,1.4,20.8,610.5,699.01,537.57
2018,10,16,10,30,859.0,101.0,1.5,21.0,645.0,721.19,552.6
2018,10,16,10,45,819.5,114.5,1.55,21.25,645.5,706.63,541.43
2018,10,16,11,0,780.0,128.0,1.6,21.5,646.0,688.94,528.0
2018,10,16,11,15,574.0,193.0,1.65,21.65,577.5,605.12,464.37
2018,10,16,11,30,368.0,258.0,1.7,21.8,509.0,514.55,395.17
2018,10,16,11,45,267.0,291.0,1.75,21.95,473.5,471.68,361.88
2018,10,16,12,0,166.0,324.0,1.8,22.1,438.0,427.87,327.37
2018,10,16,12,15,156.0,321.5,1.85,22.2,428.0,413.31,316.53
2018,10,16,12,30,146.0,319.0,1.9,22.3,418.0,398.7,305.46
2018,10,16,12,45,128.0,310.0,2.0,22.35,395.5,373.27,286.4
2018,10,16,13,0,110.0,301.0,2.1,22.4,373.0,348.79,267.99
2018,10,16,13,15,85.0,284.0,2.15,22.3,338.5,314.38,242.01
2018,10,16,13,30,60.0,267.0,2.2,22.2,304.0,281.61,217.16
2018,10,16,13,45,197.0,221.0,2.25,22.15,335.5,298.1,230.53
2018,10,16,14,0,334.0,175.0,2.3,22.1,367.0,301.12,231.9
2018,10,16,14,15,579.0,125.5,2.4,22.0,434.0,334.15,253.5
2018,10,16,14,30,824.0,76.0,2.5,21.9,501.0,348.14,256.91
2018,10,16,14,45,770.5,76.0,2.6,21.75,448.5,294.05,211.27
2018,10,16,15,0,717.0,76.0,2.7,21.6,396.0,243.57,168.58
2018,10,16,15,15,700.5,74.0,2.7,21.6,360.0,202.75,132.64
2018,10,16,15,30,684.0,72.0,2.7,21.6,324.0,159.77,96.34
2018,10,16,15,45,593.0,70.5,2.95,21.05,267.5,113.21,63.58
2018,10,16,16,0,502.0,69.0,3.2,20.5,211.0,75.45,42.46
2018,10,16,16,15,506.0,57.0,3.3,19.95,176.5,39.14,28.59
2018,10,16,16,30,510.0,45.0,3.4,19.4,142.0,31.62,21.86
2018,10,16,16,45,464.0,37.5,3.5,18.85,105.5,27.65,18.01
2018,10,16,17,0,418.0,30.0,3.6,18.3,69.0,23.57,12.86
2018,10,16,17,15,256.0,20.0,3.7,17.85,39.5,16.72,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.4,10.0,9.83,0.0
2018,10,16,17,45,47.0,5.0,3.85,16.95,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,17,6,15,36.0,4.5,0.95,13.95,5.5,0.0,0.0
2018,10,17,6,30,72.0,9.0,1.0,14.0,11.0,28.74,0.0
2018,10,17,6,45,154.5,21.0,1.05,14.1,36.5,85.37,41.35
2018,10,17,7,0,237.0,33.0,1.1,14.2,62.0,137.87,102.46
2018,10,17,7,15,266.5,40.5,1.1,14.35,87.0,166.13,129.93
2018,10,17,7,30,296.0,48.0,1.1,14.5,112.0,196.87,158.03
2018,10,17,7,45,161.0,75.5,1.15,14.65,111.5,167.19,135.33
2018,10,17,8,0,26.0,103.0,1.2,14.8,111.0,121.51,97.12
2018,10,17,8,15,150.0,118.0,1.2,15.0,175.5,211.23,172.65
2018,10,17,8,30,274.0,133.0,1.2,15.2,240.0,308.98,252.32
2018,10,17,8,45,515.5,111.0,1.2,15.45,340.5,446.97,362.32
2018,10,17,9,0,757.0,89.0,1.2,15.7,441.0,583.34,466.39
2018,10,17,9,15,817.0,81.0,1.25,15.95,490.0,627.96,498.45
2018,10,17,9,30,877.0,73.0,1.3,16.2,539.0,668.99,528.1
2018,10,17,9,45,892.0,73.5,1.3,16.45,572.5,691.26,542.12
2018,10,17,10,0,907.0,74.0,1.3,16.7,606.0,710.96,554.44
2018,10,17,10,15,915.5,75.0,1.2,17.0,632.0,723.9,560.82
2018,10,17,10,30,924.0,76.0,1.1,17.3,658.0,733.83,565.1
2018,10,17,10,45,929.5,77.0,1.05,17.6,676.5,738.52,566.37
2018,10,17,11,0,935.0,78.0,1.0,17.9,695.0,740.02,565.57
2018,10,17,11,15,938.0,78.0,1.05,18.1,705.5,735.5,562.19
2018,10,17,11,30,941.0,78.0,1.1,18.3,716.0,727.76,556.77
2018,10,17,11,45,942.5,78.0,1.15,18.5,719.0,715.82,548.52
2018,10,17,12,0,944.0,78.0,1.2,18.7,722.0,700.74,538.01
2018,10,17,12,15,942.5,78.0,1.3,18.8,717.0,680.67,523.77
2018,10,17,12,30,941.0,78.0,1.4,18.9,712.0,657.72,507.13
2018,10,17,12,45,937.0,78.0,1.5,18.95,699.0,630.51,487.08
2018,10,17,13,0,933.0,78.0,1.6,19.0,686.0,600.76,464.64
2018,10,17,13,15,926.0,77.0,1.75,18.95,664.5,566.09,438.36
2018,10,17,13,30,919.0,76.0,1.9,18.9,643.0,529.4,409.7
2018,10,17,13,45,909.0,75.0,2.05,18.8,614.5,489.5,377.72
2018,10,17,14,0,899.0,74.0,2.2,18.7,586.0,448.18,343.56
2018,10,17,14,15,884.5,73.0,2.4,18.5,551.0,403.95,306.32
2018,10,17,14,30,870.0,72.0,2.6,18.3,516.0,359.1,267.44
2018,10,17,14,45,850.0,69.5,2.75,18.1,475.0,310.93,225.1
2018,10,17,15,0,830.0,67.0,2.9,17.9,434.0,259.65,179.79
2018,10,17,15,15,803.0,64.5,2.9,17.9,389.0,211.02,136.96
2018,10,17,15,30,776.0,62.0,2.9,17.9,344.0,164.03,97.24
2018,10,17,15,45,736.0,58.5,3.15,17.3,296.0,116.8,62.01
2018,10,17,16,0,696.0,55.0,3.4,16.7,248.0,73.08,36.67
2018,10,17,16,15,633.0,50.0,3.4,16.3,199.5,36.9,27.05
2018,10,17,16,30,570.0,45.0,3.4,15.9,151.0,31.92,22.45
2018,10,17,16,45,464.0,38.0,3.4,15.55,107.0,28.4,18.87
2018,10,17,17,0,358.0,31.0,3.4,15.2,63.0,24.9,13.58
2018,10,17,17,15,215.5,20.0,3.35,14.95,35.5,19.66,0.0
2018,10,17,17,30,73.0,9.0,3.3,14.7,8.0,0.0,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.45,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,18,6,15,41.0,6.0,1.2,13.9,7.0,0.0,0.0
2018,10,18,6,30,82.0,12.0,1.2,14.0,14.0,34.2,0.0
2018,10,18,6,45,140.0,24.5,1.15,14.15,37.0,84.86,36.31
2018,10,18,7,0,198.0,37.0,1.1,14.3,60.0,128.84,95.19
2018,10,18,7,15,191.5,52.5,1.1,14.45,83.5,143.85,112.02
2018,10,18,7,30,185.0,68.0,1.1,14.6,107.0,164.84,131.77
2018,10,18,7,45,160.5,91.0,1.15,14.75,131.0,185.42,150.09
2018,10,18,8,0,136.0,114.0,1.2,14.9,155.0,196.85,160.03
2018,10,18,8,15,146.5,134.0,1.15,15.1,185.0,227.6,185.25
2018,10,18,8,30,157.0,154.0,1.1,15.3,215.0,258.37,209.8
2018,10,18,8,45,282.5,156.0,1.1,15.5,280.5,344.39,279.28
2018,10,18,9,0,408.0,158.0,1.1,15.7,346.0,436.89,351.43
2018,10,18,9,15,524.0,145.0,1.05,15.95,407.5,504.12,402.41
2018,10,18,9,30,640.0,132.0,1.0,16.2,469.0,577.78,456.77
2018,10,18,9,45,749.5,109.5,0.95,16.5,528.0,634.89,497.75
2018,10,18,10,0,859.0,87.0,0.9,16.8,587.0,688.16,534.57
2018,10,18,10,15,891.0,81.0,0.85,17.2,619.5,709.31,546.51
2018,10,18,10,30,923.0,75.0,0.8,17.6,652.0,727.9,556.94
2018,10,18,10,45,929.0,76.0,0.75,18.05,671.0,732.89,557.86
2018,10,18,11,0,935.0,77.0,0.7,18.5,690.0,734.68,556.85
2018,10,18,11,15,938.0,77.5,0.7,18.85,701.0,730.63,552.93
2018,10,18,11,30,941.0,78.0,0.7,19.2,712.0,723.38,547.02
2018,10,18,11,45,941.5,78.0,0.65,19.6,714.5,710.73,536.79
2018,10,18,12,0,942.0,78.0,0.6,20.0,717.0,694.99,524.2
2018,10,18,12,15,940.0,78.0,0.75,20.25,711.5,674.63,510.81
2018,10,18,12,30,938.0,78.0,0.9,20.5,706.0,651.41,494.92
2018,10,18,12,45,933.0,78.5,1.05,20.8,692.5,624.19,475.46
2018,10,18,13,0,928.0,79.0,1.2,21.1,679.0,594.49,453.55
2018,10,18,13,15,921.0,78.0,1.35,21.15,657.5,559.99,427.83
2018,10,18,13,30,914.0,77.0,1.5,21.2,636.0,523.49,399.72
2018,10,18,13,45,904.0,75.5,1.6,21.3,607.5,483.34,367.63
2018,10,18,14,0,894.0,74.0,1.7,21.4,579.0,441.8,333.5
2018,10,18,14,15,880.0,73.0,1.85,21.25,544.5,398.04,297.1
2018,10,18,14,30,866.0,72.0,2.0,21.1,510.0,353.63,259.08
2018,10,18,14,45,846.0,69.5,2.15,21.0,469.0,305.74,217.56
2018,10,18,15,0,826.0,67.0,2.3,20.9,428.0,254.78,173.17
2018,10,18,15,15,799.0,64.0,2.3,20.9,383.0,206.05,130.99
2018,10,18,15,30,772.0,61.0,2.3,20.9,338.0,158.96,92.01
2018,10,18,15,45,730.0,57.5,2.5,20.35,290.0,111.96,57.95
2018,10,18,16,0,688.0,54.0,2.7,19.8,242.0,68.68,34.09
2018,10,18,16,15,624.0,49.5,2.8,19.35,194.0,36.71,26.51
2018,10,18,16,30,560.0,45.0,2.9,18.9,146.0,32.19,22.34
2018,10,18,16,45,453.5,37.5,3.05,18.45,102.5,28.23,18.38
2018,10,18,17,0,347.0,30.0,3.2,18.0,59.0,24.23,12.18
2018,10,18,17,15,208.0,19.0,3.3,17.6,33.0,18.68,0.0
2018,10,18,17,30,69.0,8.0,3.4,17.2,7.0,0.0,0.0
2018,10,18,17,45,34.5,4.0,3.5,16.75,3.5,0.0,0.0
