Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,17,15,54.0,5.5,3.05,16.7,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,45,97.5,11.0,3.75,13.35,15.5,34.68,0.0
2018,11,8,7,0,195.0,22.0,3.8,13.4,31.0,86.4,0.0
2018,11,8,7,15,290.5,32.5,4.0,13.8,63.5,145.94,98.17
2018,11,8,7,30,386.0,43.0,4.2,14.2,96.0,202.22,154.02
2018,11,8,7,45,441.0,55.5,4.4,14.55,137.5,250.86,198.23
2018,11,8,8,0,496.0,68.0,4.6,14.9,179.0,302.27,243.67
2018,11,8,8,15,605.0,69.0,4.7,15.1,233.5,368.45,300.2
2018,11,8,8,30,714.0,70.0,4.8,15.3,288.0,438.94,359.25
2018,11,8,8,45,748.0,74.0,4.9,15.55,330.5,478.04,392.04
2018,11,8,9,0,782.0,78.0,5.0,15.8,373.0,514.75,422.22
2018,11,8,9,15,811.5,79.5,4.9,16.1,412.5,547.29,447.87
2018,11,8,9,30,841.0,81.0,4.8,16.4,452.0,578.27,471.63
2018,11,8,9,45,872.5,80.0,4.75,16.7,488.5,605.86,492.43
2018,11,8,10,0,904.0,79.0,4.7,17.0,525.0,631.32,511.17
2018,11,8,10,15,915.0,81.0,4.55,17.25,551.5,643.09,518.73
2018,11,8,10,30,926.0,83.0,4.4,17.5,578.0,654.26,525.56
2018,11,8,10,45,929.5,85.0,4.3,17.8,595.5,657.83,526.53
2018,11,8,11,0,933.0,87.0,4.2,18.1,613.0,658.27,525.15
2018,11,8,11,15,935.5,87.5,4.15,18.3,623.0,653.43,520.14
2018,11,8,11,30,938.0,88.0,4.1,18.5,633.0,645.47,512.71
2018,11,8,11,45,938.0,89.5,4.05,18.7,636.0,633.99,502.46
2018,11,8,12,0,938.0,91.0,4.0,18.9,639.0,619.49,489.78
2018,11,8,12,15,947.5,88.0,4.0,19.05,637.5,602.73,475.52
2018,11,8,12,30,957.0,85.0,4.0,19.2,636.0,582.76,458.49
2018,11,8,12,45,966.5,80.0,3.95,19.35,625.5,557.63,437.06
2018,11,8,13,0,976.0,75.0,3.9,19.5,615.0,529.33,412.71
2018,11,8,13,15,768.0,118.0,3.85,19.6,533.5,446.1,346.66
2018,11,8,13,30,560.0,161.0,3.8,19.7,452.0,374.83,290.25
2018,11,8,13,45,650.0,133.5,3.75,19.8,454.0,360.85,275.78
2018,11,8,14,0,740.0,106.0,3.7,19.9,456.0,338.29,252.98
2018,11,8,14,15,813.5,88.5,3.65,19.95,447.5,314.47,228.07
2018,11,8,14,30,887.0,71.0,3.6,20.0,439.0,280.82,194.23
2018,11,8,14,45,855.5,69.5,3.5,20.05,396.5,233.0,152.36
2018,11,8,15,0,824.0,68.0,3.4,20.1,354.0,186.68,113.2
2018,11,8,15,15,786.0,64.0,3.4,20.1,308.5,139.15,76.51
2018,11,8,15,30,748.0,60.0,3.4,20.1,263.0,94.38,47.76
2018,11,8,15,45,677.5,56.0,2.9,19.7,214.5,48.61,28.31
2018,11,8,16,0,607.0,52.0,2.4,19.3,166.0,38.09,27.46
2018,11,8,16,15,493.0,45.0,2.3,18.8,120.5,34.7,24.06
2018,11,8,16,30,379.0,38.0,2.2,18.3,75.0,31.47,19.6
2018,11,8,16,45,225.0,24.0,2.15,17.8,43.0,20.45,0.0
2018,11,8,17,0,71.0,10.0,2.1,17.3,11.0,9.83,0.0
2018,11,8,17,15,35.5,5.0,2.1,17.1,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,11,9,6,45,92.5,11.0,3.0,12.2,15.0,33.17,0.0
2018,11,9,7,0,185.0,22.0,2.9,12.3,30.0,73.21,0.0
2018,11,9,7,15,323.0,32.5,2.95,12.75,67.5,154.94,101.89
2018,11,9,7,30,461.0,43.0,3.0,13.2,105.0,227.27,172.51
2018,11,9,7,45,543.5,50.0,3.05,13.65,150.0,283.42,222.98
2018,11,9,8,0,626.0,57.0,3.1,14.1,195.0,343.72,275.49
2018,11,9,8,15,677.0,62.0,3.05,14.4,240.5,391.04,316.59
2018,11,9,8,30,728.0,67.0,3.0,14.7,286.0,439.49,357.28
2018,11,9,8,45,762.5,70.5,2.95,15.05,329.0,476.59,387.79
2018,11,9,9,0,797.0,74.0,2.9,15.4,372.0,515.26,418.52
2018,11,9,9,15,804.5,80.0,2.8,15.75,406.5,540.7,437.87
2018,11,9,9,30,812.0,86.0,2.7,16.1,441.0,563.79,454.83
2018,11,9,9,45,800.5,98.0,2.65,16.5,468.5,581.25,466.8
2018,11,9,10,0,789.0,110.0,2.6,16.9,496.0,594.12,475.0
2018,11,9,10,15,803.5,112.5,2.45,17.4,522.5,609.41,484.57
2018,11,9,10,30,818.0,115.0,2.3,17.9,549.0,622.12,491.89
2018,11,9,10,45,824.0,117.0,2.15,18.4,566.5,626.44,492.77
2018,11,9,11,0,830.0,119.0,2.0,18.9,584.0,627.25,490.96
2018,11,9,11,15,833.0,120.5,1.85,19.2,594.0,623.85,486.31
2018,11,9,11,30,836.0,122.0,1.7,19.5,604.0,617.61,479.48
2018,11,9,11,45,833.5,124.0,1.6,19.8,606.0,605.91,468.85
2018,11,9,12,0,831.0,126.0,1.5,20.1,608.0,591.32,456.03
2018,11,9,12,15,830.5,124.5,1.45,20.25,602.5,571.81,440.14
2018,11,9,12,30,830.0,123.0,1.4,20.4,597.0,549.83,422.22
2018,11,9,12,45,828.0,120.5,1.3,20.55,584.5,524.9,401.53
2018,11,9,13,0,826.0,118.0,1.2,20.7,572.0,495.5,377.23
2018,11,9,13,15,813.5,117.0,1.2,20.75,550.0,462.06,350.15
2018,11,9,13,30,801.0,116.0,1.2,20.8,528.0,427.34,321.52
2018,11,9,13,45,780.5,114.5,1.2,20.85,498.5,388.19,289.03
2018,11,9,14,0,760.0,113.0,1.2,20.9,469.0,348.8,255.76
2018,11,9,14,15,735.0,110.0,1.25,20.8,434.0,306.77,220.32
2018,11,9,14,30,710.0,107.0,1.3,20.7,399.0,265.43,185.1
2018,11,9,14,45,672.0,103.0,1.35,20.6,358.0,221.56,148.56
2018,11,9,15,0,634.0,99.0,1.4,20.5,317.0,180.14,115.07
2018,11,9,15,15,590.0,92.0,1.4,20.5,274.0,138.09,83.58
2018,11,9,15,30,546.0,85.0,1.4,20.5,231.0,99.71,59.17
2018,11,9,15,45,475.5,75.5,1.4,19.6,186.0,61.02,41.49
2018,11,9,16,0,405.0,66.0,1.4,18.7,141.0,49.57,37.44
2018,11,9,16,15,310.5,52.0,1.55,18.15,100.0,39.88,28.5
2018,11,9,16,30,216.0,38.0,1.7,17.6,59.0,29.79,18.03
2018,11,9,16,45,125.0,23.0,1.8,17.0,33.5,18.37,0.0
2018,11,9,17,0,34.0,8.0,1.9,16.4,8.0,7.86,0.0
2018,11,9,17,15,17.0,4.0,2.05,16.1,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,10,6,45,35.5,8.0,1.5,10.8,9.5,7.86,0.0
2018,11,10,7,0,71.0,16.0,1.6,10.7,19.0,35.28,0.0
2018,11,10,7,15,149.0,33.0,1.7,10.85,49.0,100.64,64.04
2018,11,10,7,30,227.0,50.0,1.8,11.0,79.0,151.77,115.74
2018,11,10,7,45,294.5,65.0,1.9,11.2,118.5,201.23,159.66
2018,11,10,8,0,362.0,80.0,2.0,11.4,158.0,254.79,206.25
2018,11,10,8,15,413.0,92.0,2.1,11.65,200.0,300.89,246.09
2018,11,10,8,30,464.0,104.0,2.2,11.9,242.0,348.88,286.61
2018,11,10,8,45,501.5,114.0,2.25,12.15,282.5,389.2,319.99
2018,11,10,9,0,539.0,124.0,2.3,12.4,323.0,429.79,352.81
2018,11,10,9,15,566.0,130.5,2.25,12.8,358.5,460.66,376.85
2018,11,10,9,30,593.0,137.0,2.2,13.2,394.0,490.7,399.67
2018,11,10,9,45,611.5,142.5,2.15,13.55,424.0,515.64,418.04
2018,11,10,10,0,630.0,148.0,2.1,13.9,454.0,537.02,433.36
2018,11,10,10,15,644.0,151.5,1.95,14.35,478.0,551.77,442.79
2018,11,10,10,30,658.0,155.0,1.8,14.8,502.0,564.38,450.34
2018,11,10,10,45,666.0,158.0,1.65,15.25,519.0,570.62,452.85
2018,11,10,11,0,674.0,161.0,1.5,15.7,536.0,574.5,453.47
2018,11,10,11,15,676.0,163.0,1.4,16.0,544.5,571.44,449.37
2018,11,10,11,30,678.0,165.0,1.3,16.3,553.0,566.04,443.5
2018,11,10,11,45,675.5,166.0,1.25,16.65,554.0,554.8,433.51
2018,11,10,12,0,673.0,167.0,1.2,17.0,555.0,541.43,421.89
2018,11,10,12,15,658.0,170.5,1.3,17.15,547.0,521.79,406.65
2018,11,10,12,30,643.0,174.0,1.4,17.3,539.0,500.73,390.09
2018,11,10,12,45,612.0,179.0,1.55,17.45,520.0,470.93,366.86
2018,11,10,13,0,581.0,184.0,1.7,17.6,501.0,442.12,343.98
2018,11,10,13,15,565.0,181.0,1.7,17.65,480.0,412.4,319.71
2018,11,10,13,30,549.0,178.0,1.7,17.7,459.0,382.27,294.75
2018,11,10,13,45,523.5,174.5,1.75,17.8,431.0,348.05,266.43
2018,11,10,14,0,498.0,171.0,1.8,17.9,403.0,314.53,238.36
2018,11,10,14,15,473.5,163.0,1.75,17.85,370.5,278.22,207.87
2018,11,10,14,30,449.0,155.0,1.7,17.8,338.0,243.06,178.27
2018,11,10,14,45,415.0,144.0,1.7,17.8,300.5,204.78,146.8
2018,11,10,15,0,381.0,133.0,1.7,17.8,263.0,168.97,118.1
2018,11,10,15,15,343.5,118.5,1.7,17.8,224.0,135.33,92.75
2018,11,10,15,30,306.0,104.0,1.7,17.8,185.0,102.22,70.06
2018,11,10,15,45,256.5,86.0,1.55,17.2,145.5,69.76,55.64
2018,11,10,16,0,207.0,68.0,1.4,16.6,106.0,54.13,41.7
2018,11,10,16,15,152.0,49.0,1.5,16.3,72.5,39.81,28.61
2018,11,10,16,30,97.0,30.0,1.6,16.0,39.0,24.97,14.04
2018,11,10,16,45,55.5,17.0,1.65,15.7,21.5,14.41,0.0
2018,11,10,17,0,14.0,4.0,1.7,15.4,4.0,3.93,0.0
2018,11,10,17,15,7.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,11,6,45,53.0,9.0,2.95,11.3,11.0,0.0,0.0
2018,11,11,7,0,106.0,18.0,3.0,11.3,22.0,46.52,0.0
2018,11,11,7,15,210.5,32.5,3.2,11.7,54.5,117.77,71.79
2018,11,11,7,30,315.0,47.0,3.4,12.1,87.0,178.02,134.71
2018,11,11,7,45,411.5,57.5,3.55,12.5,131.5,235.97,186.13
2018,11,11,8,0,508.0,68.0,3.7,12.9,176.0,301.14,242.59
2018,11,11,8,15,566.0,75.0,3.85,13.3,220.5,350.16,285.32
2018,11,11,8,30,624.0,82.0,4.0,13.7,265.0,400.78,328.33
2018,11,11,8,45,671.0,85.0,4.15,14.1,308.0,442.74,363.48
2018,11,11,9,0,718.0,88.0,4.3,14.5,351.0,484.81,397.96
2018,11,11,9,15,741.5,92.5,4.25,14.95,388.0,515.45,421.99
2018,11,11,9,30,765.0,97.0,4.2,15.4,425.0,544.54,444.19
2018,11,11,9,45,779.5,101.0,4.2,15.85,456.0,566.11,460.15
2018,11,11,10,0,794.0,105.0,4.2,16.3,487.0,585.42,474.01
2018,11,11,10,15,809.5,106.0,3.95,16.65,512.5,598.44,482.51
2018,11,11,10,30,825.0,107.0,3.7,17.0,538.0,610.41,489.89
2018,11,11,10,45,841.5,106.5,3.45,17.3,559.0,618.7,494.36
2018,11,11,11,0,858.0,106.0,3.2,17.6,580.0,624.12,496.45
2018,11,11,11,15,864.5,107.0,3.05,17.85,591.5,622.21,493.23
2018,11,11,11,30,871.0,108.0,2.9,18.1,603.0,617.34,487.69
2018,11,11,11,45,873.5,107.5,2.75,18.3,606.0,605.71,477.1
2018,11,11,12,0,876.0,107.0,2.6,18.5,609.0,591.24,464.26
2018,11,11,12,15,874.0,106.5,2.55,18.7,603.0,571.58,447.72
2018,11,11,12,30,872.0,106.0,2.5,18.9,597.0,549.37,429.01
2018,11,11,12,45,867.0,104.5,2.45,19.05,583.5,522.28,406.4
2018,11,11,13,0,862.0,103.0,2.4,19.2,570.0,493.04,381.74
2018,11,11,13,15,852.5,101.5,2.4,19.3,549.0,459.88,353.82
2018,11,11,13,30,843.0,100.0,2.4,19.4,528.0,425.16,324.1
2018,11,11,13,45,829.5,97.0,2.35,19.55,499.5,386.23,290.42
2018,11,11,14,0,816.0,94.0,2.3,19.7,471.0,346.45,255.49
2018,11,11,14,15,795.5,91.5,2.25,19.75,436.5,304.57,218.72
2018,11,11,14,30,775.0,89.0,2.2,19.8,402.0,260.07,179.76
2018,11,11,14,45,746.5,85.0,2.15,19.85,362.5,215.59,141.5
2018,11,11,15,0,718.0,81.0,2.1,19.9,323.0,172.52,105.79
2018,11,11,15,15,676.0,75.5,2.1,19.9,279.5,128.41,72.81
2018,11,11,15,30,634.0,70.0,2.1,19.9,236.0,87.56,47.65
2018,11,11,15,45,571.5,62.5,1.75,19.35,191.0,48.35,36.6
2018,11,11,16,0,509.0,55.0,1.4,18.8,146.0,41.59,30.48
2018,11,11,16,15,411.0,44.5,1.45,18.4,104.0,34.91,24.13
2018,11,11,16,30,313.0,34.0,1.5,18.0,62.0,27.97,15.87
2018,11,11,16,45,187.5,21.5,1.5,17.65,35.5,18.38,0.0
2018,11,11,17,0,62.0,9.0,1.5,17.3,9.0,8.85,0.0
2018,11,11,17,15,31.0,4.5,1.55,17.0,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,45,68.0,8.5,4.35,10.6,11.0,0.0,0.0
2018,11,12,7,0,136.0,17.0,4.3,10.7,22.0,53.23,0.0
2018,11,12,7,15,253.0,30.0,4.35,11.15,55.0,124.53,71.79
2018,11,12,7,30,370.0,43.0,4.4,11.6,88.0,190.2,143.33
2018,11,12,7,45,448.0,52.5,4.5,12.05,130.0,243.3,191.87
2018,11,12,8,0,526.0,62.0,4.6,12.5,172.0,300.44,242.44
2018,11,12,8,15,577.5,69.5,4.55,12.85,215.5,347.22,283.75
2018,11,12,8,30,629.0,77.0,4.5,13.2,259.0,395.32,324.99
2018,11,12,8,45,662.5,82.5,4.45,13.5,299.5,433.16,356.94
2018,11,12,9,0,696.0,88.0,4.4,13.8,340.0,470.55,387.62
2018,11,12,9,15,716.0,93.5,4.25,14.3,376.0,499.86,410.49
2018,11,12,9,30,736.0,99.0,4.1,14.8,412.0,527.58,431.42
2018,11,12,9,45,743.5,105.5,3.95,15.25,441.5,547.39,445.77
2018,11,12,10,0,751.0,112.0,3.8,15.7,471.0,564.86,457.91
2018,11,12,10,15,764.5,114.5,3.6,16.2,496.0,579.15,467.2
2018,11,12,10,30,778.0,117.0,3.4,16.7,521.0,590.99,474.34
2018,11,12,10,45,787.5,118.5,3.15,17.15,539.0,596.83,476.64
2018,11,12,11,0,797.0,120.0,2.9,17.6,557.0,599.98,476.73
2018,11,12,11,15,802.5,121.0,2.75,18.05,567.5,597.53,472.8
2018,11,12,11,30,808.0,122.0,2.6,18.5,578.0,592.33,466.73
2018,11,12,11,45,811.5,121.0,2.4,18.95,581.0,581.22,455.99
2018,11,12,12,0,815.0,120.0,2.2,19.4,584.0,567.78,443.39
2018,11,12,12,15,810.5,121.5,2.0,19.7,579.0,549.31,427.07
2018,11,12,12,30,806.0,123.0,1.8,20.0,574.0,528.86,409.09
2018,11,12,12,45,790.5,125.0,1.6,20.35,559.0,501.45,385.64
2018,11,12,13,0,775.0,127.0,1.4,20.7,544.0,472.58,360.89
2018,11,12,13,15,765.5,124.5,1.25,20.85,523.5,440.75,334.11
2018,11,12,13,30,756.0,122.0,1.1,21.0,503.0,407.6,305.91
2018,11,12,13,45,742.0,118.5,0.9,21.15,475.5,370.79,274.38
2018,11,12,14,0,728.0,115.0,0.7,21.3,448.0,333.39,242.01
2018,11,12,14,15,706.0,111.0,0.6,21.3,414.5,292.93,207.69
2018,11,12,14,30,684.0,107.0,0.5,21.3,381.0,252.99,173.69
2018,11,12,14,45,654.5,101.0,0.45,21.3,342.5,210.54,138.54
2018,11,12,15,0,625.0,95.0,0.4,21.3,304.0,169.79,105.94
2018,11,12,15,15,581.5,87.5,0.4,21.3,261.5,128.25,75.83
2018,11,12,15,30,538.0,80.0,0.4,21.3,219.0,90.3,52.85
2018,11,12,15,45,475.5,70.5,0.5,20.65,176.0,54.28,41.48
2018,11,12,16,0,413.0,61.0,0.6,20.0,133.0,45.89,33.99
2018,11,12,16,15,322.5,48.0,0.7,19.6,94.0,36.9,25.62
2018,11,12,16,30,232.0,35.0,0.8,19.2,55.0,27.54,15.05
2018,11,12,16,45,136.5,21.0,0.85,18.8,31.0,20.64,0.0
2018,11,12,17,0,41.0,7.0,0.9,18.4,7.0,6.88,0.0
2018,11,12,17,15,20.5,3.5,0.95,18.15,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,16.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.2,15.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,13,6,45,12.0,5.0,2.55,12.05,5.5,0.0,0.0
2018,11,13,7,0,24.0,10.0,2.6,12.0,11.0,16.19,0.0
2018,11,13,7,15,15.0,25.0,2.6,12.15,26.0,32.0,13.86
2018,11,13,7,30,6.0,40.0,2.6,12.3,41.0,43.5,29.88
2018,11,13,7,45,16.0,57.5,2.6,12.45,60.5,68.68,51.97
2018,11,13,8,0,26.0,75.0,2.6,12.6,80.0,91.47,71.87
2018,11,13,8,15,21.0,86.0,2.65,12.8,91.0,100.12,79.68
2018,11,13,8,30,16.0,97.0,2.7,13.0,102.0,104.98,83.98
2018,11,13,8,45,9.5,92.5,2.8,13.25,95.5,96.05,76.4
2018,11,13,9,0,3.0,88.0,2.9,13.5,89.0,87.56,69.05
2018,11,13,9,15,7.0,90.0,2.9,13.75,93.0,91.43,72.22
2018,11,13,9,30,11.0,92.0,2.9,14.0,97.0,95.53,75.53
2018,11,13,9,45,22.0,137.5,2.9,14.3,148.0,151.17,121.76
2018,11,13,10,0,33.0,183.0,2.9,14.6,199.0,204.79,165.37
2018,11,13,10,15,33.5,191.5,2.85,14.9,208.5,212.89,171.37
2018,11,13,10,30,34.0,200.0,2.8,15.2,218.0,220.88,177.34
2018,11,13,10,45,48.5,211.5,2.75,15.55,237.5,240.04,192.48
2018,11,13,11,0,63.0,223.0,2.7,15.9,257.0,258.87,207.19
2018,11,13,11,15,80.0,233.5,2.6,16.05,277.5,277.64,221.9
2018,11,13,11,30,97.0,244.0,2.5,16.2,298.0,295.73,235.92
2018,11,13,11,45,61.0,222.0,2.35,16.4,256.0,251.39,199.92
2018,11,13,12,0,25.0,200.0,2.2,16.6,214.0,207.12,164.06
2018,11,13,12,15,86.0,215.5,2.05,16.75,263.5,253.81,201.72
2018,11,13,12,30,147.0,231.0,1.9,16.9,313.0,296.96,235.4
2018,11,13,12,45,200.0,230.0,1.75,17.05,338.5,315.77,249.38
2018,11,13,13,0,253.0,229.0,1.6,17.2,364.0,331.05,260.15
2018,11,13,13,15,217.0,223.0,1.5,17.25,336.0,300.93,235.88
2018,11,13,13,30,181.0,217.0,1.4,17.3,308.0,272.4,213.14
2018,11,13,13,45,322.0,180.5,1.3,17.35,331.0,279.2,215.65
2018,11,13,14,0,463.0,144.0,1.2,17.4,354.0,274.61,207.26
2018,11,13,14,15,378.0,145.0,1.15,17.25,308.5,231.79,173.24
2018,11,13,14,30,293.0,146.0,1.1,17.1,263.0,197.41,146.79
2018,11,13,14,45,187.5,139.5,1.05,16.95,211.5,159.85,119.46
2018,11,13,15,0,82.0,133.0,1.0,16.8,160.0,131.2,100.37
2018,11,13,15,15,50.5,113.0,1.0,16.8,129.0,105.79,81.02
2018,11,13,15,30,19.0,93.0,1.0,16.8,98.0,86.23,66.26
2018,11,13,15,45,11.5,75.5,1.1,16.4,78.5,68.96,55.05
2018,11,13,16,0,4.0,58.0,1.2,16.0,59.0,53.56,41.18
2018,11,13,16,15,2.0,42.0,1.2,15.85,42.5,39.18,27.91
2018,11,13,16,30,0.0,26.0,1.2,15.7,26.0,24.67,12.71
2018,11,13,16,45,0.0,15.0,1.2,15.55,15.0,14.74,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.4,4.0,3.93,0.0
2018,11,13,17,15,0.0,2.0,1.2,15.3,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,11,14,6,45,53.5,8.0,2.55,10.45,9.5,0.0,0.0
2018,11,14,7,0,107.0,16.0,2.6,10.4,19.0,43.74,0.0
2018,11,14,7,15,213.5,29.0,2.7,10.75,49.0,109.72,52.74
2018,11,14,7,30,320.0,42.0,2.8,11.1,79.0,169.24,125.75
2018,11,14,7,45,395.5,53.5,2.9,11.45,119.5,221.05,173.2
2018,11,14,8,0,471.0,65.0,3.0,11.8,160.0,276.98,222.45
2018,11,14,8,15,522.5,73.5,3.05,12.05,202.0,322.88,262.9
2018,11,14,8,30,574.0,82.0,3.1,12.3,244.0,370.18,303.5
2018,11,14,8,45,604.5,90.0,3.15,12.6,283.5,407.63,335.11
2018,11,14,9,0,635.0,98.0,3.2,12.9,323.0,444.63,365.51
2018,11,14,9,15,658.5,103.5,3.15,13.3,358.5,474.46,389.18
2018,11,14,9,30,682.0,109.0,3.1,13.7,394.0,502.97,411.2
2018,11,14,9,45,692.5,115.5,3.05,14.15,423.0,523.63,426.42
2018,11,14,10,0,703.0,122.0,3.0,14.6,452.0,542.17,439.65
2018,11,14,10,15,714.5,125.5,2.95,15.1,476.0,555.9,448.88
2018,11,14,10,30,726.0,129.0,2.9,15.6,500.0,567.31,456.11
2018,11,14,10,45,729.5,132.5,2.85,16.1,516.0,571.58,457.73
2018,11,14,11,0,733.0,136.0,2.8,16.6,532.0,573.34,457.35
2018,11,14,11,15,736.5,137.5,2.75,16.9,541.5,570.53,453.82
2018,11,14,11,30,740.0,139.0,2.7,17.2,551.0,565.21,448.31
2018,11,14,11,45,740.0,139.5,2.6,17.55,553.0,554.45,438.37
2018,11,14,12,0,740.0,140.0,2.5,17.9,555.0,541.31,426.53
2018,11,14,12,15,732.5,141.0,2.45,18.1,548.5,522.46,410.61
2018,11,14,12,30,725.0,142.0,2.4,18.3,542.0,501.69,393.05
2018,11,14,12,45,709.0,143.0,2.35,18.5,527.0,475.12,370.86
2018,11,14,13,0,693.0,144.0,2.3,18.7,512.0,447.38,347.5
2018,11,14,13,15,679.0,142.5,2.25,18.85,491.5,417.16,321.99
2018,11,14,13,30,665.0,141.0,2.2,19.0,471.0,386.14,295.45
2018,11,14,13,45,642.0,139.0,2.15,19.1,443.5,350.93,265.48
2018,11,14,14,0,619.0,137.0,2.1,19.2,416.0,316.03,235.44
2018,11,14,14,15,592.5,132.0,2.1,19.15,383.0,277.04,202.27
2018,11,14,14,30,566.0,127.0,2.1,19.1,350.0,239.85,170.53
2018,11,14,14,45,527.5,120.0,2.05,19.05,311.5,199.95,137.53
2018,11,14,15,0,489.0,113.0,2.0,19.0,273.0,162.62,107.82
2018,11,14,15,15,446.5,102.0,2.0,19.0,233.0,124.35,79.64
2018,11,14,15,30,404.0,91.0,2.0,19.0,193.0,89.57,57.69
2018,11,14,15,45,343.0,77.5,1.85,18.15,152.5,57.51,44.7
2018,11,14,16,0,282.0,64.0,1.7,17.3,112.0,48.52,36.56
2018,11,14,16,15,208.0,47.0,1.75,16.9,76.5,36.21,25.18
2018,11,14,16,30,134.0,30.0,1.8,16.5,41.0,23.42,11.27
2018,11,14,16,45,76.0,17.0,1.85,16.15,22.5,16.71,0.0
2018,11,14,17,0,18.0,4.0,1.9,15.8,4.0,0.0,0.0
2018,11,14,17,15,9.0,2.0,1.9,15.5,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,2.65,10.9,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,2.7,10.8,12.0,22.45,0.0
2018,11,15,7,15,99.0,26.0,2.75,11.1,35.0,65.94,25.67
2018,11,15,7,30,153.0,41.0,2.8,11.4,58.0,106.95,78.15
2018,11,15,7,45,197.5,57.0,2.85,11.65,89.5,145.37,113.33
2018,11,15,8,0,242.0,73.0,2.9,11.9,121.0,186.32,149.52
2018,11,15,8,15,264.0,88.0,3.0,12.2,152.0,218.47,178.05
2018,11,15,8,30,286.0,103.0,3.1,12.5,183.0,251.16,206.38
2018,11,15,8,45,328.0,113.5,3.2,12.75,218.5,294.74,243.06
2018,11,15,9,0,370.0,124.0,3.3,13.0,254.0,333.45,275.18
2018,11,15,9,15,422.5,131.0,3.2,13.3,294.0,374.48,308.48
2018,11,15,9,30,475.0,138.0,3.1,13.6,334.0,416.04,341.54
2018,11,15,9,45,527.5,145.0,3.05,13.9,378.0,457.6,374.02
2018,11,15,10,0,580.0,152.0,3.0,14.2,422.0,498.6,405.45
2018,11,15,10,15,594.5,156.0,2.95,14.65,445.5,513.47,415.73
2018,11,15,10,30,609.0,160.0,2.9,15.1,469.0,526.46,424.49
2018,11,15,10,45,617.5,163.5,2.85,15.5,486.0,533.44,428.51
2018,11,15,11,0,626.0,167.0,2.8,15.9,503.0,540.06,432.12
2018,11,15,11,15,631.5,168.5,2.75,16.2,513.0,538.9,429.93
2018,11,15,11,30,637.0,170.0,2.7,16.5,523.0,535.51,425.99
2018,11,15,11,45,638.0,171.0,2.65,16.8,525.5,526.92,418.0
2018,11,15,12,0,639.0,172.0,2.6,17.1,528.0,516.24,408.33
2018,11,15,12,15,607.0,177.0,2.55,17.3,513.0,489.04,386.03
2018,11,15,12,30,575.0,182.0,2.5,17.5,498.0,462.61,364.26
2018,11,15,12,45,583.0,178.0,2.5,17.7,492.0,446.1,350.09
2018,11,15,13,0,591.0,174.0,2.5,17.9,486.0,427.59,333.99
2018,11,15,13,15,577.5,171.0,2.5,18.0,466.0,399.16,310.13
2018,11,15,13,30,564.0,168.0,2.5,18.1,446.0,370.11,285.47
2018,11,15,13,45,543.0,163.5,2.5,18.2,419.5,336.69,257.18
2018,11,15,14,0,522.0,159.0,2.5,18.3,393.0,303.59,228.87
2018,11,15,14,15,497.5,152.0,2.45,18.25,361.5,267.86,198.52
2018,11,15,14,30,473.0,145.0,2.4,18.2,330.0,233.21,169.08
2018,11,15,14,45,440.0,135.0,2.35,18.15,293.5,195.66,138.09
2018,11,15,15,0,407.0,125.0,2.3,18.1,257.0,160.4,109.99
2018,11,15,15,15,367.0,111.5,2.3,18.1,218.5,124.0,83.03
2018,11,15,15,30,327.0,98.0,2.3,18.1,180.0,90.99,61.55
2018,11,15,15,45,275.0,81.5,2.05,17.3,141.0,64.04,50.51
2018,11,15,16,0,223.0,65.0,1.8,16.5,102.0,51.9,39.57
2018,11,15,16,15,162.0,46.5,1.8,16.15,69.0,37.85,26.58
2018,11,15,16,30,101.0,28.0,1.8,15.8,36.0,23.33,10.73
2018,11,15,16,45,57.0,15.5,1.85,15.5,19.5,15.24,0.0
2018,11,15,17,0,13.0,3.0,1.9,15.2,3.0,0.0,0.0
2018,11,15,17,15,6.5,1.5,1.9,15.05,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,16,6,45,29.0,6.0,3.05,9.8,6.5,0.0,0.0
2018,11,16,7,0,58.0,12.0,3.0,9.8,13.0,26.6,0.0
2018,11,16,7,15,137.0,26.5,3.05,10.15,39.0,81.36,26.1
2018,11,16,7,30,216.0,41.0,3.1,10.5,65.0,133.22,97.54
2018,11,16,7,45,290.5,55.0,3.15,10.85,102.5,182.03,142.25
2018,11,16,8,0,365.0,69.0,3.2,11.2,140.0,235.55,189.24
2018,11,16,8,15,419.5,80.0,3.2,11.45,180.5,280.93,229.14
2018,11,16,8,30,474.0,91.0,3.2,11.7,221.0,328.46,269.99
2018,11,16,8,45,514.0,99.0,3.15,12.0,260.0,367.19,302.73
2018,11,16,9,0,554.0,107.0,3.1,12.3,299.0,408.15,336.4
2018,11,16,9,15,576.0,114.5,3.05,12.7,333.0,437.59,359.93
2018,11,16,9,30,598.0,122.0,3.0,13.1,367.0,465.86,381.96
2018,11,16,9,45,604.5,131.0,2.95,13.55,394.5,485.64,396.64
2018,11,16,10,0,611.0,140.0,2.9,14.0,422.0,503.43,409.42
2018,11,16,10,15,626.5,144.0,2.75,14.5,446.5,519.24,420.2
2018,11,16,10,30,642.0,148.0,2.6,15.0,471.0,533.02,429.12
2018,11,16,10,45,653.5,150.0,2.45,15.45,488.5,540.28,432.93
2018,11,16,11,0,665.0,152.0,2.3,15.9,506.0,545.25,434.87
2018,11,16,11,15,671.0,153.0,2.15,16.25,516.0,543.73,431.9
2018,11,16,11,30,677.0,154.0,2.0,16.6,526.0,539.87,427.08
2018,11,16,11,45,680.0,154.0,1.9,16.95,529.0,531.02,418.61
2018,11,16,12,0,683.0,154.0,1.8,17.3,532.0,519.91,408.35
2018,11,16,12,15,687.0,150.5,1.7,17.55,528.0,503.67,394.3
2018,11,16,12,30,691.0,147.0,1.6,17.8,524.0,485.24,378.42
2018,11,16,12,45,698.0,141.5,1.5,18.1,514.5,464.13,360.19
2018,11,16,13,0,705.0,136.0,1.4,18.4,505.0,440.79,339.93
2018,11,16,13,15,694.5,133.0,1.3,18.6,485.0,410.46,314.21
2018,11,16,13,30,684.0,130.0,1.2,18.8,465.0,379.07,287.32
2018,11,16,13,45,668.0,126.0,1.05,19.05,438.5,343.99,257.09
2018,11,16,14,0,652.0,122.0,0.9,19.3,412.0,308.64,226.37
2018,11,16,14,15,629.0,117.0,0.75,19.3,380.0,270.45,193.66
2018,11,16,14,30,606.0,112.0,0.6,19.3,348.0,233.02,161.64
2018,11,16,14,45,574.5,105.5,0.5,19.35,311.0,193.66,129.05
2018,11,16,15,0,543.0,99.0,0.4,19.4,274.0,156.32,99.45
2018,11,16,15,15,499.0,90.5,0.4,19.4,234.5,117.23,71.52
2018,11,16,15,30,455.0,82.0,0.4,19.4,195.0,82.39,50.94
2018,11,16,15,45,394.0,70.5,0.35,19.0,154.5,52.17,39.86
2018,11,16,16,0,333.0,59.0,0.3,18.6,114.0,44.65,33.01
2018,11,16,16,15,250.0,44.5,0.4,18.25,78.5,34.33,23.34
2018,11,16,16,30,167.0,30.0,0.5,17.9,43.0,23.57,10.21
2018,11,16,16,45,95.5,17.5,0.6,17.6,24.0,17.2,0.0
2018,11,16,17,0,24.0,5.0,0.7,17.3,5.0,0.0,0.0
2018,11,16,17,15,12.0,2.5,0.75,17.05,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.2,14.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,14.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,17,6,45,26.0,5.5,1.6,10.9,6.0,0.0,0.0
2018,11,17,7,0,52.0,11.0,1.6,10.8,12.0,23.92,0.0
2018,11,17,7,15,118.0,24.5,1.55,11.0,34.5,72.23,14.85
2018,11,17,7,30,184.0,38.0,1.5,11.2,57.0,118.41,85.19
2018,11,17,7,45,287.0,52.0,1.5,11.4,99.0,176.21,136.43
2018,11,17,8,0,390.0,66.0,1.5,11.6,141.0,240.65,191.55
2018,11,17,8,15,275.0,76.5,1.4,11.85,135.5,213.96,173.05
2018,11,17,8,30,160.0,87.0,1.3,12.1,130.0,173.31,141.11
2018,11,17,8,45,88.0,105.5,1.2,12.35,129.5,156.73,127.63
2018,11,17,9,0,16.0,124.0,1.1,12.6,129.0,132.3,106.73
2018,11,17,9,15,21.5,139.0,1.0,13.0,147.0,150.18,121.37
2018,11,17,9,30,27.0,154.0,0.9,13.4,165.0,172.59,139.37
2018,11,17,9,45,39.5,170.5,0.85,13.8,188.0,196.12,158.1
2018,11,17,10,0,52.0,187.0,0.8,14.2,211.0,219.67,176.55
2018,11,17,10,15,71.0,201.5,0.75,14.4,236.0,244.67,196.13
2018,11,17,10,30,90.0,216.0,0.7,14.6,261.0,269.51,215.29
2018,11,17,10,45,237.0,204.5,0.7,14.8,328.5,348.56,278.25
2018,11,17,11,0,384.0,193.0,0.7,15.0,396.0,422.1,334.73
2018,11,17,11,15,594.0,149.0,0.75,15.1,470.0,493.92,389.77
2018,11,17,11,30,804.0,105.0,0.8,15.2,544.0,558.69,438.05
2018,11,17,11,45,821.5,100.5,0.85,15.35,551.0,552.27,431.92
2018,11,17,12,0,839.0,96.0,0.9,15.5,558.0,542.82,424.07
2018,11,17,12,15,820.0,101.5,1.0,15.5,549.5,521.62,407.62
2018,11,17,12,30,801.0,107.0,1.1,15.5,541.0,498.62,389.49
2018,11,17,12,45,761.5,117.0,1.2,15.5,522.0,467.79,365.04
2018,11,17,13,0,722.0,127.0,1.3,15.5,503.0,437.54,340.58
2018,11,17,13,15,712.5,124.5,1.35,15.45,483.5,407.73,315.78
2018,11,17,13,30,703.0,122.0,1.4,15.4,464.0,376.75,289.43
2018,11,17,13,45,690.0,117.5,1.5,15.35,438.0,341.7,259.49
2018,11,17,14,0,677.0,113.0,1.6,15.3,412.0,306.11,228.49
2018,11,17,14,15,656.0,108.5,1.7,15.15,380.5,268.07,195.37
2018,11,17,14,30,635.0,104.0,1.8,15.0,349.0,230.55,162.55
2018,11,17,14,45,606.5,97.5,1.9,14.85,312.5,190.61,128.52
2018,11,17,15,0,578.0,91.0,2.0,14.7,276.0,152.32,97.26
2018,11,17,15,15,533.0,84.5,2.0,14.7,236.5,114.54,69.84
2018,11,17,15,30,488.0,78.0,2.0,14.7,197.0,80.55,50.1
2018,11,17,15,45,427.5,67.5,2.1,14.15,157.0,49.9,38.67
2018,11,17,16,0,367.0,57.0,2.2,13.6,117.0,43.13,32.3
2018,11,17,16,15,278.0,44.5,2.1,13.25,81.5,34.42,23.82
2018,11,17,16,30,189.0,32.0,2.0,12.9,46.0,25.36,11.0
2018,11,17,16,45,108.0,19.0,1.9,12.5,25.5,18.68,0.0
2018,11,17,17,0,27.0,6.0,1.8,12.1,5.0,0.0,0.0
