Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,17,15,13.5,3.0,1.7,12.0,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.15,11.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.1,11.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.1,11.4,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.1,11.35,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.1,11.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.15,11.25,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.2,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,6,45,36.5,5.5,0.35,11.15,6.0,0.0,0.0
2018,11,18,7,0,73.0,11.0,0.4,11.1,12.0,28.99,0.0
2018,11,18,7,15,202.0,23.5,0.55,11.25,41.0,93.15,7.91
2018,11,18,7,30,331.0,36.0,0.7,11.4,70.0,162.16,114.87
2018,11,18,7,45,390.0,46.0,0.9,11.5,105.0,205.52,157.52
2018,11,18,8,0,449.0,56.0,1.1,11.6,140.0,251.97,199.18
2018,11,18,8,15,518.5,63.0,1.25,11.75,183.5,302.22,242.91
2018,11,18,8,30,588.0,70.0,1.4,11.9,227.0,355.02,287.82
2018,11,18,8,45,638.5,73.5,1.6,12.1,269.0,396.92,323.33
2018,11,18,9,0,689.0,77.0,1.8,12.3,311.0,439.28,358.49
2018,11,18,9,15,660.5,89.0,1.9,12.55,333.0,450.12,367.57
2018,11,18,9,30,632.0,101.0,2.0,12.8,355.0,457.62,373.65
2018,11,18,9,45,561.5,123.0,2.1,13.05,361.5,449.41,366.63
2018,11,18,10,0,491.0,145.0,2.2,13.3,368.0,435.25,354.71
2018,11,18,10,15,476.5,158.0,2.1,13.6,384.0,442.46,359.24
2018,11,18,10,30,462.0,171.0,2.0,13.9,400.0,447.69,361.93
2018,11,18,10,45,457.0,179.0,1.9,14.2,412.5,451.35,363.47
2018,11,18,11,0,452.0,187.0,1.8,14.5,425.0,453.35,363.63
2018,11,18,11,15,460.5,189.0,1.7,14.75,435.5,455.31,363.96
2018,11,18,11,30,469.0,191.0,1.6,15.0,446.0,455.58,362.89
2018,11,18,11,45,471.5,192.0,1.45,15.25,449.0,449.88,356.96
2018,11,18,12,0,474.0,193.0,1.3,15.5,452.0,442.57,349.73
2018,11,18,12,15,502.0,182.5,1.25,15.7,454.5,435.47,343.24
2018,11,18,12,30,530.0,172.0,1.2,15.9,457.0,425.9,334.59
2018,11,18,12,45,541.0,164.0,1.15,16.15,449.5,408.21,319.39
2018,11,18,13,0,552.0,156.0,1.1,16.4,442.0,388.57,302.42
2018,11,18,13,15,545.0,151.5,1.15,16.5,424.5,362.96,281.07
2018,11,18,13,30,538.0,147.0,1.2,16.6,407.0,336.44,258.62
2018,11,18,13,45,537.0,138.0,1.25,16.7,385.5,307.05,233.39
2018,11,18,14,0,536.0,129.0,1.3,16.8,364.0,276.64,206.84
2018,11,18,14,15,506.5,123.0,1.4,16.7,332.0,240.58,176.42
2018,11,18,14,30,477.0,117.0,1.5,16.6,300.0,205.94,147.18
2018,11,18,14,45,425.0,112.0,1.6,16.5,262.5,169.88,118.14
2018,11,18,15,0,373.0,107.0,1.7,16.4,225.0,137.65,93.41
2018,11,18,15,15,326.5,96.0,1.7,16.4,189.0,104.95,69.72
2018,11,18,15,30,280.0,85.0,1.7,16.4,153.0,76.22,51.67
2018,11,18,15,45,232.5,70.5,2.0,15.8,119.5,56.0,43.72
2018,11,18,16,0,185.0,56.0,2.3,15.2,86.0,45.17,33.82
2018,11,18,16,15,150.5,42.0,2.3,14.8,61.0,34.39,23.54
2018,11,18,16,30,116.0,28.0,2.3,14.4,36.0,23.29,8.83
2018,11,18,16,45,70.0,17.0,2.25,14.0,20.5,16.71,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.6,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.45,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.0,1.85,11.15,4.0,0.0,0.0
2018,11,19,7,0,22.0,8.0,1.9,11.1,8.0,13.27,0.0
2018,11,19,7,15,71.0,22.0,2.0,11.35,28.0,50.24,0.0
2018,11,19,7,30,120.0,36.0,2.1,11.6,48.0,88.81,61.47
2018,11,19,7,45,163.5,51.0,2.2,11.9,76.0,123.78,94.7
2018,11,19,8,0,207.0,66.0,2.3,12.2,104.0,161.4,127.95
2018,11,19,8,15,239.5,80.0,2.3,12.45,135.0,195.42,157.91
2018,11,19,8,30,272.0,94.0,2.3,12.7,166.0,230.72,188.39
2018,11,19,8,45,271.0,109.0,2.3,12.9,190.5,252.3,206.99
2018,11,19,9,0,270.0,124.0,2.3,13.1,215.0,272.9,224.24
2018,11,19,9,15,338.0,130.0,2.25,13.55,256.5,317.9,260.97
2018,11,19,9,30,406.0,136.0,2.2,14.0,298.0,370.43,302.82
2018,11,19,9,45,408.0,148.0,2.2,14.4,321.5,388.16,316.08
2018,11,19,10,0,410.0,160.0,2.2,14.8,345.0,404.42,328.05
2018,11,19,10,15,434.0,164.5,2.15,15.15,370.0,423.72,342.43
2018,11,19,10,30,458.0,169.0,2.1,15.5,395.0,441.79,355.57
2018,11,19,10,45,501.0,164.5,2.0,15.85,419.5,459.91,368.69
2018,11,19,11,0,544.0,160.0,1.9,16.2,444.0,476.34,380.22
2018,11,19,11,15,442.5,187.0,1.9,16.5,421.0,441.76,351.61
2018,11,19,11,30,341.0,214.0,1.9,16.8,398.0,403.66,320.58
2018,11,19,11,45,288.5,226.0,1.85,17.05,382.0,381.09,301.97
2018,11,19,12,0,236.0,238.0,1.8,17.3,366.0,356.9,282.09
2018,11,19,12,15,202.0,238.0,1.8,17.5,347.0,333.55,263.31
2018,11,19,12,30,168.0,238.0,1.8,17.7,328.0,310.9,245.1
2018,11,19,12,45,181.0,231.5,1.75,17.9,326.5,304.69,239.76
2018,11,19,13,0,194.0,225.0,1.7,18.1,325.0,297.37,233.33
2018,11,19,13,15,153.0,216.0,1.65,18.2,293.0,264.89,207.55
2018,11,19,13,30,112.0,207.0,1.6,18.3,261.0,234.64,183.73
2018,11,19,13,45,138.0,195.5,1.55,18.4,258.5,227.08,176.93
2018,11,19,14,0,164.0,184.0,1.5,18.5,256.0,217.41,167.99
2018,11,19,14,15,130.5,170.0,1.4,18.45,224.5,188.02,144.77
2018,11,19,14,30,97.0,156.0,1.3,18.4,193.0,163.44,125.71
2018,11,19,14,45,84.0,139.5,1.25,18.4,169.0,141.08,107.87
2018,11,19,15,0,71.0,123.0,1.2,18.4,145.0,119.84,91.06
2018,11,19,15,15,43.5,104.5,1.2,18.4,117.5,97.04,73.7
2018,11,19,15,30,16.0,86.0,1.2,18.4,90.0,79.48,60.36
2018,11,19,15,45,10.0,69.0,1.0,18.05,71.5,63.28,49.59
2018,11,19,16,0,4.0,52.0,0.8,17.7,53.0,48.24,36.07
2018,11,19,16,15,15.0,36.5,0.7,17.6,38.0,33.49,22.44
2018,11,19,16,30,26.0,21.0,0.6,17.5,23.0,18.91,5.36
2018,11,19,16,45,25.5,13.0,0.55,17.4,13.5,12.78,0.0
2018,11,19,17,0,25.0,5.0,0.5,17.3,4.0,0.0,0.0
2018,11,19,17,15,12.5,2.5,0.4,17.15,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.65,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,16.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,20,6,45,33.5,4.5,0.8,12.4,5.0,0.0,0.0
2018,11,20,7,0,67.0,9.0,0.7,12.4,10.0,25.12,0.0
2018,11,20,7,15,191.5,21.5,0.7,12.55,37.0,85.48,0.0
2018,11,20,7,30,316.0,34.0,0.7,12.7,64.0,153.0,104.51
2018,11,20,7,45,405.5,42.5,0.65,12.85,102.5,204.52,154.36
2018,11,20,8,0,495.0,51.0,0.6,13.0,141.0,261.08,203.11
2018,11,20,8,15,519.5,59.5,0.6,13.3,175.5,295.1,233.46
2018,11,20,8,30,544.0,68.0,0.6,13.6,210.0,329.13,262.73
2018,11,20,8,45,456.0,91.0,0.55,13.85,223.0,323.79,259.91
2018,11,20,9,0,368.0,114.0,0.5,14.1,236.0,314.94,253.39
2018,11,20,9,15,488.5,108.5,0.65,14.45,290.0,376.07,302.61
2018,11,20,9,30,609.0,103.0,0.8,14.8,344.0,443.17,354.97
2018,11,20,9,45,688.5,95.5,0.95,15.15,388.0,485.12,387.33
2018,11,20,10,0,768.0,88.0,1.1,15.5,432.0,525.54,418.3
2018,11,20,10,15,729.0,100.5,1.25,15.75,441.0,522.44,415.6
2018,11,20,10,30,690.0,113.0,1.4,16.0,450.0,515.11,409.85
2018,11,20,10,45,648.0,126.5,1.55,16.2,452.0,504.33,401.32
2018,11,20,11,0,606.0,140.0,1.7,16.4,454.0,491.14,390.77
2018,11,20,11,15,610.5,141.5,1.85,16.6,463.5,489.79,389.5
2018,11,20,11,30,615.0,143.0,2.0,16.8,473.0,486.32,386.37
2018,11,20,11,45,611.5,145.0,2.15,16.95,474.5,476.96,378.62
2018,11,20,12,0,608.0,147.0,2.3,17.1,476.0,465.72,369.27
2018,11,20,12,15,627.5,140.0,2.35,17.15,476.5,455.39,360.44
2018,11,20,12,30,647.0,133.0,2.4,17.2,477.0,442.49,349.3
2018,11,20,12,45,644.5,130.5,2.45,17.25,466.5,421.26,331.37
2018,11,20,13,0,642.0,128.0,2.5,17.3,456.0,398.41,311.82
2018,11,20,13,15,624.0,127.0,2.4,17.35,436.0,369.27,286.85
2018,11,20,13,30,606.0,126.0,2.3,17.4,416.0,339.7,261.24
2018,11,20,13,45,589.0,121.5,2.25,17.4,390.5,306.95,232.93
2018,11,20,14,0,572.0,117.0,2.2,17.4,365.0,274.17,204.28
2018,11,20,14,15,612.0,99.5,2.1,17.4,346.5,244.05,175.81
2018,11,20,14,30,652.0,82.0,2.0,17.4,328.0,209.89,143.55
2018,11,20,14,45,653.0,74.0,1.95,17.35,299.0,173.41,111.16
2018,11,20,15,0,654.0,66.0,1.9,17.3,270.0,135.92,79.59
2018,11,20,15,15,633.5,59.0,1.9,17.3,234.0,96.65,50.97
2018,11,20,15,30,613.0,52.0,1.9,17.3,198.0,58.58,29.68
2018,11,20,15,45,541.5,47.0,1.6,17.1,156.5,32.93,23.31
2018,11,20,16,0,470.0,42.0,1.3,16.9,115.0,30.93,21.23
2018,11,20,16,15,356.5,34.0,1.2,16.7,79.0,26.13,16.28
2018,11,20,16,30,243.0,26.0,1.1,16.5,43.0,21.21,5.96
2018,11,20,16,45,140.5,15.5,1.0,16.35,23.5,15.24,0.0
2018,11,20,17,0,38.0,5.0,0.9,16.2,4.0,0.0,0.0
2018,11,20,17,15,19.0,2.5,0.95,16.15,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,5.0,15.65,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,5.1,15.7,1.0,0.98,0.0
2018,11,21,7,15,0.0,2.5,5.2,15.8,2.5,2.41,0.0
2018,11,21,7,30,0.0,4.0,5.3,15.9,4.0,3.85,0.0
2018,11,21,7,45,0.0,5.0,5.4,16.0,5.0,4.82,0.0
2018,11,21,8,0,0.0,6.0,5.5,16.1,6.0,5.78,0.0
2018,11,21,8,15,0.0,8.5,5.55,16.2,8.5,8.19,1.27
2018,11,21,8,30,0.0,11.0,5.6,16.3,11.0,10.6,3.35
2018,11,21,8,45,0.0,15.5,5.65,16.4,15.5,14.95,7.06
2018,11,21,9,0,0.0,20.0,5.7,16.5,20.0,19.29,10.75
2018,11,21,9,15,0.0,39.5,5.95,16.65,39.5,38.14,26.68
2018,11,21,9,30,0.0,59.0,6.2,16.8,59.0,57.01,42.5
2018,11,21,9,45,0.0,74.0,6.45,17.0,74.0,71.55,54.56
2018,11,21,10,0,0.0,89.0,6.7,17.2,89.0,86.28,66.7
2018,11,21,10,15,0.0,95.0,6.85,17.25,95.0,92.14,71.45
2018,11,21,10,30,0.0,101.0,7.0,17.3,101.0,97.99,76.18
2018,11,21,10,45,0.0,83.5,7.15,17.35,83.5,80.77,61.8
2018,11,21,11,0,0.0,66.0,7.3,17.4,66.0,63.81,47.65
2018,11,21,11,15,0.0,53.5,7.35,17.4,53.5,51.71,37.55
2018,11,21,11,30,0.0,41.0,7.4,17.4,41.0,39.62,27.46
2018,11,21,11,45,5.0,73.0,7.4,17.4,75.5,73.25,55.49
2018,11,21,12,0,10.0,105.0,7.4,17.4,110.0,106.76,83.22
2018,11,21,12,15,23.0,145.5,7.25,17.35,157.5,152.76,121.11
2018,11,21,12,30,36.0,186.0,7.1,17.3,205.0,196.72,157.01
2018,11,21,12,45,31.5,162.5,7.0,17.3,179.0,170.67,135.69
2018,11,21,13,0,27.0,139.0,6.9,17.3,153.0,145.05,114.72
2018,11,21,13,15,13.5,99.0,6.7,17.25,106.0,100.92,78.46
2018,11,21,13,30,0.0,59.0,6.5,17.2,59.0,57.02,42.17
2018,11,21,13,45,0.0,49.5,6.3,17.2,49.5,47.82,34.55
2018,11,21,14,0,0.0,40.0,6.1,17.2,40.0,38.63,26.9
2018,11,21,14,15,0.0,33.5,5.85,17.15,33.5,32.34,21.67
2018,11,21,14,30,0.0,27.0,5.6,17.1,27.0,26.06,16.41
2018,11,21,14,45,1.5,38.5,5.35,17.05,39.0,37.43,25.99
2018,11,21,15,0,3.0,50.0,5.1,17.0,51.0,48.67,35.43
2018,11,21,15,15,1.5,45.0,5.1,17.0,45.5,43.58,31.17
2018,11,21,15,30,0.0,40.0,5.1,17.0,40.0,38.63,26.94
2018,11,21,15,45,22.5,31.5,4.4,16.65,35.0,30.66,21.33
2018,11,21,16,0,45.0,23.0,3.7,16.3,30.0,21.25,12.83
2018,11,21,16,15,34.5,15.0,3.35,15.9,19.5,12.82,5.09
2018,11,21,16,30,24.0,7.0,3.0,15.5,9.0,6.11,0.0
2018,11,21,16,45,24.0,4.5,2.6,15.15,5.0,4.42,0.0
2018,11,21,17,0,24.0,2.0,2.2,14.8,1.0,0.0,0.0
2018,11,21,17,15,12.0,1.0,2.1,14.75,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,22,6,45,38.5,4.5,2.85,13.55,4.5,0.0,0.0
2018,11,22,7,0,77.0,9.0,2.8,13.6,9.0,27.09,0.0
2018,11,22,7,15,220.0,20.0,2.85,13.95,36.0,89.15,0.0
2018,11,22,7,30,363.0,31.0,2.9,14.3,63.0,162.45,105.86
2018,11,22,7,45,461.0,37.0,2.9,14.65,101.5,214.96,160.77
2018,11,22,8,0,559.0,43.0,2.9,15.0,140.0,272.9,211.82
2018,11,22,8,15,592.5,48.5,3.0,15.15,176.5,308.89,245.09
2018,11,22,8,30,626.0,54.0,3.1,15.3,213.0,345.34,277.68
2018,11,22,8,45,665.5,59.0,3.2,15.45,253.0,382.42,309.76
2018,11,22,9,0,705.0,64.0,3.3,15.6,293.0,421.34,342.4
2018,11,22,9,15,725.5,67.5,3.4,15.65,327.0,448.56,365.19
2018,11,22,9,30,746.0,71.0,3.5,15.7,361.0,474.26,386.25
2018,11,22,9,45,795.0,67.0,3.55,15.8,398.0,505.21,410.99
2018,11,22,10,0,844.0,63.0,3.6,15.9,435.0,532.73,432.66
2018,11,22,10,15,856.5,64.0,3.75,15.95,459.5,546.06,443.05
2018,11,22,10,30,869.0,65.0,3.9,16.0,484.0,556.79,451.25
2018,11,22,10,45,878.5,65.0,4.0,16.1,502.0,562.01,454.84
2018,11,22,11,0,888.0,65.0,4.1,16.2,520.0,564.39,456.06
2018,11,22,11,15,892.0,65.5,4.3,16.25,530.0,561.33,453.32
2018,11,22,11,30,896.0,66.0,4.5,16.3,540.0,555.35,448.21
2018,11,22,11,45,897.5,66.0,4.7,16.4,543.0,544.59,439.06
2018,11,22,12,0,899.0,66.0,4.9,16.5,546.0,530.99,427.4
2018,11,22,12,15,895.0,66.0,5.05,16.5,540.5,511.87,411.11
2018,11,22,12,30,891.0,66.0,5.2,16.5,535.0,490.22,392.44
2018,11,22,12,45,882.5,66.5,5.35,16.55,522.0,464.64,370.12
2018,11,22,13,0,874.0,67.0,5.5,16.6,509.0,436.99,345.65
2018,11,22,13,15,863.5,66.5,5.65,16.55,489.0,405.71,317.86
2018,11,22,13,30,853.0,66.0,5.8,16.5,469.0,372.85,288.17
2018,11,22,13,45,794.5,74.0,5.95,16.45,433.0,328.78,249.78
2018,11,22,14,0,736.0,82.0,6.1,16.4,397.0,288.9,214.7
2018,11,22,14,15,627.5,92.5,6.15,16.35,346.5,239.04,173.3
2018,11,22,14,30,519.0,103.0,6.2,16.3,296.0,198.68,140.86
2018,11,22,14,45,542.0,90.5,6.25,16.2,274.0,167.34,111.91
2018,11,22,15,0,565.0,78.0,6.3,16.1,252.0,133.32,82.12
2018,11,22,15,15,372.5,83.0,6.3,16.1,191.0,95.22,60.55
2018,11,22,15,30,180.0,88.0,6.3,16.1,130.0,76.71,55.23
2018,11,22,15,45,144.5,72.0,6.2,15.9,101.5,57.04,44.51
2018,11,22,16,0,109.0,56.0,6.1,15.7,73.0,47.5,35.59
2018,11,22,16,15,89.0,39.5,6.0,15.6,50.5,32.41,21.4
2018,11,22,16,30,69.0,23.0,5.9,15.5,28.0,19.3,3.35
2018,11,22,16,45,57.0,14.5,5.85,15.35,16.5,14.25,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.2,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.2,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.25,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.35,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.4,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.55,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.6,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.6,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.6,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,2.5,15.15,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,2.6,15.2,2.0,1.97,0.0
2018,11,23,7,15,0.0,3.0,2.75,15.35,3.0,2.95,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.5,4.0,3.85,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.6,5.0,4.82,0.0
2018,11,23,8,0,0.0,6.0,3.3,15.7,6.0,5.78,0.0
2018,11,23,8,15,0.0,7.0,3.5,15.8,7.0,6.75,0.06
2018,11,23,8,30,0.0,8.0,3.7,15.9,8.0,7.71,0.91
2018,11,23,8,45,0.0,25.5,3.9,16.05,25.5,24.6,15.3
2018,11,23,9,0,0.0,43.0,4.1,16.2,43.0,41.52,29.64
2018,11,23,9,15,0.0,56.5,4.25,16.25,56.5,54.59,40.64
2018,11,23,9,30,0.0,70.0,4.4,16.3,70.0,67.67,51.57
2018,11,23,9,45,0.0,71.5,4.5,16.35,71.5,69.12,52.68
2018,11,23,10,0,0.0,73.0,4.6,16.4,73.0,70.58,53.8
2018,11,23,10,15,0.0,85.0,4.75,16.5,85.0,82.27,63.44
2018,11,23,10,30,0.0,97.0,4.9,16.6,97.0,94.05,73.11
2018,11,23,10,45,0.0,80.5,5.1,16.65,80.5,77.86,59.56
2018,11,23,11,0,0.0,64.0,5.3,16.7,64.0,61.87,46.19
2018,11,23,11,15,0.0,67.0,5.45,16.75,67.0,64.78,48.57
2018,11,23,11,30,0.0,70.0,5.6,16.8,70.0,67.69,50.95
2018,11,23,11,45,0.0,66.0,5.75,16.8,66.0,63.81,47.71
2018,11,23,12,0,0.0,62.0,5.9,16.8,62.0,59.94,44.49
2018,11,23,12,15,0.0,54.5,5.95,16.85,54.5,52.68,38.44
2018,11,23,12,30,0.0,47.0,6.0,16.9,47.0,45.42,32.4
2018,11,23,12,45,0.0,43.0,6.1,16.95,43.0,41.55,29.18
2018,11,23,13,0,0.0,39.0,6.2,17.0,39.0,37.68,25.97
2018,11,23,13,15,0.0,36.5,6.2,17.0,36.5,35.26,23.97
2018,11,23,13,30,0.0,34.0,6.2,17.0,34.0,32.84,21.98
2018,11,23,13,45,0.0,32.0,6.2,17.0,32.0,30.9,20.39
2018,11,23,14,0,0.0,30.0,6.2,17.0,30.0,28.96,18.8
2018,11,23,14,15,0.0,38.0,6.1,16.95,38.0,36.69,25.36
2018,11,23,14,30,0.0,46.0,6.0,16.9,46.0,44.43,31.94
2018,11,23,14,45,0.0,56.0,5.95,16.8,56.0,54.11,40.15
2018,11,23,15,0,0.0,66.0,5.9,16.7,66.0,63.59,48.17
2018,11,23,15,15,0.0,62.0,5.9,16.7,62.0,59.55,44.71
2018,11,23,15,30,0.0,58.0,5.9,16.7,58.0,55.35,41.01
2018,11,23,15,45,0.0,45.0,5.85,16.55,45.0,43.28,32.35
2018,11,23,16,0,0.0,32.0,5.8,16.4,32.0,30.9,21.12
2018,11,23,16,15,8.0,23.0,5.75,16.35,23.5,22.22,12.79
2018,11,23,16,30,16.0,14.0,5.7,16.3,15.0,12.99,0.0
2018,11,23,16,45,16.0,9.5,5.7,16.25,9.5,9.34,0.0
2018,11,23,17,0,16.0,5.0,5.7,16.2,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.5,5.7,16.15,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,16.1,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,16.05,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,15.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,15.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,15.85,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,15.8,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,15.8,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,15.8,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.05,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.0,8.0,7.86,0.0
2018,11,24,7,15,192.5,18.5,3.15,15.2,31.5,69.39,0.0
2018,11,24,7,30,316.0,29.0,3.3,15.4,55.0,142.47,86.23
2018,11,24,7,45,428.5,34.5,3.45,15.6,93.0,198.2,146.3
2018,11,24,8,0,541.0,40.0,3.6,15.8,131.0,259.09,199.73
2018,11,24,8,15,601.0,44.5,3.7,15.85,171.5,301.72,238.3
2018,11,24,8,30,661.0,49.0,3.8,15.9,212.0,348.77,279.55
2018,11,24,8,45,700.5,51.5,3.9,15.95,251.0,385.59,311.8
2018,11,24,9,0,740.0,54.0,4.0,16.0,290.0,422.28,343.09
2018,11,24,9,15,767.0,56.0,4.0,16.05,325.5,451.66,367.72
2018,11,24,9,30,794.0,58.0,4.0,16.1,361.0,479.7,390.66
2018,11,24,9,45,815.0,58.5,4.05,16.2,391.5,499.06,406.35
2018,11,24,10,0,836.0,59.0,4.1,16.3,422.0,518.73,421.87
2018,11,24,10,15,849.0,60.0,4.1,16.4,446.5,532.33,432.21
2018,11,24,10,30,862.0,61.0,4.1,16.5,471.0,543.36,440.31
2018,11,24,10,45,871.0,61.5,4.1,16.6,489.0,548.93,443.97
2018,11,24,11,0,880.0,62.0,4.1,16.7,507.0,551.67,445.27
2018,11,24,11,15,777.0,92.0,4.1,16.75,490.5,522.34,420.77
2018,11,24,11,30,674.0,122.0,4.1,16.8,474.0,489.76,393.81
2018,11,24,11,45,718.5,110.5,4.1,16.9,488.0,491.61,394.59
2018,11,24,12,0,763.0,99.0,4.1,17.0,502.0,490.61,392.67
2018,11,24,12,15,814.0,84.5,4.1,17.0,511.0,485.93,387.72
2018,11,24,12,30,865.0,70.0,4.1,17.0,520.0,477.66,379.46
2018,11,24,12,45,777.5,90.5,4.1,17.0,488.0,436.39,345.13
2018,11,24,13,0,690.0,111.0,4.1,17.0,456.0,396.16,311.65
2018,11,24,13,15,731.0,96.0,4.1,16.95,449.0,375.77,292.78
2018,11,24,13,30,772.0,81.0,4.1,16.9,442.0,352.81,270.91
2018,11,24,13,45,799.0,72.0,4.1,16.85,427.5,325.19,244.61
2018,11,24,14,0,826.0,63.0,4.1,16.8,413.0,296.38,216.53
2018,11,24,14,15,745.0,72.0,4.05,16.65,369.5,249.18,176.46
2018,11,24,14,30,664.0,81.0,4.0,16.5,326.0,206.73,141.11
2018,11,24,14,45,614.0,78.0,4.0,16.4,286.0,166.05,107.28
2018,11,24,15,0,564.0,75.0,4.0,16.3,246.0,128.77,78.21
2018,11,24,15,15,606.0,61.5,4.0,16.3,221.5,92.77,49.89
2018,11,24,15,30,648.0,48.0,4.0,16.3,197.0,55.23,28.23
2018,11,24,15,45,534.5,45.5,3.95,15.85,151.5,32.06,22.6
2018,11,24,16,0,421.0,43.0,3.9,15.4,106.0,32.32,22.45
2018,11,24,16,15,327.0,34.0,3.8,15.05,73.0,26.6,16.47
2018,11,24,16,30,233.0,25.0,3.7,14.7,40.0,20.65,2.15
2018,11,24,16,45,139.5,16.0,3.6,14.35,22.5,15.73,0.0
2018,11,24,17,0,46.0,7.0,3.5,14.0,5.0,0.0,0.0
2018,11,24,17,15,23.0,3.5,3.5,13.85,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,25,6,45,36.5,4.5,0.35,13.25,4.0,0.0,0.0
2018,11,25,7,0,73.0,9.0,0.3,13.2,8.0,0.0,0.0
2018,11,25,7,15,216.0,18.5,0.35,13.35,32.0,74.99,0.0
2018,11,25,7,30,359.0,28.0,0.4,13.5,56.0,152.46,88.19
2018,11,25,7,45,461.5,34.0,0.4,13.65,94.5,207.3,151.41
2018,11,25,8,0,564.0,40.0,0.4,13.8,133.0,263.11,200.23
2018,11,25,8,15,623.5,44.5,0.45,14.0,174.0,308.7,240.07
2018,11,25,8,30,683.0,49.0,0.5,14.2,215.0,356.0,280.17
2018,11,25,8,45,721.5,51.5,0.55,14.35,254.5,392.84,311.24
2018,11,25,9,0,760.0,54.0,0.6,14.5,294.0,429.43,341.21
2018,11,25,9,15,785.5,56.5,0.75,14.8,330.0,458.97,365.47
2018,11,25,9,30,811.0,59.0,0.9,15.1,366.0,487.07,388.03
2018,11,25,9,45,828.0,61.0,1.05,15.35,396.5,506.22,403.45
2018,11,25,10,0,845.0,63.0,1.2,15.6,427.0,525.49,418.58
2018,11,25,10,15,855.5,64.5,1.3,15.9,451.0,538.31,428.13
2018,11,25,10,30,866.0,66.0,1.4,16.2,475.0,548.5,435.5
2018,11,25,10,45,872.0,67.5,1.45,16.45,492.5,553.47,438.55
2018,11,25,11,0,878.0,69.0,1.5,16.7,510.0,555.6,439.33
2018,11,25,11,15,882.0,69.0,1.55,16.8,520.0,552.17,436.09
2018,11,25,11,30,886.0,69.0,1.6,16.9,530.0,545.88,430.55
2018,11,25,11,45,872.0,74.0,1.65,17.05,529.5,532.45,419.28
2018,11,25,12,0,858.0,79.0,1.7,17.2,529.0,516.59,406.0
2018,11,25,12,15,858.0,77.5,1.7,17.25,524.5,498.72,390.98
2018,11,25,12,30,858.0,76.0,1.7,17.3,520.0,478.37,373.73
2018,11,25,12,45,870.0,70.5,1.7,17.35,512.0,456.95,355.23
2018,11,25,13,0,882.0,65.0,1.7,17.4,504.0,432.58,333.89
2018,11,25,13,15,874.0,64.0,1.6,17.4,485.0,401.87,307.0
2018,11,25,13,30,866.0,63.0,1.5,17.4,466.0,369.41,278.21
2018,11,25,13,45,812.5,70.5,1.35,17.45,432.0,326.64,241.61
2018,11,25,14,0,759.0,78.0,1.2,17.5,398.0,287.61,207.93
2018,11,25,14,15,740.5,74.5,1.25,17.5,366.5,249.21,174.17
2018,11,25,14,30,722.0,71.0,1.3,17.5,335.0,210.87,140.53
2018,11,25,14,45,737.5,61.5,1.35,17.55,307.0,172.81,106.46
2018,11,25,15,0,753.0,52.0,1.4,17.6,279.0,132.4,72.45
2018,11,25,15,15,662.0,54.0,1.4,17.6,232.5,92.23,47.19
2018,11,25,15,30,571.0,56.0,1.4,17.6,186.0,56.48,30.99
2018,11,25,15,45,398.0,54.0,1.25,17.3,135.5,39.74,29.17
2018,11,25,16,0,225.0,52.0,1.1,17.0,85.0,39.56,28.53
2018,11,25,16,15,170.5,37.5,1.1,16.85,57.5,29.02,18.27
2018,11,25,16,30,116.0,23.0,1.1,16.7,30.0,18.06,0.27
2018,11,25,16,45,87.0,15.0,1.1,16.5,17.5,14.74,0.0
2018,11,25,17,0,58.0,7.0,1.1,16.3,5.0,0.0,0.0
2018,11,25,17,15,29.0,3.5,1.2,16.15,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.0,2.65,11.95,2.0,0.0,0.0
2018,11,26,7,0,26.0,4.0,2.7,11.9,4.0,0.0,0.0
2018,11,26,7,15,57.5,15.5,2.8,12.2,19.0,30.19,0.0
2018,11,26,7,30,89.0,27.0,2.9,12.5,34.0,64.39,33.76
2018,11,26,7,45,122.0,43.0,3.0,12.8,59.0,97.7,71.64
2018,11,26,8,0,155.0,59.0,3.1,13.1,84.0,130.44,101.11
2018,11,26,8,15,184.0,74.5,2.9,13.25,112.5,162.55,129.47
2018,11,26,8,30,213.0,90.0,2.7,13.4,141.0,195.78,158.33
2018,11,26,8,45,270.0,100.0,2.55,13.55,176.5,235.98,192.42
2018,11,26,9,0,327.0,110.0,2.4,13.7,212.0,284.15,232.4
2018,11,26,9,15,367.0,118.0,2.4,14.1,245.5,317.46,259.59
2018,11,26,9,30,407.0,126.0,2.4,14.5,279.0,351.05,286.54
2018,11,26,9,45,427.0,134.0,2.4,14.85,306.0,374.08,304.57
2018,11,26,10,0,447.0,142.0,2.4,15.2,333.0,396.13,321.53
2018,11,26,10,15,403.5,160.5,2.35,15.6,340.5,393.64,318.23
2018,11,26,10,30,360.0,179.0,2.3,16.0,348.0,384.47,309.75
2018,11,26,10,45,396.0,179.0,2.25,16.35,371.5,406.94,326.69
2018,11,26,11,0,432.0,179.0,2.2,16.7,395.0,423.62,338.78
2018,11,26,11,15,404.5,189.0,2.1,16.9,394.5,414.44,330.32
2018,11,26,11,30,377.0,199.0,2.0,17.1,394.0,401.21,318.91
2018,11,26,11,45,411.5,190.0,1.9,17.35,404.0,406.41,322.09
2018,11,26,12,0,446.0,181.0,1.8,17.6,414.0,406.6,321.15
2018,11,26,12,15,531.0,158.5,1.75,17.75,433.5,415.81,327.3
2018,11,26,12,30,616.0,136.0,1.7,17.9,453.0,421.66,330.2
2018,11,26,12,45,493.5,155.5,1.65,18.05,406.0,368.64,287.93
2018,11,26,13,0,371.0,175.0,1.6,18.2,359.0,321.09,250.31
2018,11,26,13,15,272.0,178.0,1.55,18.2,310.0,272.87,212.48
2018,11,26,13,30,173.0,181.0,1.5,18.2,261.0,230.95,179.9
2018,11,26,13,45,272.5,163.0,1.45,18.2,281.0,237.53,182.51
2018,11,26,14,0,372.0,145.0,1.4,18.2,301.0,236.08,177.31
2018,11,26,14,15,383.5,134.0,1.3,18.1,284.0,212.53,156.17
2018,11,26,14,30,395.0,123.0,1.2,18.0,267.0,187.46,133.76
2018,11,26,14,45,299.0,116.5,1.15,17.85,219.0,150.12,106.26
2018,11,26,15,0,203.0,110.0,1.1,17.7,171.0,117.94,84.07
2018,11,26,15,15,177.5,96.5,1.1,17.7,144.0,93.37,66.0
2018,11,26,15,30,152.0,83.0,1.1,17.7,117.0,70.96,50.97
2018,11,26,15,45,116.0,65.0,1.1,17.3,88.0,55.02,42.42
2018,11,26,16,0,80.0,47.0,1.1,16.9,59.0,40.69,29.48
2018,11,26,16,15,81.0,34.0,1.2,16.7,42.5,28.14,17.47
2018,11,26,16,30,82.0,21.0,1.3,16.5,26.0,17.69,0.0
2018,11,26,16,45,62.0,13.0,1.45,16.3,15.0,12.78,0.0
2018,11,26,17,0,42.0,5.0,1.6,16.1,4.0,0.0,0.0
2018,11,26,17,15,21.0,2.5,1.65,16.0,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.5,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.5,2.0,0.0,0.0
2018,11,27,7,15,0.0,7.5,2.2,13.65,7.5,7.37,0.0
2018,11,27,7,30,0.0,13.0,2.2,13.8,13.0,12.54,1.8
2018,11,27,7,45,0.0,20.5,2.25,13.95,20.5,19.78,10.42
2018,11,27,8,0,0.0,28.0,2.3,14.1,28.0,27.03,17.01
2018,11,27,8,15,0.0,37.0,2.45,14.35,37.0,35.73,24.64
2018,11,27,8,30,0.0,46.0,2.6,14.6,46.0,44.43,32.19
2018,11,27,8,45,0.0,63.0,2.7,14.85,63.0,61.26,46.53
2018,11,27,9,0,0.0,80.0,2.8,15.1,80.0,78.4,60.98
2018,11,27,9,15,0.0,83.5,2.95,15.25,83.5,81.51,63.52
2018,11,27,9,30,0.0,87.0,3.1,15.4,87.0,84.74,66.11
2018,11,27,9,45,3.5,111.0,3.2,15.55,112.5,110.62,87.63
2018,11,27,10,0,7.0,135.0,3.3,15.7,138.0,136.53,108.94
2018,11,27,10,15,16.5,152.0,3.4,15.8,159.5,158.46,126.88
2018,11,27,10,30,26.0,169.0,3.5,15.9,181.0,183.69,147.41
2018,11,27,10,45,36.0,183.0,3.65,16.0,200.5,202.56,162.63
2018,11,27,11,0,46.0,197.0,3.8,16.1,220.0,221.12,177.53
2018,11,27,11,15,25.5,177.5,3.95,16.1,190.5,189.13,151.21
2018,11,27,11,30,5.0,158.0,4.1,16.1,161.0,156.15,124.07
2018,11,27,11,45,3.0,139.0,4.3,16.15,141.0,136.26,107.76
2018,11,27,12,0,1.0,120.0,4.5,16.2,121.0,116.62,91.6
2018,11,27,12,15,0.5,97.0,4.65,16.25,97.5,94.06,72.98
2018,11,27,12,30,0.0,74.0,4.8,16.3,74.0,71.56,54.32
2018,11,27,12,45,0.0,57.0,4.95,16.3,57.0,55.09,40.63
2018,11,27,13,0,0.0,40.0,5.1,16.3,40.0,38.64,26.88
2018,11,27,13,15,0.0,55.5,5.15,16.35,55.5,53.64,39.5
2018,11,27,13,30,0.0,71.0,5.2,16.4,71.0,68.64,52.1
2018,11,27,13,45,0.5,81.5,5.25,16.4,81.5,78.94,60.78
2018,11,27,14,0,1.0,92.0,5.3,16.4,92.0,88.85,69.13
2018,11,27,14,15,0.5,79.0,5.25,16.35,79.0,76.36,58.8
2018,11,27,14,30,0.0,66.0,5.2,16.3,66.0,63.79,48.35
2018,11,27,14,45,2.0,64.5,5.15,16.3,65.0,62.66,47.37
2018,11,27,15,0,4.0,63.0,5.1,16.3,64.0,61.25,46.1
2018,11,27,15,15,2.0,46.5,5.1,16.3,47.0,45.06,32.47
2018,11,27,15,30,0.0,30.0,5.1,16.3,30.0,28.95,18.83
2018,11,27,15,45,0.0,28.0,4.65,16.15,28.0,27.02,18.11
2018,11,27,16,0,0.0,26.0,4.2,16.0,26.0,25.09,16.08
2018,11,27,16,15,0.0,19.5,3.9,15.95,19.5,18.82,9.79
2018,11,27,16,30,0.0,13.0,3.6,15.9,13.0,12.54,0.0
2018,11,27,16,45,0.0,6.5,3.3,15.85,6.5,6.39,0.0
2018,11,27,17,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
