Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,6,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,12,28,7,15,31.0,4.5,5.75,9.25,5.0,0.0,0.0
2018,12,28,7,30,62.0,9.0,5.7,9.5,10.0,23.45,0.0
2018,12,28,7,45,187.0,21.0,5.7,9.75,36.0,81.68,0.0
2018,12,28,8,0,312.0,33.0,5.7,10.0,62.0,145.93,99.83
2018,12,28,8,15,443.0,38.0,5.8,10.2,102.5,204.98,156.2
2018,12,28,8,30,574.0,43.0,5.9,10.4,143.0,270.74,213.99
2018,12,28,8,45,668.0,42.5,6.0,10.65,187.5,320.03,258.31
2018,12,28,9,0,762.0,42.0,6.1,10.9,232.0,372.31,304.51
2018,12,28,9,15,794.0,43.5,6.05,11.15,269.0,404.06,333.2
2018,12,28,9,30,826.0,45.0,6.0,11.4,306.0,435.01,360.32
2018,12,28,9,45,830.5,49.0,5.95,11.65,335.0,454.55,377.34
2018,12,28,10,0,835.0,53.0,5.9,11.9,364.0,471.67,391.76
2018,12,28,10,15,866.0,52.0,5.8,12.1,395.0,493.95,409.89
2018,12,28,10,30,897.0,51.0,5.7,12.3,426.0,514.14,425.85
2018,12,28,10,45,907.0,51.5,5.55,12.55,447.0,522.82,431.96
2018,12,28,11,0,917.0,52.0,5.4,12.8,468.0,528.69,435.54
2018,12,28,11,15,923.0,52.5,5.4,13.0,482.0,529.6,435.27
2018,12,28,11,30,929.0,53.0,5.4,13.2,496.0,527.54,432.41
2018,12,28,11,45,931.0,54.0,5.35,13.35,503.0,521.02,425.73
2018,12,28,12,0,933.0,55.0,5.3,13.5,510.0,511.53,416.44
2018,12,28,12,15,930.5,56.0,5.25,13.65,509.5,497.0,402.88
2018,12,28,12,30,928.0,57.0,5.2,13.8,509.0,479.74,386.82
2018,12,28,12,45,920.0,59.5,5.1,13.9,501.0,458.95,367.6
2018,12,28,13,0,912.0,62.0,5.0,14.0,493.0,435.82,346.12
2018,12,28,13,15,906.0,60.5,4.9,14.1,477.0,407.38,319.98
2018,12,28,13,30,900.0,59.0,4.8,14.2,461.0,376.9,291.69
2018,12,28,13,45,890.5,57.5,4.65,14.3,439.0,343.4,260.47
2018,12,28,14,0,881.0,56.0,4.5,14.4,417.0,308.4,227.62
2018,12,28,14,15,865.5,54.5,4.45,14.4,388.5,270.56,192.53
2018,12,28,14,30,850.0,53.0,4.4,14.4,360.0,232.02,156.98
2018,12,28,14,45,825.5,51.0,4.3,14.4,325.5,190.99,120.5
2018,12,28,15,0,801.0,49.0,4.2,14.4,291.0,150.44,86.38
2018,12,28,15,15,764.5,46.5,4.2,14.4,252.5,106.38,53.52
2018,12,28,15,30,728.0,44.0,4.2,14.4,214.0,67.22,30.96
2018,12,28,15,45,669.5,40.0,3.75,13.75,173.5,29.63,20.7
2018,12,28,16,0,611.0,36.0,3.3,13.1,133.0,27.85,18.89
2018,12,28,16,15,512.5,31.0,3.2,12.9,95.5,25.2,15.91
2018,12,28,16,30,414.0,26.0,3.1,12.7,58.0,22.76,9.58
2018,12,28,16,45,254.0,17.5,3.0,12.45,33.0,17.2,0.0
2018,12,28,17,0,94.0,9.0,2.9,12.2,8.0,0.0,0.0
2018,12,28,17,15,47.0,4.5,2.85,12.2,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,29,7,15,54.0,5.5,2.25,10.15,6.0,0.0,0.0
2018,12,29,7,30,108.0,11.0,2.3,10.4,12.0,36.2,0.0
2018,12,29,7,45,273.5,19.5,2.35,10.6,40.5,103.38,0.0
2018,12,29,8,0,439.0,28.0,2.4,10.8,69.0,175.43,118.21
2018,12,29,8,15,523.5,33.5,2.55,11.0,107.0,224.06,168.66
2018,12,29,8,30,608.0,39.0,2.7,11.2,145.0,276.32,215.74
2018,12,29,8,45,658.5,43.0,2.85,11.45,184.0,316.84,252.69
2018,12,29,9,0,709.0,47.0,3.0,11.7,223.0,358.19,289.37
2018,12,29,9,15,742.5,49.0,2.95,11.9,259.5,390.19,317.47
2018,12,29,9,30,776.0,51.0,2.9,12.1,296.0,421.43,344.07
2018,12,29,9,45,798.0,53.5,2.85,12.3,328.5,446.67,365.09
2018,12,29,10,0,820.0,56.0,2.8,12.5,361.0,468.12,382.51
2018,12,29,10,15,835.5,57.5,2.65,12.7,388.0,485.33,395.82
2018,12,29,10,30,851.0,59.0,2.5,12.9,415.0,500.24,406.85
2018,12,29,10,45,860.5,60.5,2.35,13.1,436.0,509.56,413.13
2018,12,29,11,0,870.0,62.0,2.2,13.3,457.0,516.2,417.01
2018,12,29,11,15,876.0,62.5,2.05,13.6,470.5,517.19,416.13
2018,12,29,11,30,882.0,63.0,1.9,13.9,484.0,515.36,412.86
2018,12,29,11,45,884.0,64.0,1.75,14.15,491.0,509.2,406.1
2018,12,29,12,0,886.0,65.0,1.6,14.4,498.0,500.23,396.97
2018,12,29,12,15,884.5,65.0,1.55,14.6,497.0,485.81,383.98
2018,12,29,12,30,883.0,65.0,1.5,14.8,496.0,468.77,368.73
2018,12,29,12,45,877.0,65.5,1.5,14.95,487.5,447.73,350.36
2018,12,29,13,0,871.0,66.0,1.5,15.1,479.0,424.45,329.85
2018,12,29,13,15,863.0,65.5,1.5,15.15,464.0,397.3,306.02
2018,12,29,13,30,855.0,65.0,1.5,15.2,449.0,368.31,280.21
2018,12,29,13,45,841.5,64.5,1.55,15.3,426.5,335.83,251.27
2018,12,29,14,0,828.0,64.0,1.6,15.4,404.0,300.15,219.29
2018,12,29,14,15,802.0,62.0,1.6,15.35,372.5,260.78,184.42
2018,12,29,14,30,776.0,60.0,1.6,15.3,341.0,221.68,149.79
2018,12,29,14,45,680.5,66.5,1.6,15.3,296.0,176.5,113.64
2018,12,29,15,0,585.0,73.0,1.6,15.3,251.0,139.58,86.14
2018,12,29,15,15,498.0,72.0,1.6,15.3,209.5,103.95,61.77
2018,12,29,15,30,411.0,71.0,1.6,15.3,168.0,74.98,45.85
2018,12,29,15,45,362.0,61.5,1.45,14.9,135.0,46.01,35.08
2018,12,29,16,0,313.0,52.0,1.3,14.5,102.0,39.13,28.67
2018,12,29,16,15,261.5,40.0,1.35,14.35,73.0,30.66,20.53
2018,12,29,16,30,210.0,28.0,1.4,14.2,44.0,21.87,9.46
2018,12,29,16,45,131.0,17.0,1.45,14.05,25.0,16.71,0.0
2018,12,29,17,0,52.0,6.0,1.5,13.9,6.0,5.9,0.0
2018,12,29,17,15,26.0,3.0,1.6,13.8,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,12,30,7,15,22.0,4.5,4.95,9.75,4.5,0.0,0.0
2018,12,30,7,30,44.0,9.0,5.1,10.0,9.0,19.17,0.0
2018,12,30,7,45,122.5,21.0,5.2,10.2,30.5,64.38,0.0
2018,12,30,8,0,201.0,33.0,5.3,10.4,52.0,112.75,76.24
2018,12,30,8,15,302.5,43.0,5.2,10.5,87.5,162.35,123.52
2018,12,30,8,30,404.0,53.0,5.1,10.6,123.0,219.45,173.52
2018,12,30,8,45,442.0,61.0,5.0,10.7,155.5,253.73,205.06
2018,12,30,9,0,480.0,69.0,4.9,10.8,188.0,288.71,236.47
2018,12,30,9,15,514.0,76.5,4.6,10.95,222.5,321.74,265.34
2018,12,30,9,30,548.0,84.0,4.3,11.1,257.0,354.59,293.25
2018,12,30,9,45,666.0,74.0,4.0,11.25,306.5,408.03,337.26
2018,12,30,10,0,784.0,64.0,3.7,11.4,356.0,461.87,380.81
2018,12,30,10,15,816.0,63.0,3.45,11.6,386.5,484.13,398.15
2018,12,30,10,30,848.0,62.0,3.2,11.8,417.0,502.7,412.18
2018,12,30,10,45,861.0,63.0,2.95,12.0,439.0,513.33,419.43
2018,12,30,11,0,874.0,64.0,2.7,12.2,461.0,521.3,424.24
2018,12,30,11,15,806.0,81.5,2.85,12.4,456.5,503.44,409.37
2018,12,30,11,30,738.0,99.0,3.0,12.6,452.0,481.77,391.45
2018,12,30,11,45,769.0,92.0,3.15,12.85,464.5,482.41,391.23
2018,12,30,12,0,800.0,85.0,3.3,13.1,477.0,480.3,388.43
2018,12,30,12,15,782.5,90.0,3.65,13.35,473.0,464.16,374.53
2018,12,30,12,30,765.0,95.0,4.0,13.6,469.0,446.13,358.82
2018,12,30,12,45,822.5,82.0,4.3,13.8,478.0,441.25,353.1
2018,12,30,13,0,880.0,69.0,4.6,14.0,487.0,432.65,343.63
2018,12,30,13,15,872.0,68.0,4.75,14.15,471.5,404.8,318.44
2018,12,30,13,30,864.0,67.0,4.9,14.3,456.0,375.08,291.23
2018,12,30,13,45,737.0,86.0,5.0,14.45,406.5,320.56,245.7
2018,12,30,14,0,610.0,105.0,5.1,14.6,357.0,274.9,207.97
2018,12,30,14,15,592.0,98.0,5.15,14.65,328.5,240.2,176.86
2018,12,30,14,30,574.0,91.0,5.2,14.7,300.0,205.7,145.97
2018,12,30,14,45,660.5,75.0,5.3,14.75,293.5,182.09,120.3
2018,12,30,15,0,747.0,59.0,5.4,14.8,287.0,152.95,90.84
2018,12,30,15,15,708.5,56.0,5.4,14.8,249.5,113.19,61.03
2018,12,30,15,30,670.0,53.0,5.4,14.8,212.0,75.92,38.72
2018,12,30,15,45,610.5,48.0,5.4,14.45,172.0,36.27,26.52
2018,12,30,16,0,551.0,43.0,5.4,14.1,132.0,31.51,22.03
2018,12,30,16,15,442.0,36.5,5.65,13.85,94.5,28.0,18.32
2018,12,30,16,30,333.0,30.0,5.9,13.6,57.0,24.55,11.85
2018,12,30,16,45,199.5,19.0,6.15,13.35,32.5,18.68,0.0
2018,12,30,17,0,66.0,8.0,6.4,13.1,8.0,7.86,0.0
2018,12,30,17,15,33.0,4.0,6.5,12.85,4.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,11.65,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,11.45,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,11.25,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.0,11.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,11.05,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,10.95,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.45,10.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.15,10.65,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.85,10.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,10.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,10.45,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,10.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,10.6,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,10.65,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,10.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,10.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.15,10.6,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,10.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.8,10.6,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,10.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,10.5,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,10.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,10.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,10.3,0.0,0.0,0.0
2018,12,31,7,15,65.0,5.5,8.4,10.4,6.0,0.0,0.0
2018,12,31,7,30,130.0,11.0,8.4,10.5,12.0,41.3,0.0
2018,12,31,7,45,166.5,19.0,8.45,10.55,29.0,73.86,0.0
2018,12,31,8,0,203.0,27.0,8.5,10.6,46.0,105.12,70.23
2018,12,31,8,15,368.5,36.5,8.55,10.8,92.5,178.31,135.56
2018,12,31,8,30,534.0,46.0,8.6,11.0,139.0,259.54,205.46
2018,12,31,8,45,659.0,44.0,8.65,11.15,188.0,318.34,257.61
2018,12,31,9,0,784.0,42.0,8.7,11.3,237.0,381.94,313.46
2018,12,31,9,15,815.5,44.5,8.8,11.5,275.5,415.41,344.11
2018,12,31,9,30,847.0,47.0,8.9,11.7,314.0,447.99,373.13
2018,12,31,9,45,867.5,49.0,8.95,11.9,348.0,473.45,395.49
2018,12,31,10,0,888.0,51.0,9.0,12.1,382.0,496.96,415.6
2018,12,31,10,15,903.0,52.5,9.0,12.25,410.5,514.92,430.67
2018,12,31,10,30,918.0,54.0,9.0,12.4,439.0,530.36,443.25
2018,12,31,10,45,928.0,55.0,8.95,12.55,461.0,539.96,450.65
2018,12,31,11,0,938.0,56.0,8.9,12.7,483.0,546.67,455.4
2018,12,31,11,15,944.0,57.0,8.85,12.8,498.0,548.33,455.86
2018,12,31,11,30,950.0,58.0,8.8,12.9,513.0,546.94,453.6
2018,12,31,11,45,953.0,58.0,8.75,13.0,520.0,539.92,446.54
2018,12,31,12,0,956.0,58.0,8.7,13.1,527.0,529.86,436.75
2018,12,31,12,15,954.0,58.5,8.65,13.2,526.5,514.94,422.73
2018,12,31,12,30,952.0,59.0,8.6,13.3,526.0,497.19,406.08
2018,12,31,12,45,945.5,60.5,8.55,13.4,518.0,475.74,386.05
2018,12,31,13,0,939.0,62.0,8.5,13.5,510.0,451.82,363.6
2018,12,31,13,15,932.0,61.5,8.5,13.5,494.5,423.45,337.23
2018,12,31,13,30,925.0,61.0,8.5,13.5,479.0,392.98,308.61
2018,12,31,13,45,913.5,60.0,8.5,13.55,456.0,358.61,276.29
2018,12,31,14,0,902.0,59.0,8.5,13.6,433.0,322.79,242.32
2018,12,31,14,15,872.0,60.0,8.45,13.55,401.0,282.76,205.22
2018,12,31,14,30,842.0,61.0,8.4,13.5,369.0,240.62,166.6
2018,12,31,14,45,815.5,58.0,8.35,13.5,333.5,198.36,128.55
2018,12,31,15,0,789.0,55.0,8.3,13.5,298.0,156.85,92.94
2018,12,31,15,15,737.0,53.0,8.3,13.5,256.5,114.82,61.39
2018,12,31,15,30,685.0,51.0,8.3,13.5,215.0,76.38,38.29
2018,12,31,15,45,376.5,40.5,4.5,13.95,128.0,29.88,20.93
2018,12,31,16,0,68.0,30.0,0.7,14.4,41.0,24.94,16.34
2018,12,31,16,15,34.0,22.5,0.75,14.3,28.0,20.7,12.16
2018,12,31,16,30,0.0,15.0,0.8,14.2,15.0,14.47,4.98
2018,12,31,16,45,0.0,8.5,0.8,14.1,8.5,8.36,0.0
2018,12,31,17,0,0.0,2.0,0.8,14.0,2.0,1.97,0.0
2018,12,31,17,15,0.0,1.0,0.8,14.0,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
